Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  22:00:00,704.924015498,28.3120589059,60.0696150231,0.0,149.522181205,249.203635341,347.298606525,342.936175082,4.36243144311
 01/17  23:00:00,349.356676471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929759489,0.0,2.18929759489
 01/17  24:00:00,299.991917253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919316108,0.0,2.18919316108
 01/18  01:00:00,287.769719939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909005367,0.0,2.18909005367
 01/18  02:00:00,287.769719939,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/18  03:00:00,287.769719903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926157494,0.0,2.18926157494
 01/18  04:00:00,287.769719947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915785143,0.0,2.18915785143
 01/18  05:00:00,299.991917864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932922033,0.0,2.18932922033
 01/18  06:00:00,349.358027909,0.0,0.0,0.0,49.8407270682,199.362908273,4.36264921707,0.0,4.36264921707
 01/18  07:00:00,743.915083709,28.6979837406,219.475970581,0.0,49.8407270682,199.362908273,812.571399072,810.380862234,2.19053683781
 01/18  08:00:00,675.704064663,28.3120589059,79.4225163522,0.0,149.522181205,199.362908273,610.072432986,603.515814733,6.55661825251
 01/18  09:00:00,1175.84148344,28.3120589059,46.0830609647,0.0,448.566543614,448.566543614,304.580110901,291.41461497,13.1654959309
 01/18  10:00:00,1215.18923722,28.3120589059,110.909975124,0.0,448.566543614,448.566543614,180.545100812,167.365893943,13.1792068692
 01/18  11:00:00,1216.89588243,28.3236372321,161.008897961,0.0,448.566543614,448.566543614,145.894808277,130.518060995,15.3767472823
 01/18  12:00:00,1261.61274214,28.8553745757,204.76540206,0.0,448.566543614,448.566543614,149.718389534,132.099693539,17.6186959949
 01/18  13:00:00,1260.76813786,29.3287378855,252.946985372,0.0,448.566543614,398.725816546,175.581241167,155.695914851,19.8853263161
 01/18  14:00:00,1326.66900091,29.9458254856,268.425932261,0.0,448.566543614,448.566543614,140.147533874,120.280776159,19.866757715
 01/18  15:00:00,1302.99573013,30.5454580841,244.256716106,0.0,448.566543614,448.566543614,108.094011384,97.1247894979,10.9692218866
 01/18  16:00:00,1251.07757505,30.0212795488,193.061903549,0.0,448.566543614,448.566543614,106.136340818,92.9798913279,13.1564494902
 01/18  17:00:00,1236.64331622,28.8966734511,131.054506806,0.0,448.566543614,448.566543614,121.591048246,106.187835813,15.4032124326
 01/18  18:00:00,1091.46516418,28.3120589059,90.9438309251,0.0,348.885089477,398.725816546,169.026824067,160.269986727,8.75683733998
 01/18  19:00:00,924.060517553,28.3120589059,80.4791591194,0.0,249.203635341,299.044362409,261.603901533,252.860835078,8.74306645521
 01/18  20:00:00,902.689690295,28.3120589059,83.6941359899,0.0,249.203635341,299.044362409,275.551671151,269.002650727,6.54902042449
 01/18  21:00:00,763.714319013,28.3120589059,94.3212513592,0.0,149.522181205,249.203635341,332.415284259,328.040514278,4.37476998079
 01/18  22:00:00,723.377734038,28.3120589059,78.8693483942,0.0,149.522181205,249.203635341,372.215370877,367.852404844,4.36296603366
 01/18  23:00:00,349.356676828,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914706523,0.0,2.18914706523
 01/18  24:00:00,299.991917813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931848952,0.0,2.18931848952
 01/19  01:00:00,287.769720341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921591103,0.0,2.18921591103
 01/19  02:00:00,287.769720386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911283672,0.0,2.18911283672
 01/19  03:00:00,287.769720352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928511935,0.0,2.18928511935
 01/19  04:00:00,287.769720277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918210086,0.0,2.18918210086
 01/19  05:00:00,337.79960534,1.14657665917,1.291091477,0.0,24.9203635341,199.362908273,7.07371878706,4.88443181358,2.18928697348
 01/19  06:00:00,392.297806785,1.91096109862,2.71375385854,0.0,49.8407270682,199.362908273,11.3754982705,9.18401223797,2.1914860325
 01/19  07:00:00,750.00307446,28.3120589059,227.063748363,0.0,49.8407270682,199.362908273,850.497435938,848.306862708,2.19057322953
 01/19  08:00:00,741.864693886,28.3120589059,133.247150386,0.0,149.522181205,199.362908273,583.323313713,576.765444733,6.55786897985
 01/19  09:00:00,1248.70996155,28.3120589059,108.487522954,0.0,448.566543614,448.566543614,306.259465664,293.091346324,13.16811934
 01/19  10:00:00,1313.42205114,28.3120589059,208.77381139,0.0,448.566543614,448.566543614,195.076431357,179.702386714,15.3740446432
 01/19  11:00:00,1351.64362098,28.3120589059,293.289743535,0.0,448.566543614,448.566543614,147.144022346,133.96475564,13.1792667061
 01/19  12:00:00,1383.65970141,28.4426884392,315.155067296,0.0,448.566543614,448.566543614,133.663010138,116.043700323,17.6193098147
 01/19  13:00:00,1354.71554482,29.4801869962,337.978968636,0.0,448.566543614,398.725816546,148.958307679,129.071617871,19.8866898079
 01/19  14:00:00,1412.81228231,29.2530978625,349.764179841,0.0,448.566543614,448.566543614,117.723394349,97.8578197411,19.8655746078
 01/19  15:00:00,1411.43955155,28.3368224945,351.480369081,0.0,448.566543614,448.566543614,99.0780136677,85.9206170713,13.1573965964
 01/19  16:00:00,1428.02719617,28.3120589059,366.316414198,0.0,448.566543614,448.566543614,102.500796464,91.5333963187,10.9674001448
 01/19  17:00:00,1501.208298,28.3120589059,387.700863424,0.0,448.566543614,448.566543614,106.438714298,91.0365447477,15.4021695498
 01/19  18:00:00,1407.23995794,28.3120589059,397.390500723,0.0,348.885089477,398.725816546,127.372446953,116.431712187,10.9407347661
 01/19  19:00:00,1256.04818029,28.3120589059,403.187011449,0.0,249.203635341,299.044362409,161.727807252,155.165443864,6.56236338764
 01/19  20:00:00,1242.34900941,28.3120589059,414.328229048,0.0,249.203635341,299.044362409,164.094070803,157.545154591,6.54891621268
 01/19  21:00:00,1113.93819199,28.3120589059,434.911820187,0.0,149.522181205,249.203635341,184.060556466,177.507061504,6.55349496185
 01/19  22:00:00,1109.19141691,28.3120589059,454.956285423,0.0,149.522181205,249.203635341,186.559241038,184.367752171,2.19148886668
 01/19  23:00:00,349.35667754,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933687748,0.0,2.18933687748
 01/19  24:00:00,299.991918328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923316419,0.0,2.18923316419
 01/20  01:00:00,287.769720909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913096375,0.0,2.18913096375
 01/20  02:00:00,287.769720926,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893038929,0.0,2.1893038929
 01/20  03:00:00,287.769720854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920147457,0.0,2.18920147457
 01/20  04:00:00,287.769720905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909905185,0.0,2.18909905185
 01/20  05:00:00,299.99191864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927212679,0.0,2.18927212679
 01/20  06:00:00,349.3580281,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153390823,0.0,2.19153390823
 01/20  07:00:00,957.549205148,28.3855333112,425.989501286,0.0,49.8407270682,199.362908273,283.377607718,281.186933646,2.19067407247
 01/20  08:00:00,1013.07648694,28.3120589059,397.197233408,0.0,149.522181205,199.362908273,282.250674402,273.514200179,8.73647422253
 01/20  09:00:00,1541.7277294,28.3120589059,394.008244914,0.0,448.566543614,448.566543614,132.746379821,119.584934718,13.1614451028
 01/20  10:00:00,1515.79069582,28.3120589059,402.616060405,0.0,448.566543614,448.566543614,116.101554746,102.927626912,13.1739278333
 01/20  11:00:00,1480.35831356,28.3120589059,414.646518167,0.0,448.566543614,448.566543614,95.2152733338,82.0327537227,13.1825196111
 01/20  12:00:00,1517.92414124,28.3120589059,450.277877385,0.0,448.566543614,448.566543614,83.9990524797,66.3795000188,17.6195524609
 01/20  13:00:00,1487.15159663,28.3120589059,469.22574167,0.0,448.566543614,398.725816546,94.5450017987,74.6591189253,19.8858828734
 01/20  14:00:00,1519.09292204,28.3120589059,452.478260588,0.0,448.566543614,448.566543614,81.0293818063,61.161574365,19.8678074412
 01/20  15:00:00,1522.55744702,28.3120589059,454.866248372,0.0,448.566543614,448.566543614,70.4688317511,57.308161788,13.1606699632
 01/20  16:00:00,1531.86425595,28.3120589059,463.72055594,0.0,448.566543614,448.566543614,67.8372972009,56.8720852835,10.9652119174
 01/20  17:00:00,1576.58656737,28.3120589059,459.679544722,0.0,448.566543614,448.566543614,78.5539595201,60.9518181107,17.6021414093
 01/20  18:00:00,1466.66038377,28.3120589059,454.364833102,0.0,348.885089477,398.725816546,88.8649935409,80.108017469,8.75697607196
 01/20  19:00:00,1301.28960685,28.3120589059,446.825506684,0.0,249.203635341,299.044362409,130.527183748,121.785098818,8.74208492945
 01/20  20:00:00,1267.21470691,28.3120589059,438.477317364,0.0,249.203635341,299.044362409,144.555174773,140.18225328,4.37292149263
 01/20  21:00:00,1110.51672601,28.3120589059,432.051588636,0.0,149.522181205,249.203635341,197.330896651,190.778368955,6.5525276959
 01/20  22:00:00,1067.2171292,28.3120589059,415.074795823,0.0,149.522181205,249.203635341,217.820223121,215.629042284,2.19118083704
 01/20  23:00:00,349.356677633,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931976399,0.0,2.18931976399
 01/20  24:00:00,299.991918476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921602467,0.0,2.18921602467
 01/21  01:00:00,237.928993996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911415225,0.0,2.18911415225
 01/21  02:00:00,237.928994021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928772687,0.0,2.18928772687
 01/21  03:00:00,237.928994019,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891858104,0.0,2.1891858104
 01/21  04:00:00,237.92899412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908389343,0.0,2.18908389343
 01/21  05:00:00,250.151191868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925760974,0.0,2.18925760974
 01/21  06:00:00,274.596938615,0.0,0.0,0.0,24.9203635341,149.522181205,4.36238562023,0.0,4.36238562023
 01/21  07:00:00,927.555801437,28.3120589059,397.785865022,0.0,49.8407270682,199.362908273,336.533960487,334.343390912,2.19056957492
 01/21  08:00:00,898.047313893,28.3120589059,382.966126988,0.0,49.8407270682,199.362908273,326.646645278,322.279445073,4.36720020496
 01/21  09:00:00,1121.77171298,28.3120589059,375.497705593,0.0,249.203635341,249.203635341,230.140422057,225.767746472,4.3726755843
 01/21  10:00:00,1084.98596955,28.3120589059,374.957894298,0.0,249.203635341,249.203635341,197.769451854,189.026423531,8.743028323
 01/21  11:00:00,1036.99650651,28.3120589059,375.67818551,0.0,249.203635341,249.203635341,134.068978005,127.511095586,6.55788241916
 01/21  12:00:00,1037.41694253,28.3120589059,376.234645752,0.0,249.203635341,249.203635341,134.655846672,125.907428206,8.74841846582
 01/21  13:00:00,1033.35229742,28.3139341568,372.714999503,0.0,249.203635341,249.203635341,139.132278782,132.573201647,6.55907713506
 01/21  14:00:00,1032.03747267,28.3251349437,371.457553766,0.0,249.203635341,249.203635341,125.520161102,116.783570574,8.73659052865
 01/21  15:00:00,789.717824557,28.3183077057,378.646122837,0.0,74.7610906023,174.442544739,147.091985358,142.718993807,4.37299155069
 01/21  16:00:00,791.979465671,28.3182731792,381.056455805,0.0,74.7610906023,174.442544739,131.510794051,127.141278379,4.36951567219
 01/21  17:00:00,848.269060214,28.3120589059,387.973776291,0.0,74.7610906023,174.442544739,137.256359182,130.709181745,6.54717743711
 01/21  18:00:00,817.637245875,28.3120589059,386.347673498,0.0,24.9203635341,149.522181205,237.922597199,235.731837743,2.19075945597
 01/21  19:00:00,347.929674789,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067814981,0.0,2.19067814981
 01/21  20:00:00,323.485279545,0.0,0.0,0.0,24.9203635341,149.522181205,4.36128994558,0.0,4.36128994558
 01/21  21:00:00,323.485279185,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079957609,0.0,2.19079957609
 01/21  22:00:00,299.04178422,0.0,0.0,0.0,24.9203635341,149.522181205,4.36403747412,0.0,4.36403747412
 01/21  23:00:00,274.595587441,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/21  24:00:00,250.151191771,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892636559,0.0,2.1892636559
 01/22  01:00:00,237.92854396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842734344,0.0,2.18842734344
 01/22  02:00:00,237.92854423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849221177,0.0,2.18849221177
 01/22  03:00:00,237.92854418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855696946,0.0,2.18855696946
 01/22  04:00:00,237.928543745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839458269,0.0,2.18839458269
 01/22  05:00:00,250.150741476,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  06:00:00,274.59648884,0.0,0.0,0.0,24.9203635341,149.522181205,4.36135193429,0.0,4.36135193429
 01/22  07:00:00,323.48392826,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  08:00:00,313.753657619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854326048,0.0,2.18854326048
 01/22  09:00:00,296.66632453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818127721,0.0,2.18818127721
 01/22  10:00:00,259.999730884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844575919,0.0,2.18844575919
 01/22  11:00:00,211.110939204,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  12:00:00,211.111840301,0.0,0.0,0.0,24.9203635341,149.522181205,4.35982506893,0.0,4.35982506893
 01/22  13:00:00,211.111840361,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003117742,0.0,2.19003117742
 01/22  14:00:00,211.113190696,0.0,0.0,0.0,24.9203635341,149.522181205,2.19221291158,0.0,2.19221291158
 01/22  15:00:00,277.77872546,1.11382267455,25.447325842,0.0,24.9203635341,149.522181205,2.19004204804,0.0,2.19004204804
 01/22  16:00:00,211.110939573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859516145,0.0,2.18859516145
 01/22  17:00:00,259.999731007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843286155,0.0,2.18843286155
 01/22  18:00:00,305.209990939,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884977774,0.0,2.1884977774
 01/22  19:00:00,347.928323845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  20:00:00,323.48392831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856257371,0.0,2.18856257371
 01/22  21:00:00,323.483928761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840022644,0.0,2.18840022644
 01/22  22:00:00,299.040883854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073348134,0.0,2.19073348134
 01/22  23:00:00,274.595137494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848591336,0.0,2.18848591336
 01/22  24:00:00,250.150742049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855075037,0.0,2.18855075037
 01/23  01:00:00,287.769721685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931659546,0.0,2.18931659546
 01/23  02:00:00,287.769721567,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892154441,0.0,2.1892154441
 01/23  03:00:00,287.76972158,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891142826,0.0,2.1891142826
 01/23  04:00:00,287.769721515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928878842,0.0,2.18928878842
 01/23  05:00:00,299.991919225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918764722,0.0,2.18918764722
 01/23  06:00:00,349.358029461,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117610719,0.0,2.19117610719
 01/23  07:00:00,904.509370485,28.3120589059,377.105254242,0.0,49.8407270682,199.362908273,324.274946631,322.084258468,2.19068816324
 01/23  08:00:00,991.468288626,28.3120589059,376.940884245,0.0,149.522181205,199.362908273,309.95701035,301.220005636,8.73700471353
 01/23  09:00:00,1529.5043917,28.3120589059,382.829722372,0.0,448.566543614,448.566543614,153.443035239,142.465545583,10.9774896566
 01/23  10:00:00,1508.26096869,28.3120589059,395.598331146,0.0,448.566543614,448.566543614,125.114039021,109.740906672,15.3731323497
 01/23  11:00:00,1479.69214587,28.3120589059,414.259343839,0.0,448.566543614,448.566543614,100.101424923,86.9209494619,13.1804754612
 01/23  12:00:00,1496.9611611,28.3120589059,430.761523061,0.0,448.566543614,448.566543614,87.1653163857,69.5458871065,17.6194292792
 01/23  13:00:00,1452.39340319,28.3120589059,435.850140496,0.0,448.566543614,398.725816546,95.1047098084,75.2186150214,19.886094787
 01/23  14:00:00,1509.69535651,28.3120589059,443.29691469,0.0,448.566543614,448.566543614,61.5476235523,41.6828143029,19.8648092494
 01/23  15:00:00,1524.37524948,28.3120589059,456.745522298,0.0,448.566543614,448.566543614,49.7564388098,36.5974372732,13.1590015365
 01/23  16:00:00,1532.32058447,28.3120589059,464.186187163,0.0,448.566543614,448.566543614,39.2807939787,28.3136157463,10.9671782324
 01/23  17:00:00,1583.45288658,28.3120589059,466.248269636,0.0,448.566543614,448.566543614,43.1609726225,27.0435978959,16.1173747266
 01/23  18:00:00,1478.48954076,28.3120589059,465.610603322,0.0,348.885089477,398.725816546,69.52954309,59.2966373333,10.2329057567
 01/23  19:00:00,1314.45456946,28.3120589059,459.493015385,0.0,249.203635341,299.044362409,115.199968123,108.637779369,6.56218875393
 01/23  20:00:00,1279.95207258,28.3120589059,450.637990265,0.0,249.203635341,299.044362409,130.547060208,123.998021593,6.54903861439
 01/23  21:00:00,1129.75149435,28.3120589059,450.423289756,0.0,149.522181205,249.203635341,175.925759986,169.371348306,6.55441168002
 01/23  22:00:00,1105.65693067,28.3120589059,451.47773431,0.0,149.522181205,249.203635341,186.938687098,184.747322313,2.19136478484
 01/23  23:00:00,349.356678346,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930314398,0.0,2.18930314398
 01/23  24:00:00,299.991919212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925569348,0.0,2.18925569348
 01/24  01:00:00,287.769721608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915480823,0.0,2.18915480823
 01/24  02:00:00,287.76972171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932943439,0.0,2.18932943439
 01/24  03:00:00,287.769721654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922851501,0.0,2.18922851501
 01/24  04:00:00,287.769721713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912758395,0.0,2.18912758395
 01/24  05:00:00,299.991919536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930232024,0.0,2.18930232024
 01/24  06:00:00,349.3580296,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142338164,0.0,2.19142338164
 01/24  07:00:00,1013.76147244,28.445012921,480.819268513,0.0,49.8407270682,199.362908273,201.779616063,197.418137812,4.36147825097
 01/24  08:00:00,1111.02984859,28.3120589059,490.271898801,0.0,149.522181205,199.362908273,201.071851783,194.514004403,6.55784737969
 01/24  09:00:00,1645.69679266,28.3120589059,493.369409388,0.0,448.566543614,448.566543614,77.8356896768,64.6727098932,13.1629797837
 01/24  10:00:00,1632.84839621,28.3120589059,515.494343028,0.0,448.566543614,448.566543614,44.1092133863,30.9330319937,13.1761813926
 01/24  11:00:00,1582.27977487,28.3120589059,513.823256536,0.0,448.566543614,448.566543614,31.5838207257,18.3980595408,13.1857611849
 01/24  12:00:00,1574.69370148,28.6228521309,505.930855838,0.0,448.566543614,448.566543614,25.0357024165,7.4162691681,17.6194332484
 01/24  13:00:00,1519.1781093,28.5060723852,500.371769518,0.0,448.566543614,398.725816546,24.7301527231,2.63304516516,22.0971075579
 01/24  14:00:00,1564.12372346,28.3147510526,495.670910444,0.0,448.566543614,448.566543614,18.1392445032,0.478794282863,17.6604502204
 01/24  15:00:00,1556.68241577,28.3120589059,488.24157673,0.0,448.566543614,448.566543614,13.2743304562,0.111080743984,13.1632497122
 01/24  16:00:00,1552.74885637,28.3120589059,484.30854375,0.0,448.566543614,448.566543614,13.1581930408,0.00383037372681,13.1543626671
 01/24  17:00:00,1603.38289593,28.3120589059,486.048650234,0.0,448.566543614,448.566543614,15.6598310542,0.256635527237,15.4031955269
 01/24  18:00:00,1504.35169304,28.3120589059,491.331280253,0.0,348.885089477,398.725816546,17.4611588902,8.70496156833,8.75619732185
 01/24  19:00:00,1357.10991645,28.3120589059,500.715327314,0.0,249.203635341,299.044362409,46.0965768545,37.3537185449,8.74285830963
 01/24  20:00:00,1339.40984672,28.3120589059,507.455682884,0.0,249.203635341,299.044362409,50.8466847934,46.4743738088,4.37231098462
 01/24  21:00:00,1191.48371111,28.3120589059,509.035964558,0.0,149.522181205,249.203635341,73.3470074953,66.7930879558,6.55391953954
 01/24  22:00:00,1170.63095969,28.3120589059,512.62677436,0.0,149.522181205,249.203635341,77.8724674449,73.510109677,4.36235776792
 01/24  23:00:00,349.356678546,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891198041,0.0,2.1891198041
 01/24  24:00:00,299.991919405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929457739,0.0,2.18929457739
 01/25  01:00:00,287.769721601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919391601,0.0,2.18919391601
 01/25  02:00:00,287.769721637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909312692,0.0,2.18909312692
 01/25  03:00:00,287.769721638,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/25  04:00:00,287.769721603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926813519,0.0,2.18926813519
 01/25  05:00:00,299.991919449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916736158,0.0,2.18916736158
 01/25  06:00:00,349.358030417,0.0,0.0,0.0,49.8407270682,199.362908273,4.36247378971,0.0,4.36247378971
 01/25  07:00:00,1035.24849143,29.3189001589,501.31032421,0.0,49.8407270682,199.362908273,83.0947431129,80.904080024,2.19066308889
 01/25  08:00:00,1114.60959453,28.3120589059,492.449999014,0.0,149.522181205,199.362908273,96.6781943549,90.1211246725,6.55706968236
 01/25  09:00:00,1644.82079642,28.3120589059,491.643078823,0.0,448.566543614,448.566543614,46.3876029964,33.2209396605,13.1666633359
 01/25  10:00:00,1622.14949266,28.3120589059,504.80647747,0.0,448.566543614,448.566543614,29.1352329737,15.9547142687,13.180518705
 01/25  11:00:00,1575.85228033,28.4577284508,507.262199886,0.0,448.566543614,448.566543614,17.2913751726,1.91495837382,15.3764167987
 01/25  12:00:00,1564.72361772,29.5239400055,495.065037703,0.0,448.566543614,448.566543614,17.7324718035,0.111527147365,17.6209446561
 01/25  13:00:00,1512.58782014,29.662429832,492.627030894,0.0,448.566543614,398.725816546,19.9228764482,0.0346119061292,19.888264542
 01/25  14:00:00,1556.28734281,31.0179318046,485.131700549,0.0,448.566543614,448.566543614,19.8698898148,0.0,19.8698898148
 01/25  15:00:00,1545.92744074,31.3288078284,474.469926822,0.0,448.566543614,448.566543614,13.1566736919,0.0,13.1566736919
 01/25  16:00:00,1548.36259307,30.976231274,477.258115178,0.0,448.566543614,448.566543614,10.9684771265,0.0,10.9684771265
 01/25  17:00:00,1602.85978783,30.5653907513,483.272399969,0.0,448.566543614,448.566543614,15.4037921907,0.0,15.4037921907
 01/25  18:00:00,1507.96379471,28.4456365133,494.816188606,0.0,348.885089477,398.725816546,10.9416062083,0.0,10.9416062083
 01/25  19:00:00,1354.20743411,28.3120589059,497.836729209,0.0,249.203635341,299.044362409,11.35783835,4.79572499202,6.56211335794
 01/25  20:00:00,1329.05341558,28.3120589059,497.122364992,0.0,249.203635341,299.044362409,21.5363961199,14.9877236227,6.54867249724
 01/25  21:00:00,1196.73590788,28.3120589059,514.307692012,0.0,149.522181205,249.203635341,46.8081818991,40.2549004632,6.55328143588
 01/25  22:00:00,1178.87451779,28.3120589059,520.884862679,0.0,149.522181205,249.203635341,56.0116385056,53.8202245184,2.19141398727
 01/25  23:00:00,349.35667887,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926152426,0.0,2.18926152426
 01/25  24:00:00,299.991919674,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891599184,0.0,2.1891599184
 01/26  01:00:00,287.76972196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933482348,0.0,2.18933482348
 01/26  02:00:00,287.769721848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923412337,0.0,2.18923412337
 01/26  03:00:00,287.769721865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913340305,0.0,2.18913340305
 01/26  04:00:00,287.769721864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930836209,0.0,2.18930836209
 01/26  05:00:00,299.991919575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920765404,0.0,2.18920765404
 01/26  06:00:00,349.358029552,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147381285,0.0,2.19147381285
 01/26  07:00:00,1038.37771145,30.5275274297,503.242857892,0.0,49.8407270682,199.362908273,66.9553016134,64.7645007315,2.19080088194
 01/26  08:00:00,1126.66693473,28.3120589059,503.845239068,0.0,149.522181205,199.362908273,83.0987131949,74.3624176459,8.73629554899
 01/26  09:00:00,1666.02223349,28.3120589059,512.021955015,0.0,448.566543614,448.566543614,32.333154588,19.1718360896,13.1613184984
 01/26  10:00:00,1625.3672392,28.3120589059,508.033189539,0.0,448.566543614,448.566543614,16.8797263848,3.70584926017,13.1738771246
 01/26  11:00:00,1575.63080828,28.3120589059,507.187394083,0.0,448.566543614,448.566543614,13.7376553138,0.555104745818,13.182550568
 01/26  12:00:00,1570.46922921,28.6061479367,501.728470477,0.0,448.566543614,448.566543614,17.6891645067,0.0693883460996,17.6197761606
 01/26  13:00:00,1515.01593038,28.3120589059,496.40539854,0.0,448.566543614,398.725816546,20.0752595331,0.188890791484,19.8863687417
 01/26  14:00:00,1561.01590193,29.2066837006,491.671508245,0.0,448.566543614,448.566543614,19.8684354762,0.0,19.8684354762
 01/26  15:00:00,1558.01341757,29.7268160719,488.15790236,0.0,448.566543614,448.566543614,13.161075054,0.0,13.161075054
 01/26  16:00:00,1557.76965712,30.1091082726,487.532288841,0.0,448.566543614,448.566543614,10.9641365776,0.0,10.9641365776
 01/26  17:00:00,1607.71682745,30.405725275,488.289105607,0.0,448.566543614,448.566543614,17.6029484938,0.0,17.6029484938
 01/26  18:00:00,1515.23611652,28.3443438431,502.187077628,0.0,348.885089477,398.725816546,12.500512331,3.74315093523,8.75736139575
 01/26  19:00:00,1364.7815714,28.3120589059,508.391285767,0.0,249.203635341,299.044362409,40.4250121704,31.6825304978,8.74248167256
 01/26  20:00:00,1343.14601709,28.3120589059,511.1965333,0.0,249.203635341,299.044362409,44.7100560605,40.3369341044,4.3731219561
 01/26  21:00:00,1199.65751883,28.3120589059,517.215917005,0.0,149.522181205,249.203635341,65.3084701421,58.7556262475,6.55284389465
 01/26  22:00:00,1180.06666246,28.3120589059,522.069673623,0.0,149.522181205,249.203635341,68.4153653639,64.0528761015,4.36248926246
 01/26  23:00:00,349.356678704,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/26  24:00:00,299.991919541,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893165897,0.0,2.1893165897
 01/27  01:00:00,287.769721681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921585184,0.0,2.18921585184
 01/27  02:00:00,287.769721757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911510097,0.0,2.18911510097
 01/27  03:00:00,287.769721769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929007618,0.0,2.18929007618
 01/27  04:00:00,287.76972176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918932791,0.0,2.18918932791
 01/27  05:00:00,299.991919656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908856618,0.0,2.18908856618
 01/27  06:00:00,349.358030252,0.0,0.0,0.0,49.8407270682,199.362908273,4.36260645585,0.0,4.36260645585
 01/27  07:00:00,1027.69431469,30.8957331554,492.185527169,0.0,49.8407270682,199.362908273,75.0145318225,72.8238507815,2.19068104104
 01/27  08:00:00,1103.46996984,28.3120589059,481.006705554,0.0,149.522181205,199.362908273,90.6978343279,84.1399132393,6.55792108856
 01/27  09:00:00,1643.01219339,28.3120589059,489.268630326,0.0,448.566543614,448.566543614,37.6087459466,24.4437034002,13.1650425464
 01/27  10:00:00,1599.6515319,28.3120589059,482.313337532,0.0,448.566543614,448.566543614,22.5896330799,9.41132748996,13.17830559
 01/27  11:00:00,1542.29101237,28.4530232551,473.704123534,0.0,448.566543614,448.566543614,19.3724494204,3.99453443211,15.3779149883
 01/27  12:00:00,1536.99011926,28.9597117568,467.895330974,0.0,448.566543614,448.566543614,16.1369738005,0.719017186904,15.4179566136
 01/27  13:00:00,1466.31815241,28.3120589059,447.713148116,0.0,448.566543614,398.725816546,23.6846076821,1.58964637227,22.0949613098
 01/27  14:00:00,1508.91988886,29.4676714271,440.04573933,0.0,448.566543614,448.566543614,20.1333615527,0.266737917266,19.8666236354
 01/27  15:00:00,1509.24879347,29.8761819435,439.854505739,0.0,448.566543614,448.566543614,11.2491650427,0.27833603951,10.9708290032
 01/27  16:00:00,1520.93724493,30.1606492013,450.648042373,0.0,448.566543614,448.566543614,13.5816740924,0.425237215486,13.1564368769
 01/27  17:00:00,1561.01298104,30.4018499971,441.777507544,0.0,448.566543614,448.566543614,17.6338679984,2.23039527623,15.4034727222
 01/27  18:00:00,1428.58705683,28.3486306106,416.564992126,0.0,348.885089477,398.725816546,29.819517017,21.0632219046,8.75629511242
 01/27  19:00:00,1254.31748779,28.3120589059,400.355959764,0.0,249.203635341,299.044362409,69.031041103,60.2878343609,8.74320674216
 01/27  20:00:00,1212.45447863,28.3120589059,384.91447494,0.0,249.203635341,299.044362409,80.6393297728,74.0901911757,6.54913859712
 01/27  21:00:00,1054.66787824,28.3120589059,378.440571556,0.0,149.522181205,249.203635341,107.19182921,100.639605275,6.55222393507
 01/27  22:00:00,1028.12315391,28.3120589059,377.266677228,0.0,149.522181205,249.203635341,121.257403622,119.065918869,2.19148475334
 01/27  23:00:00,349.356678534,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918675378,0.0,2.18918675378
 01/27  24:00:00,299.99191954,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890859623,0.0,2.1890859623
 01/28  01:00:00,237.92899452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926077665,0.0,2.18926077665
 01/28  02:00:00,237.92899452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915988156,0.0,2.18915988156
 01/28  03:00:00,237.928994584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933455229,0.0,2.18933455229
 01/28  04:00:00,237.928994449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923367152,0.0,2.18923367152
 01/28  05:00:00,250.15119225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913277041,0.0,2.18913277041
 01/28  06:00:00,274.596939172,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154289645,0.0,2.19154289645
 01/28  07:00:00,878.264054731,29.148275513,345.581108272,0.0,49.8407270682,199.362908273,336.611242595,334.420608939,2.19063365515
 01/28  08:00:00,836.675363513,28.3120589059,318.718502743,0.0,49.8407270682,199.362908273,334.185750116,329.819188416,4.36656170035
 01/28  09:00:00,1054.52917698,28.3120589059,301.629807309,0.0,249.203635341,249.203635341,274.308313621,267.759113376,6.54920024459
 01/28  10:00:00,1024.70536622,28.3120589059,306.609502062,0.0,249.203635341,249.203635341,246.674016015,240.112443806,6.5615722096
 01/28  11:00:00,987.892418617,28.3120589059,318.145154881,0.0,249.203635341,249.203635341,218.381190162,209.643904083,8.73728607882
 01/28  12:00:00,992.935723209,28.3120589059,323.090660424,0.0,249.203635341,249.203635341,190.566435958,183.99967802,6.56675793752
 01/28  13:00:00,993.575028748,28.3120589059,323.757609916,0.0,249.203635341,249.203635341,156.987441324,148.24783268,8.73960864453
 01/28  14:00:00,989.189519387,28.3120589059,319.38855063,0.0,249.203635341,249.203635341,133.071042086,126.513235236,6.55780685023
 01/28  15:00:00,728.687636333,28.3120589059,308.051467123,0.0,74.7610906023,174.442544739,188.543820888,181.99444404,6.54937684817
 01/28  16:00:00,726.863451732,28.3120589059,306.20393998,0.0,74.7610906023,174.442544739,219.397457279,215.027788385,4.36966889447
 01/28  17:00:00,729.489502621,28.3120589059,266.21690512,0.0,74.7610906023,174.442544739,311.221497689,306.850587026,4.37091066299
 01/28  18:00:00,641.682472191,28.3120589059,223.191475929,0.0,24.9203635341,149.522181205,386.343468178,381.98238237,4.36108580709
 01/28  19:00:00,347.92967547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069938562,0.0,2.19069938562
 01/28  20:00:00,323.485279704,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080354887,0.0,2.19080354887
 01/28  21:00:00,323.485279976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053515176,0.0,2.19053515176
 01/28  22:00:00,299.041785291,0.0,0.0,0.0,24.9203635341,149.522181205,4.36434230886,0.0,4.36434230886
 01/28  23:00:00,274.595587975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929016793,0.0,2.18929016793
 01/28  24:00:00,250.151192359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918925961,0.0,2.18918925961
 01/29  01:00:00,237.928544109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843561556,0.0,2.18843561556
 01/29  02:00:00,237.928543656,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  03:00:00,237.928543877,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885009186,0.0,2.1885009186
 01/29  04:00:00,237.928544286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856608515,0.0,2.18856608515
 01/29  05:00:00,250.150742125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840406524,0.0,2.18840406524
 01/29  06:00:00,274.596488247,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906551224,0.0,2.1906551224
 01/29  07:00:00,366.874634313,1.14657665917,2.83588432777,0.0,24.9203635341,149.522181205,8.89697268368,6.7083680078,2.18860467587
 01/29  08:00:00,356.954487232,1.14657665917,2.65635527218,0.0,24.9203635341,149.522181205,9.38642554529,7.19786921205,2.18855633323
 01/29  09:00:00,333.703499956,1.14657665917,2.78270003105,0.0,24.9203635341,149.522181205,6.35652405688,6.33652405688,0.02
 01/29  10:00:00,259.999730889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839353134,0.0,2.18839353134
 01/29  11:00:00,211.110939915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845889368,0.0,2.18845889368
 01/29  12:00:00,211.111840389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005683768,0.0,2.19005683768
 01/29  13:00:00,211.111840283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992027563,0.0,2.18992027563
 01/29  14:00:00,211.113192221,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439181938,0.0,4.36439181938
 01/29  15:00:00,211.111840409,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005059239,0.0,2.19005059239
 01/29  16:00:00,211.110939724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815515784,0.0,2.18815515784
 01/29  17:00:00,259.99973044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  18:00:00,296.666324183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844670035,0.0,2.18844670035
 01/29  19:00:00,347.928324507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851194238,0.0,2.18851194238
 01/29  20:00:00,323.483928904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857706056,0.0,2.18857706056
 01/29  21:00:00,323.483928469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841503954,0.0,2.18841503954
 01/29  22:00:00,299.040884192,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058249227,0.0,2.19058249227
 01/29  23:00:00,274.59513725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850091017,0.0,2.18850091017
 01/29  24:00:00,258.32111676,0.382192219725,0.947884169908,0.0,24.9203635341,149.522181205,2.56045863608,2.54045863608,0.02
 01/30  01:00:00,321.071130457,1.5287688789,4.38695625686,0.0,24.9203635341,199.362908273,10.8381547191,8.64908117651,2.18907354256
 01/30  02:00:00,340.009356781,1.5287688789,4.46933104204,0.0,24.9203635341,199.362908273,12.0735169791,9.88417619169,2.18934078742
 01/30  03:00:00,339.782788804,1.5287688789,4.26979926445,0.0,24.9203635341,199.362908273,12.5408799551,10.3515948355,2.1892851196
 01/30  04:00:00,345.482519587,1.91096109862,5.88786672556,0.0,24.9203635341,199.362908273,14.4812574442,12.2919356814,2.18932176274
 01/30  05:00:00,358.336661373,1.5287688789,4.33103390357,0.0,24.9203635341,199.362908273,14.7022084989,12.5129892945,2.18921920444
 01/30  06:00:00,422.043390662,1.91096109862,5.17958081423,0.0,49.8407270682,199.362908273,18.307066512,16.1158725799,2.19119393212
 01/30  07:00:00,760.644185284,28.3120589059,238.595413199,0.0,49.8407270682,199.362908273,1053.76829088,1049.40695237,4.36133851605
 01/30  08:00:00,725.244726054,28.3120589059,117.816961697,0.0,149.522181205,199.362908273,752.496899905,745.938483459,6.55841644588
 01/30  09:00:00,1217.33564698,28.3120589059,78.3141489484,0.0,448.566543614,448.566543614,417.887870037,404.723815223,13.164054814
 01/30  10:00:00,1258.06283306,28.3120589059,154.706878149,0.0,448.566543614,448.566543614,295.9704614,282.793200221,13.1772611798
 01/30  11:00:00,1314.2660989,28.3120589059,254.6268769,0.0,448.566543614,448.566543614,260.724501033,245.345839859,15.3786611742
 01/30  12:00:00,1385.19751528,28.3120589059,316.620102972,0.0,448.566543614,448.566543614,196.057703928,180.638713567,15.4189903613
 01/30  13:00:00,1344.13042988,28.3120589059,326.461392298,0.0,448.566543614,398.725816546,203.55248925,181.456636637,22.0958526133
 01/30  14:00:00,1396.21659602,28.3120589059,329.424794912,0.0,448.566543614,448.566543614,148.27835362,128.413567949,19.8647856716
 01/30  15:00:00,1396.06625229,28.3120589059,330.12081439,0.0,448.566543614,448.566543614,115.758842285,104.785639679,10.9732026062
 01/30  16:00:00,1397.90121641,28.3120589059,332.334913635,0.0,448.566543614,448.566543614,91.4031889997,78.2479832194,13.1552057803
 01/30  17:00:00,1443.29087658,28.3120589059,329.318728977,0.0,448.566543614,448.566543614,106.463767276,91.0618116618,15.4019556142
 01/30  18:00:00,1323.10245646,28.3120589059,322.220784957,0.0,348.885089477,398.725816546,156.956474024,148.199723633,8.75675039093
 01/30  19:00:00,1158.24628684,28.3120589059,305.044423651,0.0,249.203635341,299.044362409,258.603883972,249.861529126,8.74235484601
 01/30  20:00:00,1098.45764807,28.3120589059,268.858176948,0.0,249.203635341,299.044362409,286.130932795,281.758350766,4.37258202981
 01/30  21:00:00,932.693649445,28.3120589059,251.505882896,0.0,149.522181205,249.203635341,350.571921532,344.017598429,6.55432310322
 01/30  22:00:00,892.970688873,28.3120589059,234.946970589,0.0,149.522181205,249.203635341,370.141837281,365.779213102,4.36262417874
 01/30  23:00:00,349.356678189,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925238892,0.0,2.18925238892
 01/30  24:00:00,299.991919078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915093107,0.0,2.18915093107
 01/31  01:00:00,287.769721076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932426253,0.0,2.18932426253
 01/31  02:00:00,287.769720951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922245883,0.0,2.18922245883
 01/31  03:00:00,287.769720959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912062585,0.0,2.18912062585
 01/31  04:00:00,287.769720987,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/31  05:00:00,299.991918763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929430804,0.0,2.18929430804
 01/31  06:00:00,349.358029012,0.0,0.0,0.0,49.8407270682,199.362908273,4.36272129209,0.0,4.36272129209
 01/31  07:00:00,776.994358066,28.3120589059,254.117017147,0.0,49.8407270682,199.362908273,877.278112066,875.087326977,2.19078508887
 01/31  08:00:00,650.760910415,28.3120589059,73.7861043541,0.0,149.522181205,199.362908273,611.471815712,604.914404354,6.55741135772
 01/31  09:00:00,1151.06102635,28.3120589059,24.8900747254,0.0,448.566543614,448.566543614,280.612913277,267.445639125,13.1672741517
 01/31  10:00:00,1167.1027247,28.3120589059,64.4234989921,0.0,448.566543614,448.566543614,183.774703926,170.593635131,13.1810687945
 01/31  11:00:00,1207.71448815,28.3687146562,152.743331748,0.0,448.566543614,448.566543614,146.88255572,131.50756455,15.3749911702
 01/31  12:00:00,1340.51883238,29.46397677,275.156187648,0.0,448.566543614,448.566543614,132.857213856,115.238075635,17.6191382211
 01/31  13:00:00,1330.18608876,30.4583159835,309.313625772,0.0,448.566543614,398.725816546,163.234420776,143.345689639,19.8887311374
 01/31  14:00:00,1389.87370202,31.4051921805,318.249768481,0.0,448.566543614,448.566543614,120.70852161,100.839340833,19.8691807774
 01/31  15:00:00,1394.83339778,31.482566698,324.300148361,0.0,448.566543614,448.566543614,73.130687395,59.9737787973,13.1569085977
 01/31  16:00:00,1394.29718038,30.8966099225,326.010819637,0.0,448.566543614,448.566543614,65.4354708491,54.4668157244,10.9686551247
 01/31  17:00:00,1438.68283262,29.7024524413,324.150370544,0.0,448.566543614,448.566543614,80.122797341,64.7188716995,15.4039256415
 01/31  18:00:00,1270.57905874,28.3729429248,271.68724934,0.0,348.885089477,398.725816546,110.111570531,99.1691841213,10.94238641
 01/31  19:00:00,1055.83068967,28.3120589059,205.476300207,0.0,249.203635341,299.044362409,200.217478919,193.6553118,6.56216711958
 01/31  20:00:00,980.118205366,28.3120589059,153.649635285,0.0,249.203635341,299.044362409,232.205849638,225.657124797,6.54872484093
 01/31  21:00:00,817.499734552,28.3120589059,139.440097021,0.0,149.522181205,249.203635341,277.748813513,271.195494551,6.55331896241
 01/31  22:00:00,827.201368391,28.3120589059,173.245201805,0.0,149.522181205,249.203635341,292.693209738,290.501781127,2.1914286112
 01/31  23:00:00,349.356678181,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927552599,0.0,2.18927552599
 01/31  24:00:00,299.991919031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917368868,0.0,2.18917368868
 02/01  01:00:00,287.769721007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907118676,0.0,2.18907118676
 02/01  02:00:00,287.76972089,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892444878,0.0,2.1892444878
 02/01  03:00:00,287.769720892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914217676,0.0,2.18914217676
 02/01  04:00:00,287.769720915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931522319,0.0,2.18931522319
 02/01  05:00:00,299.991918611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921290299,0.0,2.18921290299
 02/01  06:00:00,349.358028014,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147480019,0.0,2.19147480019
 02/01  07:00:00,828.719907173,28.3120589059,295.48155539,0.0,49.8407270682,199.362908273,468.012029087,465.821228326,2.19080076104
 02/01  08:00:00,903.427495982,28.3120589059,281.712744972,0.0,149.522181205,199.362908273,417.966752055,409.230513407,8.73623864786
 02/01  09:00:00,1408.54540242,28.3120589059,260.565015478,0.0,448.566543614,448.566543614,249.996737258,238.042591728,11.9541455295
 02/01  10:00:00,1424.60290508,28.3120589059,307.108258408,0.0,448.566543614,448.566543614,224.212161965,209.82887017,14.3832917954
 02/01  11:00:00,1384.75163069,28.3120589059,316.164935353,0.0,448.566543614,448.566543614,198.626388235,185.4442489,13.1821393356
 02/01  12:00:00,1389.91463315,28.3120589059,321.35268732,0.0,448.566543614,448.566543614,184.043773593,166.424695902,17.6190776913
 02/01  13:00:00,1343.67770032,28.3120589059,325.023670438,0.0,448.566543614,398.725816546,201.795959379,181.910611121,19.8853482581
 02/01  14:00:00,1398.56532627,28.3120589059,330.012154471,0.0,448.566543614,448.566543614,154.812709783,134.945428846,19.8672809362
 02/01  15:00:00,1397.91639726,28.3120589059,329.381636286,0.0,448.566543614,448.566543614,136.189672419,123.029350889,13.1603215296
 02/01  16:00:00,1393.83069375,28.3120589059,325.290891689,0.0,448.566543614,448.566543614,141.522196586,130.557270723,10.9649258633
 02/01  17:00:00,1440.76861575,28.3120589059,323.340982911,0.0,448.566543614,448.566543614,156.329876104,138.728189981,17.6016861229
 02/01  18:00:00,1327.2963126,28.3120589059,322.945277497,0.0,348.885089477,398.725816546,184.358228166,175.601475899,8.75675226657
 02/01  19:00:00,1177.45207379,28.3120589059,321.098914118,0.0,249.203635341,299.044362409,259.067423379,250.325560147,8.74186323237
 02/01  20:00:00,1149.63352078,28.3120589059,317.508558526,0.0,249.203635341,299.044362409,275.69818925,271.32537848,4.37281076956
 02/01  21:00:00,999.068711383,28.3120589059,316.429084749,0.0,149.522181205,249.203635341,325.687247558,319.134883978,6.55236357971
 02/01  22:00:00,974.211750278,28.3120589059,316.009607289,0.0,149.522181205,249.203635341,335.79996115,333.608815196,2.19114595332
 02/01  23:00:00,349.356677573,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933373813,0.0,2.18933373813
 02/01  24:00:00,299.991918437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916131956,0.0,2.18916131956
 02/02  01:00:00,287.769720408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933356595,0.0,2.18933356595
 02/02  02:00:00,287.769720453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932360404,0.0,2.18932360404
 02/02  03:00:00,287.769720436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912786645,0.0,2.18912786645
 02/02  04:00:00,287.769720489,0.0,0.0,0.0,24.9203635341,199.362908273,2.189300254,0.0,2.189300254
 02/02  05:00:00,299.991918255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919733501,0.0,2.18919733501
 02/02  06:00:00,349.358028185,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145187978,0.0,2.19145187978
 02/02  07:00:00,839.213703378,28.3120589059,305.846189518,0.0,49.8407270682,199.362908273,644.949323462,640.588039723,4.36128373905
 02/02  08:00:00,797.430921821,28.3120589059,185.763057465,0.0,149.522181205,199.362908273,512.825470927,506.267179104,6.55829182314
 02/02  09:00:00,1317.30118173,28.3120589059,166.944865122,0.0,448.566543614,448.566543614,325.712293096,312.548605017,13.163688079
 02/02  10:00:00,1304.62607517,28.3120589059,191.532881863,0.0,448.566543614,448.566543614,291.209990038,278.033182554,13.1768074836
 02/02  11:00:00,1257.43821219,28.3120589059,192.970204752,0.0,448.566543614,448.566543614,264.582871866,249.202865117,15.3800067494
 02/02  12:00:00,1277.41611654,28.3120589059,212.201905251,0.0,448.566543614,448.566543614,267.598069442,252.179840772,15.4182286702
 02/02  13:00:00,1272.3694358,28.3120589059,256.365870392,0.0,448.566543614,398.725816546,287.917237428,265.822679438,22.0945579899
 02/02  14:00:00,1360.72252361,28.3120589059,292.4548387,0.0,448.566543614,448.566543614,222.426640202,204.768204973,17.6584352285
 02/02  15:00:00,1369.86913806,28.3120589059,301.30434258,0.0,448.566543614,448.566543614,175.796331817,162.632965295,13.1633665222
 02/02  16:00:00,1371.04924428,28.3120589059,302.538050253,0.0,448.566543614,448.566543614,106.345564011,93.1911784596,13.1543855513
 02/02  17:00:00,1421.00180094,28.3120589059,303.56881673,0.0,448.566543614,448.566543614,145.760092575,130.357057221,15.4030353539
 02/02  18:00:00,1303.91558565,28.3120589059,299.363629933,0.0,348.885089477,398.725816546,180.495303342,171.739178067,8.75612527536
 02/02  19:00:00,1109.53419605,28.3120589059,254.791780878,0.0,249.203635341,299.044362409,301.694812796,292.952046292,8.74276650445
 02/02  20:00:00,1034.06164005,28.3120589059,204.807114923,0.0,249.203635341,299.044362409,323.260701787,318.888438034,4.37226375267
 02/02  21:00:00,877.736856134,28.3120589059,197.627082626,0.0,149.522181205,249.203635341,372.06987103,365.516048499,6.55382253164
 02/02  22:00:00,830.04188741,28.3120589059,172.89046035,0.0,149.522181205,249.203635341,394.16197896,389.799257243,4.36272171711
 02/02  23:00:00,349.356677373,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909073041,0.0,2.18909073041
 02/02  24:00:00,299.991918161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926318203,0.0,2.18926318203
 02/03  01:00:00,287.7697199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915904385,0.0,2.18915904385
 02/03  02:00:00,287.769719954,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/03  03:00:00,287.769719934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933057823,0.0,2.18933057823
 02/03  04:00:00,287.769719905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922700907,0.0,2.18922700907
 02/03  05:00:00,299.99191779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912340315,0.0,2.18912340315
 02/03  06:00:00,349.358027864,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236863609,0.0,4.36236863609
 02/03  07:00:00,805.120964369,28.3120589059,274.196505595,0.0,49.8407270682,199.362908273,649.403179664,647.212572713,2.19060695157
 02/03  08:00:00,789.549359354,28.3120589059,176.57603301,0.0,149.522181205,199.362908273,483.193311347,476.63648061,6.55683073652
 02/03  09:00:00,1347.71923744,28.3120589059,196.076454381,0.0,448.566543614,448.566543614,229.85234372,216.686409832,13.1659338873
 02/03  10:00:00,1390.84258425,28.3120589059,275.554690008,0.0,448.566543614,448.566543614,154.267279971,141.087650391,13.1796295798
 02/03  11:00:00,1379.99975246,28.3120589059,311.495289588,0.0,448.566543614,448.566543614,94.6895411712,79.3112071129,15.3783340583
