Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  12:00:00,1391.14283165,28.9466635474,322.2288612,0.0,448.566543614,448.566543614,93.4810842431,75.8606371933,17.6204470499
 02/03  13:00:00,1336.85570762,29.7589732189,316.713152104,0.0,448.566543614,398.725816546,130.448257275,110.562287625,19.8859696498
 02/03  14:00:00,1377.02260686,30.8001498005,313.508194582,0.0,448.566543614,448.566543614,88.1984810073,68.3310931255,19.8673878818
 02/03  15:00:00,1375.939971,30.8707272695,315.696078759,0.0,448.566543614,448.566543614,41.7682340647,30.7991344372,10.9690996275
 02/03  16:00:00,1373.1120723,30.4034479846,313.171808473,0.0,448.566543614,448.566543614,40.8622977308,27.7054328026,13.1568649282
 02/03  17:00:00,1416.37803826,29.4499892419,308.569867615,0.0,448.566543614,448.566543614,50.5954799216,35.1931999234,15.4022799982
 02/03  18:00:00,1299.75807942,28.3315105023,306.317031818,0.0,348.885089477,398.725816546,78.8230183569,70.0658995053,8.75711885156
 02/03  19:00:00,1148.78788048,28.3120589059,304.089151251,0.0,249.203635341,299.044362409,169.859416703,161.116073903,8.74334279963
 02/03  20:00:00,1089.56028952,28.3120589059,269.841448011,0.0,249.203635341,299.044362409,196.134756607,189.585531363,6.54922524383
 02/03  21:00:00,928.406384952,28.3120589059,258.341669411,0.0,149.522181205,249.203635341,232.542605704,225.990332882,6.55227282222
 02/03  22:00:00,941.942715274,28.3120589059,292.232073656,0.0,149.522181205,249.203635341,242.276153203,240.084646858,2.19150634567
 02/03  23:00:00,349.35667688,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920963335,0.0,2.18920963335
 02/03  24:00:00,299.991917849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910597075,0.0,2.18910597075
 02/04  01:00:00,237.928992497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927633352,0.0,2.18927633352
 02/04  02:00:00,237.92899246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917200337,0.0,2.18917200337
 02/04  03:00:00,237.928992539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906763836,0.0,2.18906763836
 02/04  04:00:00,237.928992395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923849826,0.0,2.18923849826
 02/04  05:00:00,250.151190177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913411136,0.0,2.18913411136
 02/04  06:00:00,274.596935865,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153461574,0.0,2.19153461574
 02/04  07:00:00,827.572149424,28.3120589059,294.208407856,0.0,49.8407270682,199.362908273,631.382863803,629.192240183,2.19062362024
 02/04  08:00:00,670.289115165,28.3120589059,158.645580115,0.0,49.8407270682,199.362908273,473.823268571,469.456751701,4.36651687012
 02/04  09:00:00,991.716253694,28.3120589059,239.863349108,0.0,249.203635341,249.203635341,223.433020073,216.883940739,6.54907933405
 02/04  10:00:00,1068.06449786,28.3120589059,355.099127048,0.0,249.203635341,249.203635341,153.069159811,146.507776079,6.5613837315
 02/04  11:00:00,1044.2962205,28.6886612602,381.454194889,0.0,249.203635341,249.203635341,134.57522264,125.838234741,8.73698789886
 02/04  12:00:00,1052.99248232,29.8877579131,389.356416498,0.0,249.203635341,249.203635341,123.767780823,117.201313072,6.5664677511
 02/04  13:00:00,1054.12859985,30.9381312644,389.073525171,0.0,249.203635341,249.203635341,132.366440418,123.627250482,8.73918993628
 02/04  14:00:00,1061.29301353,31.9262904548,394.879782156,0.0,249.203635341,249.203635341,99.3460180991,92.7876061858,6.55841191336
 02/04  15:00:00,824.369959005,31.2539845918,407.96935191,0.0,74.7610906023,174.442544739,97.0474872944,90.4984803717,6.54900692263
 02/04  16:00:00,829.170693031,30.2089182728,414.202816368,0.0,74.7610906023,174.442544739,99.7806375013,95.4105633938,4.37007410755
 02/04  17:00:00,872.130232095,29.0150914445,410.053590978,0.0,74.7610906023,174.442544739,128.130364632,123.759020305,4.371344327
 02/04  18:00:00,822.125792595,28.3120589059,399.453190894,0.0,24.9203635341,149.522181205,215.802587012,211.441400713,4.36118629961
 02/04  19:00:00,347.929672839,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055762929,0.0,2.19055762929
 02/04  20:00:00,323.485276701,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065785642,0.0,2.19065785642
 02/04  21:00:00,323.485276992,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075794621,0.0,2.19075794621
 02/04  22:00:00,299.041781697,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402414744,0.0,4.36402414744
 02/04  23:00:00,274.595585948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913303174,0.0,2.18913303174
 02/04  24:00:00,250.151190375,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893036364,0.0,2.1893036364
 02/05  01:00:00,237.92854197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849916475,0.0,2.18849916475
 02/05  02:00:00,237.928541693,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  03:00:00,237.928542156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856002179,0.0,2.18856002179
 02/05  04:00:00,237.92854241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839421402,0.0,2.18839421402
 02/05  05:00:00,250.150740018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845520986,0.0,2.18845520986
 02/05  06:00:00,274.59648502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046816912,0.0,2.19046816912
 02/05  07:00:00,323.483926819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853229031,0.0,2.18853229031
 02/05  08:00:00,305.209988672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  09:00:00,296.666321999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859373571,0.0,2.18859373571
 02/05  10:00:00,259.999729078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854107378,0.0,2.18854107378
 02/05  11:00:00,211.110937941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848797238,0.0,2.18848797238
 02/05  12:00:00,411.940384154,9.3812406313,143.08474598,0.0,24.9203635341,149.522181205,2.1900459325,0.0,2.1900459325
 02/05  13:00:00,592.532312135,19.2824178924,284.345790899,0.0,24.9203635341,149.522181205,2.19003460719,0.0,2.19003460719
 02/05  14:00:00,566.505719344,17.3299245161,257.961665198,0.0,24.9203635341,149.522181205,4.36441988746,0.0,4.36441988746
 02/05  15:00:00,644.835466006,22.3111061215,313.690524466,0.0,24.9203635341,149.522181205,2.19002223243,0.0,2.19002223243
 02/05  16:00:00,544.392616461,16.5397620054,249.859105415,0.0,24.9203635341,149.522181205,2.18856696365,0.0,2.18856696365
 02/05  17:00:00,470.18016942,9.39479313267,159.636282218,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  18:00:00,296.666322487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844550756,0.0,2.18844550756
 02/05  19:00:00,347.9283226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850627158,0.0,2.18850627158
 02/05  20:00:00,323.483926772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856696735,0.0,2.18856696735
 02/05  21:00:00,323.483926332,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  22:00:00,299.040881098,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130158065,0.0,4.36130158065
 02/05  23:00:00,274.595135155,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  24:00:00,250.150739797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847612397,0.0,2.18847612397
 02/06  01:00:00,287.769718609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909020007,0.0,2.18909020007
 02/06  02:00:00,287.769718581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925894952,0.0,2.18925894952
 02/06  03:00:00,287.769718583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915280569,0.0,2.18915280569
 02/06  04:00:00,287.769718663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932129828,0.0,2.18932129828
 02/06  05:00:00,299.991916364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921512801,0.0,2.18921512801
 02/06  06:00:00,349.358024445,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132255696,0.0,2.19132255696
 02/06  07:00:00,922.182589588,28.3120589059,396.046890793,0.0,49.8407270682,199.362908273,331.501036361,327.139697996,4.36133836523
 02/06  08:00:00,1013.41739537,28.3120589059,407.91343669,0.0,149.522181205,199.362908273,280.318808901,273.761427899,6.55738100243
 02/06  09:00:00,1564.71440283,28.3120589059,416.717498826,0.0,448.566543614,448.566543614,88.8518693507,75.687017759,13.1648515917
 02/06  10:00:00,1550.36422649,28.7995419514,435.844573094,0.0,448.566543614,448.566543614,58.4496376687,45.2751249942,13.1745126745
 02/06  11:00:00,1523.72779511,30.4104731181,454.909670771,0.0,448.566543614,448.566543614,41.8768233577,28.6938995554,13.1829238023
 02/06  12:00:00,1539.79018719,31.6166096559,469.191696858,0.0,448.566543614,448.566543614,38.5345860844,20.9173015419,17.6172845425
 02/06  13:00:00,1499.69707628,32.1355760587,478.078850249,0.0,448.566543614,398.725816546,42.6972125638,22.8117566542,19.8854559096
 02/06  14:00:00,1562.17779091,33.3696652899,489.436905136,0.0,448.566543614,448.566543614,23.3629077162,3.49586815554,19.8670395606
 02/06  15:00:00,1571.47166127,33.3399957438,498.012681691,0.0,448.566543614,448.566543614,13.1601865271,0.0,13.1601865271
 02/06  16:00:00,1578.74352117,32.6765895915,505.938693193,0.0,448.566543614,448.566543614,10.9646953503,0.0,10.9646953503
 02/06  17:00:00,1624.41538782,31.6863893305,503.707031204,0.0,448.566543614,448.566543614,17.6008912186,0.0,17.6008912186
 02/06  18:00:00,1494.48858216,29.6791978989,488.650748331,0.0,348.885089477,398.725816546,9.21946820136,0.463076402115,8.75639179925
 02/06  19:00:00,1324.2319466,28.3120589059,468.38146743,0.0,249.203635341,299.044362409,31.8922398703,24.1317108488,7.7605290214
 02/06  20:00:00,1290.86282757,28.3120589059,460.586326806,0.0,249.203635341,299.044362409,56.4518868315,51.0995303866,5.35235644486
 02/06  21:00:00,1138.59986421,28.3120589059,458.421483028,0.0,149.522181205,249.203635341,99.1372878896,92.5844082922,6.55287959735
 02/06  22:00:00,1114.91317907,28.3120589059,459.835473491,0.0,149.522181205,249.203635341,106.431131406,104.23969237,2.19143903581
 02/06  23:00:00,349.356675237,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932389235,0.0,2.18932389235
 02/06  24:00:00,299.991916199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932607589,0.0,2.18932607589
 02/07  01:00:00,287.769717752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921862759,0.0,2.18921862759
 02/07  02:00:00,287.769717851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911145645,0.0,2.18911145645
 02/07  03:00:00,287.769717898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927886234,0.0,2.18927886234
 02/07  04:00:00,287.769717893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917164798,0.0,2.18917164798
 02/07  05:00:00,299.991915805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906439714,0.0,2.18906439714
 02/07  06:00:00,349.358023677,0.0,0.0,0.0,49.8407270682,199.362908273,2.19144416463,0.0,2.19144416463
 02/07  07:00:00,1012.55569317,28.7248890169,479.241381545,0.0,49.8407270682,199.362908273,149.649285055,145.287780902,4.36150415214
 02/07  08:00:00,1089.79075305,28.3120589059,477.607872937,0.0,149.522181205,199.362908273,149.702974055,143.145256126,6.55771792897
 02/07  09:00:00,1633.72406362,28.3120589059,481.541813254,0.0,448.566543614,448.566543614,38.2829192907,25.1198282489,13.1630910418
 02/07  10:00:00,1612.82688515,28.3120589059,495.535233674,0.0,448.566543614,448.566543614,30.7986590526,17.6235957569,13.1750632957
 02/07  11:00:00,1583.11610764,28.3120589059,514.668006814,0.0,448.566543614,448.566543614,19.9943657718,6.81092970974,13.183436062
 02/07  12:00:00,1586.07116839,28.3579935763,517.571845583,0.0,448.566543614,448.566543614,26.6877139252,9.06822468741,17.6194892378
 02/07  13:00:00,1522.55173975,30.1179310041,502.133055425,0.0,448.566543614,398.725816546,23.1668375154,3.28136963521,19.8854678801
 02/07  14:00:00,1571.69203685,29.1282944989,502.426074561,0.0,448.566543614,448.566543614,19.8673835603,0.0,19.8673835603
 02/07  15:00:00,1574.1414954,28.9923800345,505.020442699,0.0,448.566543614,448.566543614,13.1604212599,0.0,13.1604212599
 02/07  16:00:00,1576.29158763,28.5004369101,507.662916538,0.0,448.566543614,448.566543614,10.9648563016,0.0,10.9648563016
 02/07  17:00:00,1624.57148676,28.4759547969,507.073569982,0.0,448.566543614,448.566543614,17.6010334309,0.0,17.6010334309
 02/07  18:00:00,1520.25231698,28.3120589059,515.781377386,0.0,348.885089477,398.725816546,9.5556664236,0.799202843396,8.7564635802
 02/07  19:00:00,1372.20676506,28.3120589059,515.812260471,0.0,249.203635341,299.044362409,45.1590001956,36.4169310934,8.74206910221
 02/07  20:00:00,1343.24236137,28.3120589059,511.286910215,0.0,249.203635341,299.044362409,51.5489519043,47.1763131023,4.37263880202
 02/07  21:00:00,1194.94180819,28.3120589059,512.493332585,0.0,149.522181205,249.203635341,72.886929897,66.3344125873,6.55251730965
 02/07  22:00:00,1168.1667353,28.3120589059,510.526373258,0.0,149.522181205,249.203635341,76.8315918114,74.6401399091,2.19145190225
 02/07  23:00:00,349.35667461,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928233546,0.0,2.18928233546
 02/07  24:00:00,299.99191557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906376254,0.0,2.18906376254
 02/08  01:00:00,287.76971708,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892298623,0.0,2.1892298623
 02/08  02:00:00,287.769717166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912156853,0.0,2.18912156853
 02/08  03:00:00,287.769717237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928761867,0.0,2.18928761867
 02/08  04:00:00,287.769717217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917927733,0.0,2.18917927733
 02/08  05:00:00,299.99191512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907089407,0.0,2.18907089407
 02/08  06:00:00,349.358022629,0.0,0.0,0.0,49.8407270682,199.362908273,2.1914475647,0.0,2.1914475647
 02/08  07:00:00,1039.82514678,29.6208603521,505.581499203,0.0,49.8407270682,199.362908273,88.3378514675,83.9763432925,4.36150817494
 02/08  08:00:00,1124.80584945,28.3120589059,510.658399056,0.0,149.522181205,199.362908273,101.174675132,94.6169812409,6.55769389151
 02/08  09:00:00,1664.7706694,28.3120589059,511.008175382,0.0,448.566543614,448.566543614,43.427562438,30.265490455,13.162071983
 02/08  10:00:00,1627.93065315,28.4186271398,510.488985968,0.0,448.566543614,448.566543614,18.2517871628,5.07404343448,13.1777437284
 02/08  11:00:00,1567.6397571,29.8517495663,497.656823368,0.0,448.566543614,448.566543614,13.5378108764,0.354662179099,13.1831486973
 02/08  12:00:00,1565.30505642,30.1537200977,495.016819057,0.0,448.566543614,448.566543614,17.6211125268,0.00377301606923,17.6173395107
 02/08  13:00:00,1511.4339676,31.2754769052,489.860206822,0.0,448.566543614,398.725816546,19.8852326765,0.0,19.8852326765
 02/08  14:00:00,1564.00784255,31.2054250097,492.664756879,0.0,448.566543614,448.566543614,19.8666162612,0.0,19.8666162612
 02/08  15:00:00,1567.99498527,29.9888442382,497.877472793,0.0,448.566543614,448.566543614,13.1599206924,0.0,13.1599206924
 02/08  16:00:00,1567.56346991,30.1995430096,497.235697095,0.0,448.566543614,448.566543614,10.964409521,0.0,10.964409521
 02/08  17:00:00,1615.98183707,30.1470459282,496.81283529,0.0,448.566543614,448.566543614,17.6001945855,0.0,17.6001945855
 02/08  18:00:00,1510.2001213,28.3126769197,505.728518961,0.0,348.885089477,398.725816546,9.62753593951,0.87017767606,8.75735826345
 02/08  19:00:00,1367.24198093,28.3120589059,510.861230033,0.0,249.203635341,299.044362409,24.7829518479,18.2218108853,6.56114096269
 02/08  20:00:00,1347.72117983,28.3120589059,515.778966321,0.0,249.203635341,299.044362409,36.273995953,29.7249584534,6.54903749966
 02/08  21:00:00,1199.76897725,28.3120589059,517.331552185,0.0,149.522181205,249.203635341,58.4730716626,51.9196213024,6.5534503602
 02/08  22:00:00,1177.74772929,28.3120589059,519.752689041,0.0,149.522181205,249.203635341,62.3110564014,60.1197083627,2.1913480387
 02/08  23:00:00,349.356674006,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928882384,0.0,2.18928882384
 02/08  24:00:00,299.991914885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923385077,0.0,2.18923385077
 02/09  01:00:00,287.769716428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912399017,0.0,2.18912399017
 02/09  02:00:00,287.769716509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928865029,0.0,2.18928865029
 02/09  03:00:00,287.769716487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917911924,0.0,2.18917911924
 02/09  04:00:00,287.769716587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906953492,0.0,2.18906953492
 02/09  05:00:00,299.991914327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923424625,0.0,2.18923424625
 02/09  06:00:00,349.358021211,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133298857,0.0,2.19133298857
 02/09  07:00:00,1045.37912152,30.6409741227,510.128598239,0.0,49.8407270682,199.362908273,71.0061890984,66.6448383392,4.36135075915
 02/09  08:00:00,1135.84966379,28.3120589059,521.508238632,0.0,149.522181205,199.362908273,82.585056583,76.0277469996,6.55730958334
 02/09  09:00:00,1671.05088117,28.3120589059,517.038026262,0.0,448.566543614,448.566543614,35.1460165415,21.9842274742,13.1617890673
 02/09  10:00:00,1594.59584308,28.3120589059,478.239932176,0.0,448.566543614,448.566543614,41.5286722358,28.3547506824,13.1739215534
 02/09  11:00:00,1449.03981839,28.3120589059,384.337931344,0.0,448.566543614,448.566543614,62.8887600381,49.7066091353,13.1821509028
 02/09  12:00:00,1419.31541599,28.4139584715,355.946589933,0.0,448.566543614,448.566543614,60.8843380493,43.2660559445,17.6182821048
 02/09  13:00:00,1368.46461617,28.3120589059,355.961899179,0.0,448.566543614,398.725816546,61.0232978393,41.1398673818,19.8834304575
 02/09  14:00:00,1424.89591719,28.8458514937,359.708651912,0.0,448.566543614,448.566543614,34.6552873586,14.7905466572,19.8647407015
 02/09  15:00:00,1430.01472,29.3826557043,362.307614713,0.0,448.566543614,448.566543614,17.2183840642,4.05969802939,13.1586860348
 02/09  16:00:00,1432.87332309,29.6471041613,364.291978626,0.0,448.566543614,448.566543614,26.660564783,15.6949122486,10.9656525344
 02/09  17:00:00,1477.67602011,29.8189526986,359.224539767,0.0,448.566543614,448.566543614,37.5502005329,22.1474512592,15.4027492737
 02/09  18:00:00,1354.65284489,28.3120589059,350.14754854,0.0,348.885089477,398.725816546,58.3043638912,47.3631598633,10.9412040279
 02/09  19:00:00,1198.55006531,28.3120589059,342.123457278,0.0,249.203635341,299.044362409,87.1286769376,80.5671353332,6.56154160442
 02/09  20:00:00,1167.83428938,28.3120589059,335.843303299,0.0,249.203635341,299.044362409,102.750448155,96.2013065937,6.54914156137
 02/09  21:00:00,996.356110473,28.3120589059,319.11080011,0.0,149.522181205,249.203635341,171.110164252,164.556536953,6.55362729958
 02/09  22:00:00,956.383570255,28.3120589059,309.206318535,0.0,149.522181205,249.203635341,216.217802109,214.026674909,2.19112719996
 02/09  23:00:00,349.356673496,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926000998,0.0,2.18926000998
 02/09  24:00:00,299.99191438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928650928,0.0,2.18928650928
 02/10  01:00:00,287.76971575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917516613,0.0,2.18917516613
 02/10  02:00:00,287.769715843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906435284,0.0,2.18906435284
 02/10  03:00:00,287.769715766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922760888,0.0,2.18922760888
 02/10  04:00:00,287.769715779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911672676,0.0,2.18911672676
 02/10  05:00:00,299.991913589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927976086,0.0,2.18927976086
 02/10  06:00:00,349.358019985,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911006383,0.0,2.1911006383
 02/10  07:00:00,786.087807364,29.0718711347,260.870795995,0.0,49.8407270682,199.362908273,669.778055462,667.587400468,2.19065499364
 02/10  08:00:00,694.34828105,28.3120589059,101.469046733,0.0,149.522181205,199.362908273,560.022812979,551.286715407,8.7360975719
 02/10  09:00:00,1151.27623615,28.3120589059,40.2283530402,0.0,448.566543614,448.566543614,387.781540785,376.811043119,10.9704976654
 02/10  10:00:00,1146.16026771,28.3120589059,61.8560096566,0.0,448.566543614,448.566543614,287.4563896,272.088720024,15.3676695765
 02/10  11:00:00,1152.37572601,28.3120589059,98.5695183408,0.0,448.566543614,448.566543614,196.422076114,183.241781827,13.1802942872
 02/10  12:00:00,1183.63978547,28.3120589059,127.769443234,0.0,448.566543614,448.566543614,168.064566072,150.446436645,17.6181294268
 02/10  13:00:00,1153.18340376,28.3120589059,147.013839262,0.0,448.566543614,398.725816546,177.469526339,157.586215454,19.8833108859
 02/10  14:00:00,1220.00367487,28.3120589059,163.848747128,0.0,448.566543614,448.566543614,148.863922185,128.999604363,19.8643178219
 02/10  15:00:00,1245.90191043,28.3120589059,189.506765794,0.0,448.566543614,448.566543614,134.221182105,121.064562261,13.1566198447
 02/10  16:00:00,1269.23930945,28.3120589059,212.597269037,0.0,448.566543614,448.566543614,97.3013380399,86.33321039,10.9681276499
 02/10  17:00:00,1345.23920363,28.3120589059,239.471465899,0.0,448.566543614,448.566543614,122.177550727,106.775204861,15.4023458661
 02/10  18:00:00,1218.42656662,28.3120589059,225.673914865,0.0,348.885089477,398.725816546,194.955024148,184.014342093,10.9406820549
 02/10  19:00:00,1033.29784198,28.3120589059,197.464946343,0.0,249.203635341,299.044362409,281.773199138,275.211707101,6.56149203704
 02/10  20:00:00,1009.32831544,28.3120589059,189.627494275,0.0,249.203635341,299.044362409,301.287737318,294.738938906,6.54879841218
 02/10  21:00:00,855.670734381,28.3120589059,185.646909341,0.0,149.522181205,249.203635341,346.182454282,339.629944823,6.55250945896
 02/10  22:00:00,843.362144906,28.3120589059,197.888952243,0.0,149.522181205,249.203635341,342.323747539,340.132567715,2.19117982363
 02/10  23:00:00,349.356672799,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893049518,0.0,2.1893049518
 02/10  24:00:00,299.991913587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919401252,0.0,2.18919401252
 02/11  01:00:00,237.928987918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908101591,0.0,2.18908101591
 02/11  02:00:00,237.928987851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924262779,0.0,2.18924262779
 02/11  03:00:00,237.928987812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913038027,0.0,2.18913038027
 02/11  04:00:00,237.928987827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929175467,0.0,2.18929175467
 02/11  05:00:00,250.151185489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917946657,0.0,2.18917946657
 02/11  06:00:00,274.596928174,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911401583,0.0,2.1911401583
 02/11  07:00:00,802.917802384,28.3120589059,279.594057549,0.0,49.8407270682,199.362908273,606.422673803,604.232030224,2.19064357933
 02/11  08:00:00,758.39499082,28.3120589059,256.893065534,0.0,49.8407270682,199.362908273,490.325759376,485.95925872,4.36650065653
 02/11  09:00:00,980.934452785,28.3120589059,238.710148753,0.0,249.203635341,249.203635341,386.362174892,379.813240556,6.54893433594
 02/11  10:00:00,986.116179279,28.3120589059,280.224599637,0.0,249.203635341,249.203635341,363.627974752,357.06688962,6.56108513134
 02/11  11:00:00,992.949437817,28.3120589059,323.09185493,0.0,249.203635341,249.203635341,340.861107306,334.303217416,6.55788988918
 02/11  12:00:00,1006.59891092,28.3120589059,339.70016609,0.0,249.203635341,249.203635341,324.832894478,316.084465633,8.74842884517
 02/11  13:00:00,1016.97243964,28.3120589059,353.432009165,0.0,249.203635341,249.203635341,313.75275613,305.013357811,8.73939831934
 02/11  14:00:00,1019.90499904,28.3120589059,358.737738792,0.0,249.203635341,249.203635341,311.589759622,305.032041986,6.55771763601
 02/11  15:00:00,767.793786886,28.3120589059,357.153931565,0.0,74.7610906023,174.442544739,377.442851138,373.070399619,4.37245151891
 02/11  16:00:00,769.409023437,28.3120589059,359.285381751,0.0,74.7610906023,174.442544739,400.526635796,393.981942301,6.54469349512
 02/11  17:00:00,815.158653915,28.3120589059,356.533733089,0.0,74.7610906023,174.442544739,437.415228384,433.044436229,4.37079215553
 02/11  18:00:00,769.34757966,28.3120589059,349.176853939,0.0,24.9203635341,149.522181205,535.26868524,533.078217135,2.19046810534
 02/11  19:00:00,339.385999874,0.0,0.0,0.0,24.9203635341,149.522181205,4.36136003364,0.0,4.36136003364
 02/11  20:00:00,323.485270438,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907408296,0.0,2.1907408296
 02/11  21:00:00,323.485270132,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904617462,0.0,2.1904617462
 02/11  22:00:00,299.041773727,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432616498,0.0,4.36432616498
 02/11  23:00:00,274.595581173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923142981,0.0,2.18923142981
 02/11  24:00:00,250.151185484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925497172,0.0,2.18925497172
 02/12  01:00:00,237.928537601,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  02:00:00,237.928538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839797926,0.0,2.18839797926
 02/12  03:00:00,237.928538292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844995051,0.0,2.18844995051
 02/12  04:00:00,237.928538212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850175216,0.0,2.18850175216
 02/12  05:00:00,250.150735565,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  06:00:00,274.596478211,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120134759,0.0,4.36120134759
 02/12  07:00:00,323.483922332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838404879,0.0,2.18838404879
 02/12  08:00:00,305.209984538,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  09:00:00,296.666318342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843580379,0.0,2.18843580379
 02/12  10:00:00,259.999725077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848745358,0.0,2.18848745358
 02/12  11:00:00,211.110933617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853900854,0.0,2.18853900854
 02/12  12:00:00,211.11183141,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897532195,0.0,2.1897532195
 02/12  13:00:00,211.111831232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992551735,0.0,2.18992551735
 02/12  14:00:00,211.113177483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193077028,0.0,2.19193077028
 02/12  15:00:00,211.111831611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984263463,0.0,2.18984263463
 02/12  16:00:00,211.110933531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855690797,0.0,2.18855690797
 02/12  17:00:00,259.999725179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838305909,0.0,2.18838305909
 02/12  18:00:00,296.666318598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843480887,0.0,2.18843480887
 02/12  19:00:00,339.384651573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848646778,0.0,2.18848646778
 02/12  20:00:00,323.483922316,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  21:00:00,323.483922776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853802974,0.0,2.18853802974
 02/12  22:00:00,299.040873822,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046893365,0.0,2.19046893365
 02/12  23:00:00,274.595131589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837108456,0.0,2.18837108456
 02/12  24:00:00,250.150736209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842287573,0.0,2.18842287573
 02/13  01:00:00,287.769713221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911870038,0.0,2.18911870038
 02/13  02:00:00,287.769713218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927663286,0.0,2.18927663286
 02/13  03:00:00,287.7697131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916135203,0.0,2.18916135203
 02/13  04:00:00,287.769713142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904599848,0.0,2.18904599848
 02/13  05:00:00,299.991910774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920398922,0.0,2.18920398922
 02/13  06:00:00,349.358015787,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115712973,0.0,2.19115712973
 02/13  07:00:00,964.118622455,28.3120589059,436.568925749,0.0,49.8407270682,199.362908273,294.087937245,291.897279106,2.19065813947
 02/13  08:00:00,1076.544838,28.3120589059,466.426615221,0.0,149.522181205,199.362908273,285.149604651,278.591789886,6.55781476423
 02/13  09:00:00,1618.69581873,28.3120589059,469.102752679,0.0,448.566543614,448.566543614,124.365853556,111.198890672,13.1669628848
 02/13  10:00:00,1601.36358769,28.3120589059,485.874036779,0.0,448.566543614,448.566543614,81.1170828126,67.9370826778,13.1800001347
 02/13  11:00:00,1583.96214072,28.3120589059,515.582612168,0.0,448.566543614,448.566543614,54.3079760914,38.9349881337,15.3729879577
 02/13  12:00:00,1577.71683405,28.3179461166,509.256200358,0.0,448.566543614,448.566543614,28.496761866,10.8790558753,17.6177059908
 02/13  13:00:00,1517.25826682,28.9466651781,498.008056833,0.0,448.566543614,398.725816546,26.9210690109,7.03852990287,19.882539108
 02/13  14:00:00,1563.10033637,30.7062086027,492.256260145,0.0,448.566543614,448.566543614,20.194319524,0.331362321287,19.8629572027
 02/13  15:00:00,1563.887277,30.7452826131,493.01334896,0.0,448.566543614,448.566543614,10.970587118,0.0,10.970587118
 02/13  16:00:00,1566.71680371,30.0750983073,496.513514899,0.0,448.566543614,448.566543614,13.1536144325,0.0,13.1536144325
 02/13  17:00:00,1626.09816109,28.5589174933,508.517319786,0.0,448.566543614,448.566543614,15.4009503372,0.0,15.4009503372
 02/13  18:00:00,1525.82818481,28.3120589059,521.350557866,0.0,348.885089477,398.725816546,18.4476116734,9.69124322734,8.75636844605
 02/13  19:00:00,1360.56769408,28.3120589059,512.719242692,0.0,249.203635341,299.044362409,48.4326635453,39.6905409986,8.7421225467
 02/13  20:00:00,1334.75558397,28.3120589059,503.349638418,0.0,249.203635341,299.044362409,58.9027624145,54.5303369439,4.37242547053
 02/13  21:00:00,1182.45054588,28.3120589059,501.186655641,0.0,149.522181205,249.203635341,83.1735108725,76.6207396121,6.55277126039
 02/13  22:00:00,1154.5728697,28.3120589059,498.678282449,0.0,149.522181205,249.203635341,94.7272643823,90.3647782719,4.36248611039
 02/13  23:00:00,349.35667001,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903767635,0.0,2.18903767635
 02/13  24:00:00,299.991910845,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/14  01:00:00,287.769711977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919392071,0.0,2.18919392071
 02/14  02:00:00,287.769712066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907704323,0.0,2.18907704323
 02/14  03:00:00,287.769712076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923310292,0.0,2.18923310292
 02/14  04:00:00,287.769712104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911612196,0.0,2.18911612196
 02/14  05:00:00,299.991909971,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892719698,0.0,2.1892719698
 02/14  06:00:00,349.358014767,0.0,0.0,0.0,49.8407270682,199.362908273,4.36232393165,0.0,4.36232393165
 02/14  07:00:00,1047.24021098,28.4471411572,514.151518533,0.0,49.8407270682,199.362908273,110.877573334,108.68705346,2.19051987423
 02/14  08:00:00,1139.16072932,28.3120589059,525.064569259,0.0,149.522181205,199.362908273,119.733046999,113.175073544,6.557973455
 02/14  09:00:00,1677.0410281,28.3120589059,523.266937926,0.0,448.566543614,448.566543614,55.118316892,41.9563995157,13.1619173764
 02/14  10:00:00,1633.94350895,28.3120589059,516.599105755,0.0,448.566543614,448.566543614,30.7420632104,17.5677924766,13.1742707338
 02/14  11:00:00,1585.47343603,28.3120589059,517.02653402,0.0,448.566543614,448.566543614,18.4849464435,5.3028106372,13.1821358063
 02/14  12:00:00,1581.37382498,28.3120589059,512.926559573,0.0,448.566543614,448.566543614,18.6071597891,0.989881766198,17.6172780229
 02/14  13:00:00,1524.69510265,28.505267171,505.89146841,0.0,448.566543614,398.725816546,20.0733394146,0.191903019988,19.8814363946
 02/14  14:00:00,1566.35099443,30.3268399078,495.886548084,0.0,448.566543614,448.566543614,19.8621172101,0.0,19.8621172101
 02/14  15:00:00,1560.63331511,31.6361617416,488.868518647,0.0,448.566543614,448.566543614,13.1569968875,0.0,13.1569968875
 02/14  16:00:00,1561.31542589,31.4734713242,489.71376462,0.0,448.566543614,448.566543614,10.9666098745,0.0,10.9666098745
 02/14  17:00:00,1615.23530458,30.3485337599,495.86486014,0.0,448.566543614,448.566543614,15.4001699195,0.0,15.4001699195
 02/14  18:00:00,1512.95575536,28.5314289291,508.265987695,0.0,348.885089477,398.725816546,11.0558471904,0.115382974328,10.940464216
 02/14  19:00:00,1363.03987945,28.3120589059,515.205320858,0.0,249.203635341,299.044362409,21.3778933573,14.8167833851,6.56110997227
 02/14  20:00:00,1352.78274498,28.3120589059,520.846711723,0.0,249.203635341,299.044362409,27.9294992351,21.3808879697,6.54861126538
 02/14  21:00:00,1204.84330041,28.3120589059,522.412110087,0.0,149.522181205,249.203635341,49.984932317,43.4326905025,6.55224181452
 02/14  22:00:00,1183.37433687,28.3120589059,525.384585757,0.0,149.522181205,249.203635341,55.0419602157,52.8508561332,2.19110408256
 02/14  23:00:00,349.356669024,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892309407,0.0,2.1892309407
 02/14  24:00:00,299.991909909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911382654,0.0,2.18911382654
 02/15  01:00:00,287.769711074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926677907,0.0,2.18926677907
 02/15  02:00:00,287.769710982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914812879,0.0,2.18914812879
 02/15  03:00:00,287.769711052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883921663,0.0,2.18883921663
 02/15  04:00:00,287.769710872,0.0,0.0,0.0,24.9203635341,199.362908273,2.189183392,0.0,2.189183392
 02/15  05:00:00,299.991908673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906458822,0.0,2.18906458822
 02/15  06:00:00,349.358012712,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142507011,0.0,2.19142507011
 02/15  07:00:00,1048.90113999,29.6622693396,514.633929668,0.0,49.8407270682,199.362908273,62.4563928455,60.2658857447,2.19050710076
 02/15  08:00:00,1138.87497972,28.3120589059,524.538439347,0.0,149.522181205,199.362908273,75.8163065741,69.2590366044,6.55726996969
 02/15  09:00:00,1674.05065984,28.3120589059,520.050279361,0.0,448.566543614,448.566543614,18.3583901008,5.1928234051,13.1655666957
 02/15  10:00:00,1628.68184899,28.3120589059,511.350237089,0.0,448.566543614,448.566543614,13.6320017033,0.453581540429,13.1784201629
 02/15  11:00:00,1574.73512372,28.3120589059,506.292172357,0.0,448.566543614,448.566543614,15.3995180321,0.0264590504481,15.3730589817
 02/15  12:00:00,1572.74600222,28.3120589059,504.29948939,0.0,448.566543614,448.566543614,15.4153954984,0.0,15.4153954984
 02/15  13:00:00,1521.50373296,28.3120589059,502.893461242,0.0,448.566543614,398.725816546,22.0897517562,0.0,22.0897517562
 02/15  14:00:00,1571.62549937,28.5376131528,502.950291497,0.0,448.566543614,448.566543614,17.6567715085,0.0,17.6567715085
 02/15  15:00:00,1555.07779207,31.4032496915,483.54591683,0.0,448.566543614,448.566543614,13.1606217704,0.0,13.1606217704
 02/15  16:00:00,1550.80862849,32.1111462357,478.569295672,0.0,448.566543614,448.566543614,10.9630122562,0.0,10.9630122562
 02/15  17:00:00,1601.6248429,32.3053560044,480.297584441,0.0,448.566543614,448.566543614,17.5994763716,0.0,17.5994763716
 02/15  18:00:00,1503.09077847,28.6260954079,498.306437759,0.0,348.885089477,398.725816546,8.75639053825,0.0,8.75639053825
 02/15  19:00:00,1356.78194218,28.3120589059,508.955330903,0.0,249.203635341,299.044362409,10.7624374297,4.20103133071,6.56140609895
 02/15  20:00:00,1346.72860522,28.3120589059,514.800920111,0.0,249.203635341,299.044362409,16.7933826996,10.2446334933,6.54874920631
 02/15  21:00:00,1198.51159815,28.3120589059,516.092265044,0.0,149.522181205,249.203635341,34.205812754,27.6519450892,6.55386766483
 02/15  22:00:00,1170.07705426,28.3120589059,512.099474606,0.0,149.522181205,249.203635341,38.8512656436,36.6600386303,2.19122701333
 02/15  23:00:00,349.356667861,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922535474,0.0,2.18922535474
 02/15  24:00:00,299.991908757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910562367,0.0,2.18910562367
 02/16  01:00:00,287.769709923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925691403,0.0,2.18925691403
 02/16  02:00:00,287.769709912,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891364452,0.0,2.1891364452
 02/16  03:00:00,287.769710023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928809521,0.0,2.18928809521
 02/16  04:00:00,287.769709926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916753491,0.0,2.18916753491
 02/16  05:00:00,299.991907799,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890468949,0.0,2.1890468949
 02/16  06:00:00,349.358010592,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111706781,0.0,2.19111706781
 02/16  07:00:00,987.804057068,30.9095449684,452.261540796,0.0,49.8407270682,199.362908273,100.458445871,98.267782414,2.19066345666
 02/16  08:00:00,979.400469966,28.3120589059,379.696201141,0.0,149.522181205,199.362908273,151.733810724,142.998020719,8.73579000451
 02/16  09:00:00,1501.8435191,28.3120589059,355.815696434,0.0,448.566543614,448.566543614,70.2114247513,59.2402160844,10.9712086668
 02/16  10:00:00,1472.93745906,28.3120589059,362.028653168,0.0,448.566543614,448.566543614,38.2538966241,22.8863914733,15.3675051508
 02/16  11:00:00,1435.11549515,28.3640122268,371.416727928,0.0,448.566543614,448.566543614,26.39933921,13.2203890163,13.1789501937
 02/16  12:00:00,1459.21884474,30.556019354,390.83442435,0.0,448.566543614,448.566543614,22.9973855101,5.38168008426,17.6157054259
 02/16  13:00:00,1449.96344312,31.5112296961,428.775274714,0.0,448.566543614,398.725816546,23.696341108,3.81342424901,19.882916859
 02/16  14:00:00,1523.85604441,33.7529306179,450.383562257,0.0,448.566543614,448.566543614,19.8704374256,0.0075999024321,19.8628375231
 02/16  15:00:00,1534.07770065,33.3782832642,460.570791888,0.0,448.566543614,448.566543614,10.9688850279,0.0,10.9688850279
 02/16  16:00:00,1530.66414558,34.6662399979,455.890416768,0.0,448.566543614,448.566543614,13.1533958894,0.0,13.1533958894
 02/16  17:00:00,1567.05278779,34.3128241834,443.993289197,0.0,448.566543614,448.566543614,15.4001963946,0.0,15.4001963946
 02/16  18:00:00,1425.70010371,29.8868009802,421.281383204,0.0,348.885089477,398.725816546,8.77259063374,0.0166017219442,8.75598891179
 02/16  19:00:00,1222.9957618,28.3120589059,380.012824622,0.0,249.203635341,299.044362409,33.0240512524,24.28235014,8.74170111242
 02/16  20:00:00,1177.94619201,28.3120589059,352.103501881,0.0,249.203635341,299.044362409,63.2018251298,58.8296172608,4.37220786905
 02/16  21:00:00,1008.69247195,28.3120589059,330.751233941,0.0,149.522181205,249.203635341,123.685274147,117.132890827,6.55238331994
 02/16  22:00:00,975.368522005,28.3120589059,319.290529346,0.0,149.522181205,249.203635341,152.942479658,148.58023447,4.36224518825
 02/16  23:00:00,349.356666795,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/16  24:00:00,299.991907636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918955475,0.0,2.18918955475
 02/17  01:00:00,287.769708752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906688333,0.0,2.18906688333
 02/17  02:00:00,287.769708769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921659104,0.0,2.18921659104
 02/17  03:00:00,287.769708808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909415321,0.0,2.18909415321
 02/17  04:00:00,287.769708854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924362961,0.0,2.18924362961
 02/17  05:00:00,299.991906633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912111054,0.0,2.18912111054
 02/17  06:00:00,349.35800939,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145906128,0.0,2.19145906128
 02/17  07:00:00,807.310217536,29.6728182868,273.128369276,0.0,49.8407270682,199.362908273,577.162252473,572.800828765,4.36142370799
 02/17  08:00:00,697.495186632,28.3120589059,104.623315122,0.0,149.522181205,199.362908273,469.335642389,462.778342729,6.55729965966
 02/17  09:00:00,1218.80431605,28.3120589059,77.8523866507,0.0,448.566543614,448.566543614,294.780596716,281.620443255,13.1601534606
 02/17  10:00:00,1202.31553277,28.3120589059,97.6078778695,0.0,448.566543614,448.566543614,264.635528021,251.463347675,13.1721803452
 02/17  11:00:00,1166.43064946,28.3120589059,110.42611854,0.0,448.566543614,448.566543614,241.158446491,227.978717277,13.1797292141
 02/17  12:00:00,1197.51589565,28.3120589059,141.252594706,0.0,448.566543614,448.566543614,196.512828229,178.896711171,17.6161170583
 02/17  13:00:00,1183.5257449,28.3120589059,176.867591811,0.0,448.566543614,398.725816546,176.509557604,156.627406535,19.8821510692
 02/17  14:00:00,1278.93083861,28.3139857062,222.088937414,0.0,448.566543614,448.566543614,103.234856682,83.3720481011,19.862808581
 02/17  15:00:00,1330.99256493,28.5912452506,273.357527279,0.0,448.566543614,448.566543614,58.4853823688,47.5188218241,10.9665605447
 02/17  16:00:00,1346.77745364,28.8655503616,288.409270469,0.0,448.566543614,448.566543614,56.5516443409,43.3970734124,13.1545709285
 02/17  17:00:00,1400.52308291,28.866937324,293.132308663,0.0,448.566543614,448.566543614,64.9281786488,49.5289603137,15.399218335
 02/17  18:00:00,1284.44510567,28.3120589059,290.571677303,0.0,348.885089477,398.725816546,87.90191237,79.1465108634,8.75540150653
 02/17  19:00:00,1103.5550645,28.3120589059,266.957932286,0.0,249.203635341,299.044362409,173.710200744,164.968338863,8.74186188163
 02/17  20:00:00,1023.52245427,28.3120589059,203.476711113,0.0,249.203635341,299.044362409,222.494800203,218.122255798,4.3725444051
 02/17  21:00:00,844.065766019,28.3120589059,173.802395458,0.0,149.522181205,249.203635341,294.194935519,287.64207267,6.55286284925
 02/17  22:00:00,811.136094173,28.3120589059,165.567944826,0.0,149.522181205,249.203635341,318.674393363,314.311825539,4.36256782344
 02/17  23:00:00,349.356665677,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907754328,0.0,2.18907754328
 02/17  24:00:00,299.991906541,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/18  01:00:00,237.928980398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922486186,0.0,2.18922486186
 02/18  02:00:00,237.928980439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910051572,0.0,2.18910051572
 02/18  03:00:00,237.928980519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924769657,0.0,2.18924769657
 02/18  04:00:00,237.928980509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912322169,0.0,2.18912322169
 02/18  05:00:00,250.151178413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927021852,0.0,2.18927021852
 02/18  06:00:00,274.596916943,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227537103,0.0,4.36227537103
 02/18  07:00:00,770.124562358,28.3120589059,246.416855055,0.0,49.8407270682,199.362908273,764.475449579,762.284963243,2.1904863359
 02/18  08:00:00,612.017038587,28.3120589059,120.156642741,0.0,49.8407270682,199.362908273,551.490641531,547.123781301,4.36686022977
 02/18  09:00:00,843.741027177,28.3120589059,102.310275741,0.0,249.203635341,249.203635341,292.644987423,288.272845346,4.37214207728
 02/18  10:00:00,912.448352086,28.3120589059,206.701289369,0.0,249.203635341,249.203635341,200.419082648,191.67772776,8.74135488868
 02/18  11:00:00,983.213674038,28.3120589059,315.450291465,0.0,249.203635341,249.203635341,162.003303221,155.445946,6.55735722113
 02/18  12:00:00,1011.68801663,28.487057864,341.683098998,0.0,249.203635341,249.203635341,161.170690734,152.423644667,8.74704606711
 02/18  13:00:00,1025.41589729,29.3561427801,355.384611845,0.0,249.203635341,249.203635341,162.61212914,156.053117408,6.55901173282
 02/18  14:00:00,1038.60555416,29.7706248059,369.829477231,0.0,249.203635341,249.203635341,137.908714049,131.352334209,6.55637983987
 02/18  15:00:00,799.543362117,29.188161794,382.655464185,0.0,74.7610906023,174.442544739,140.351061945,133.802446788,6.54861515654
 02/18  16:00:00,805.510794009,28.6056810054,390.648340665,0.0,74.7610906023,174.442544739,124.92462299,120.555454532,4.36916845756
 02/18  17:00:00,851.916854904,28.3120589059,389.449877676,0.0,74.7610906023,174.442544739,133.26572513,128.894790906,4.37093422445
 02/18  18:00:00,803.720979878,28.3120589059,380.347918954,0.0,24.9203635341,149.522181205,176.188683426,171.827521488,4.36116193804
 02/18  19:00:00,339.385989143,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069552658,0.0,2.19069552658
 02/18  20:00:00,323.485259973,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904050034,0.0,2.1904050034
 02/18  21:00:00,323.485260267,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048165893,0.0,2.19048165893
 02/18  22:00:00,299.041759912,0.0,0.0,0.0,24.9203635341,149.522181205,4.36410227752,0.0,4.36410227752
 02/18  23:00:00,274.595573872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917856809,0.0,2.18917856809
 02/18  24:00:00,250.151178324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905389473,0.0,2.18905389473
 02/19  01:00:00,237.928531805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850949546,0.0,2.18850949546
 02/19  02:00:00,237.928531393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  03:00:00,237.928531897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854760821,0.0,2.18854760821
 02/19  04:00:00,237.92853216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836197488,0.0,2.18836197488
 02/19  05:00:00,250.150729769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840014882,0.0,2.18840014882
 02/19  06:00:00,274.596467174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015667306,0.0,2.19015667306
 02/19  07:00:00,323.483916509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843000956,0.0,2.18843000956
 02/19  08:00:00,296.666311623,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  09:00:00,296.666311871,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885247117,0.0,2.1885247117
 02/19  10:00:00,259.999718908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850638548,0.0,2.18850638548
 02/19  11:00:00,211.110927713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854362515,0.0,2.18854362515
 02/19  12:00:00,543.23377308,15.00908151,223.002034224,0.0,24.9203635341,149.522181205,2.18995909411,0.0,2.18995909411
 02/19  13:00:00,618.388140718,20.2997282258,285.115181117,0.0,24.9203635341,149.522181205,2.18998813788,0.0,2.18998813788
 02/19  14:00:00,574.719797241,18.1356774339,247.345114259,0.0,24.9203635341,149.522181205,2.84189664061,0.0,2.84189664061
 02/19  15:00:00,625.745052602,21.4574293986,291.066067125,0.0,24.9203635341,149.522181205,3.71040261878,0.0,3.71040261878
 02/19  16:00:00,211.110927145,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  17:00:00,532.380727633,12.3875744338,186.07914499,0.0,24.9203635341,149.522181205,2.18852759923,0.0,2.18852759923
 02/19  18:00:00,296.666312504,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884533544,0.0,2.1884533544
 02/19  19:00:00,339.384645586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837875428,0.0,2.18837875428
 02/19  20:00:00,323.483916133,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  21:00:00,323.483916428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841670721,0.0,2.18841670721
 02/19  22:00:00,299.040863104,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054025224,0.0,2.19054025224
 02/19  23:00:00,274.595125279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844686871,0.0,2.18844686871
 02/19  24:00:00,250.150730056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848474058,0.0,2.18848474058
 02/20  01:00:00,237.928531157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851988132,0.0,2.18851988132
 02/20  02:00:00,237.928530661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833232612,0.0,2.18833232612
 02/20  03:00:00,237.928530604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  04:00:00,237.928531072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836835392,0.0,2.18836835392
 02/20  05:00:00,250.150728932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840422179,0.0,2.18840422179
 02/20  06:00:00,274.596465158,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058263993,0.0,2.19058263993
 02/20  07:00:00,323.483915703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842944066,0.0,2.18842944066
 02/20  08:00:00,296.666311012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852178768,0.0,2.18852178768
 02/20  09:00:00,296.666310598,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  10:00:00,497.198925302,10.6199980747,181.610486258,0.0,24.9203635341,149.522181205,2.18854624022,0.0,2.18854624022
