Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/20  11:00:00,566.860310735,13.5089262757,271.816296043,0.0,24.9203635341,149.522181205,2.18853695977,0.0,2.18853695977
 02/20  12:00:00,787.886050467,21.7879058552,458.622500312,0.0,24.9203635341,149.522181205,2.18997998782,0.0,2.18997998782
 02/20  13:00:00,738.838990559,18.3989815428,415.462473875,0.0,24.9203635341,149.522181205,2.18994314252,0.0,2.18994314252
 02/20  14:00:00,798.419327385,21.4123939106,468.624445572,0.0,24.9203635341,149.522181205,4.36421318105,0.0,4.36421318105
 02/20  15:00:00,269.451474161,0.742548449698,30.8450853209,0.0,24.9203635341,149.522181205,2.18988316736,0.0,2.18988316736
 02/20  16:00:00,528.331696271,11.2737517592,255.073922927,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  17:00:00,644.731598986,11.8294321418,303.549540138,0.0,24.9203635341,149.522181205,2.18854913968,0.0,2.18854913968
 02/20  18:00:00,375.252073516,0.928185562123,44.0771615475,0.0,24.9203635341,149.522181205,2.18854000918,0.0,2.18854000918
 02/20  19:00:00,339.384644674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835119888,0.0,2.18835119888
 02/20  20:00:00,323.483915269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838685032,0.0,2.18838685032
 02/20  21:00:00,323.483915103,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  22:00:00,299.040861497,0.0,0.0,0.0,24.9203635341,149.522181205,4.36079688995,0.0,4.36079688995
 02/20  23:00:00,274.595123949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  24:00:00,250.150728819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844615459,0.0,2.18844615459
 02/21  01:00:00,287.769703788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907077401,0.0,2.18907077401
 02/21  02:00:00,287.769703776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921044507,0.0,2.18921044507
 02/21  03:00:00,287.769703732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907947748,0.0,2.18907947748
 02/21  04:00:00,287.769703715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921895542,0.0,2.18921895542
 02/21  05:00:00,299.991901431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908789079,0.0,2.18908789079
 02/21  06:00:00,349.358000438,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912729037,0.0,2.1912729037
 02/21  07:00:00,1031.31318135,28.6704912451,498.017670243,0.0,49.8407270682,199.362908273,86.5337470627,84.3431662563,2.1905808064
 02/21  08:00:00,1102.22018262,28.3120589059,497.787678658,0.0,149.522181205,199.362908273,106.546889954,97.8106521857,8.73623776838
 02/21  09:00:00,1655.90145883,28.3120589059,502.907559713,0.0,448.566543614,448.566543614,34.3655017771,23.3911084783,10.9743932989
 02/21  10:00:00,1636.31855236,28.3120589059,518.980019073,0.0,448.566543614,448.566543614,22.7213430577,9.54363626943,13.1777067883
 02/21  11:00:00,1580.65707196,28.3120589059,512.21293956,0.0,448.566543614,448.566543614,17.0163684071,1.64491363089,15.3714547762
 02/21  12:00:00,1569.45319137,28.5404952199,500.778298851,0.0,448.566543614,448.566543614,15.4310770673,0.0183390994055,15.4127379679
 02/21  13:00:00,1509.49201348,29.8387529158,489.355129984,0.0,448.566543614,398.725816546,20.3058968014,0.0,20.3058968014
 02/21  14:00:00,1557.28382987,31.2922941944,485.854024074,0.0,448.566543614,448.566543614,19.4369627101,0.0,19.4369627101
 02/21  15:00:00,1556.2269311,32.2997648919,483.798589723,0.0,448.566543614,448.566543614,13.1565665861,0.0,13.1565665861
 02/21  16:00:00,1554.12651857,32.1097987892,481.888583941,0.0,448.566543614,448.566543614,10.9641682865,0.0,10.9641682865
 02/21  17:00:00,1609.47192496,30.749711576,489.700377643,0.0,448.566543614,448.566543614,15.3992367671,0.0,15.3992367671
 02/21  18:00:00,1507.54585574,29.1946324891,502.193014149,0.0,348.885089477,398.725816546,10.938859897,0.0,10.938859897
 02/21  19:00:00,1359.46157448,28.3123672395,511.636765609,0.0,249.203635341,299.044362409,7.92177558981,1.35994773054,6.56182785927
 02/21  20:00:00,1350.53482953,28.3120589059,518.608242873,0.0,249.203635341,299.044362409,15.0812464955,8.53296132887,6.54828516658
 02/21  21:00:00,1202.23400497,28.3120589059,519.817220003,0.0,149.522181205,249.203635341,27.9091384027,23.5333730551,4.37576534762
 02/21  22:00:00,1182.01660223,28.3120589059,524.046533317,0.0,149.522181205,249.203635341,40.701844541,36.3394717961,4.36237274488
 02/21  23:00:00,349.356660368,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912090776,0.0,2.18912090776
 02/21  24:00:00,299.99190134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926006566,0.0,2.18926006566
 02/22  01:00:00,287.769701938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912481956,0.0,2.18912481956
 02/22  02:00:00,287.769701988,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/22  03:00:00,287.769701981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926152537,0.0,2.18926152537
 02/22  04:00:00,287.769701987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912820354,0.0,2.18912820354
 02/22  05:00:00,299.99189997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898170815,0.0,2.18898170815
 02/22  06:00:00,349.357999256,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234070103,0.0,4.36234070103
 02/22  07:00:00,1028.1775825,30.3035460633,493.267712892,0.0,49.8407270682,199.362908273,62.748354346,60.5580053858,2.1903489602
 02/22  08:00:00,1103.2441572,28.3120589059,497.55429041,0.0,149.522181205,199.362908273,76.766993335,70.210730836,6.55626249903
 02/22  09:00:00,1650.04234474,28.3120589059,496.932895873,0.0,448.566543614,448.566543614,38.8661842817,25.7052449754,13.1609393063
 02/22  10:00:00,1573.7456259,28.3120589059,457.008727808,0.0,448.566543614,448.566543614,38.2583955335,25.0859638583,13.1724316752
 02/22  11:00:00,1510.67934001,28.3120589059,442.632314674,0.0,448.566543614,448.566543614,30.6377643772,17.458317233,13.1794471442
 02/22  12:00:00,1498.55014208,28.3120589059,430.737883812,0.0,448.566543614,448.566543614,30.8560833029,13.2438222967,17.6122610062
 02/22  13:00:00,1443.94302428,28.3120589059,426.028011017,0.0,448.566543614,398.725816546,34.7396663047,14.8580155232,19.8816507815
 02/22  14:00:00,1500.15387043,28.6427629063,432.183668856,0.0,448.566543614,448.566543614,20.9775204326,1.1171334156,19.860387017
 02/22  15:00:00,1520.18896853,29.1807068074,450.879641981,0.0,448.566543614,448.566543614,11.030520776,0.0628836398274,10.9676371362
 02/22  16:00:00,1541.13166203,29.4967254136,471.505213411,0.0,448.566543614,448.566543614,15.2617941865,2.11034545704,13.1514487295
 02/22  17:00:00,1599.57914819,29.6781705555,480.872151491,0.0,448.566543614,448.566543614,24.6076553693,9.21098026395,15.3966751054
 02/22  18:00:00,1490.25071499,28.3120589059,485.757646748,0.0,348.885089477,398.725816546,38.7975828946,30.0421988468,8.75538404776
 02/22  19:00:00,1325.25391377,28.3120589059,477.384354561,0.0,249.203635341,299.044362409,67.3565559147,60.796041888,6.56051402672
 02/22  20:00:00,1304.9422276,28.3120589059,473.238302906,0.0,249.203635341,299.044362409,75.690400082,69.1420411662,6.54835891585
 02/22  21:00:00,1157.3795999,28.3120589059,475.709541291,0.0,149.522181205,249.203635341,96.611370145,90.0581041346,6.55326601046
 02/22  22:00:00,1131.05260133,28.3120589059,474.750174734,0.0,149.522181205,249.203635341,102.056622065,99.8655587239,2.19106334111
 02/22  23:00:00,349.356659122,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920128312,0.0,2.18920128312
 02/22  24:00:00,299.991900012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920189573,0.0,2.18920189573
 02/23  01:00:00,287.769700746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906518174,0.0,2.18906518174
 02/23  02:00:00,287.769700778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919925373,0.0,2.18919925373
 02/23  03:00:00,287.769700762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906350968,0.0,2.18906350968
 02/23  04:00:00,287.769700752,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891974164,0.0,2.1891974164
 02/23  05:00:00,299.991898498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906156993,0.0,2.18906156993
 02/23  06:00:00,349.357995758,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123377666,0.0,2.19123377666
 02/23  07:00:00,1030.09921823,29.9997520842,495.448388126,0.0,49.8407270682,199.362908273,123.066591674,120.87605295,2.19053872419
 02/23  08:00:00,1106.15373574,28.3120589059,500.795270732,0.0,149.522181205,199.362908273,138.184166422,130.387840755,7.79632566764
 02/23  09:00:00,1664.16025549,28.3120589059,510.352603434,0.0,448.566543614,448.566543614,60.0589342972,48.1407125247,11.9182217726
 02/23  10:00:00,1631.16231844,28.3120589059,513.811977374,0.0,448.566543614,448.566543614,38.7104292457,25.533917666,13.1765115797
 02/23  11:00:00,1578.17892442,28.3120589059,509.732772157,0.0,448.566543614,448.566543614,19.7716239256,4.39971549183,15.3719084338
 02/23  12:00:00,1576.838123,28.3120589059,508.391011121,0.0,448.566543614,448.566543614,16.3464922488,0.933580364542,15.4129118842
 02/23  13:00:00,1525.07195285,28.3120589059,506.456464601,0.0,448.566543614,398.725816546,26.994993308,7.11687331329,19.8781199947
 02/23  14:00:00,1571.49511138,28.528277076,502.829080143,0.0,448.566543614,448.566543614,20.217591494,0.359998699775,19.8575927942
 02/23  15:00:00,1562.22208775,29.3357121253,492.757815393,0.0,448.566543614,448.566543614,13.1541350584,0.0,13.1541350584
 02/23  16:00:00,1556.44342675,30.5142299837,485.801087306,0.0,448.566543614,448.566543614,10.9651714035,0.0,10.9651714035
 02/23  17:00:00,1609.46896338,30.5782585525,489.868891314,0.0,448.566543614,448.566543614,15.3981560329,0.0,15.3981560329
 02/23  18:00:00,1509.11754305,28.3286276096,504.630721246,0.0,348.885089477,398.725816546,8.75492874177,0.0,8.75492874177
 02/23  19:00:00,1358.06833084,28.3120589059,510.237344095,0.0,249.203635341,299.044362409,18.8055862932,10.0643299613,8.74125633194
 02/23  20:00:00,1346.9273205,28.3120589059,514.991511173,0.0,249.203635341,299.044362409,25.4246898776,21.0524632743,4.37222660327
 02/23  21:00:00,1199.12166433,28.3120589059,516.689464553,0.0,149.522181205,249.203635341,51.2372272993,44.6849972402,6.55223005913
 02/23  22:00:00,1177.30015232,28.3120589059,519.309963805,0.0,149.522181205,249.203635341,57.6473009696,53.2851112524,4.36218971723
 02/23  23:00:00,349.356657622,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/23  24:00:00,299.991898465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915755257,0.0,2.18915755257
 02/24  01:00:00,287.76969922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901901385,0.0,2.18901901385
 02/24  02:00:00,287.769699218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915033138,0.0,2.18915033138
 02/24  03:00:00,287.769699313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901209686,0.0,2.18901209686
 02/24  04:00:00,287.769699275,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891432267,0.0,2.1891432267
 02/24  05:00:00,299.991897155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900486486,0.0,2.18900486486
 02/24  06:00:00,349.357993719,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129942912,0.0,2.19129942912
 02/24  07:00:00,1048.89811419,30.7943136546,513.509891463,0.0,49.8407270682,199.362908273,49.6824898285,45.3217329894,4.36075683906
 02/24  08:00:00,1124.64495225,28.3120589059,518.871045973,0.0,149.522181205,199.362908273,50.2275629694,43.6712250251,6.55633794426
 02/24  09:00:00,1667.25812086,28.3120589059,513.260173216,0.0,448.566543614,448.566543614,12.982262883,2.01387087351,10.9683920095
 02/24  10:00:00,1625.73824994,28.3120589059,508.40655124,0.0,448.566543614,448.566543614,16.0547593432,0.689800660999,15.3649586822
 02/24  11:00:00,1573.51381759,28.5388365671,504.844147384,0.0,448.566543614,448.566543614,13.2614216176,0.0866228133147,13.1747988043
 02/24  12:00:00,1567.99969856,29.2844925371,498.58085843,0.0,448.566543614,448.566543614,15.4133648176,0.0,15.4133648176
 02/24  13:00:00,1513.31311796,29.4935428229,493.521496203,0.0,448.566543614,398.725816546,22.083728056,0.0,22.083728056
 02/24  14:00:00,1550.43435548,33.4862283837,476.810662835,0.0,448.566543614,448.566543614,17.653498949,0.0,17.653498949
 02/24  15:00:00,1544.73659334,35.1850846551,469.422962479,0.0,448.566543614,448.566543614,13.156008448,0.0,13.156008448
 02/24  16:00:00,1544.86916336,35.7710749187,468.969982049,0.0,448.566543614,448.566543614,10.9634681709,0.0,10.9634681709
 02/24  17:00:00,1594.69069932,35.8690799011,469.799822476,0.0,448.566543614,448.566543614,15.3978386997,0.0,15.3978386997
 02/24  18:00:00,1492.15979459,31.0947707423,484.906838451,0.0,348.885089477,398.725816546,8.75473152172,0.0,8.75473152172
 02/24  19:00:00,1343.03098747,28.3227086513,503.740246446,0.0,249.203635341,299.044362409,9.16827914723,0.426303269284,8.74197587795
 02/24  20:00:00,1343.64187657,28.3120589059,511.717698508,0.0,249.203635341,299.044362409,9.92457204737,5.55257127388,4.37200077349
 02/24  21:00:00,1197.01009208,28.3120589059,514.59808454,0.0,149.522181205,249.203635341,24.332352473,17.7793709233,6.55298154975
 02/24  22:00:00,1172.93993137,28.3120589059,514.973328519,0.0,149.522181205,249.203635341,26.1758537704,21.8135720879,4.36228168248
 02/24  23:00:00,349.356656007,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913810898,0.0,2.18913810898
 02/24  24:00:00,299.991896876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899961133,0.0,2.18899961133
 02/25  01:00:00,237.928970386,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  02:00:00,237.92897038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912566116,0.0,2.18912566116
 02/25  03:00:00,237.928970547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898483744,0.0,2.18898483744
 02/25  04:00:00,237.928970521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911300454,0.0,2.18911300454
 02/25  05:00:00,250.151168469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924077708,0.0,2.18924077708
 02/25  06:00:00,274.596901023,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211809136,0.0,4.36211809136
 02/25  07:00:00,1005.17378061,30.924494578,469.663356817,0.0,49.8407270682,199.362908273,36.9226977185,34.7323101153,2.19038760325
 02/25  08:00:00,923.565569412,28.3120589059,421.237400554,0.0,49.8407270682,199.362908273,50.9575722171,46.591034926,4.36653729116
 02/25  09:00:00,1161.41315514,28.3120589059,411.380347147,0.0,249.203635341,249.203635341,32.16894926,27.7965278236,4.37242143636
 02/25  10:00:00,1129.92555675,28.3120589059,416.045123925,0.0,249.203635341,249.203635341,13.3376557926,4.59663463924,8.7410211534
 02/25  11:00:00,1088.29379483,28.5047436613,420.883341554,0.0,249.203635341,249.203635341,7.15393740432,0.596821127275,6.55711627705
 02/25  12:00:00,1106.40966027,30.9021211821,434.271288554,0.0,249.203635341,249.203635341,8.82550474126,0.0793248676231,8.74617987363
 02/25  13:00:00,1116.17746085,31.2941580508,443.486820366,0.0,249.203635341,249.203635341,6.55836314694,0.0,6.55836314694
 02/25  14:00:00,1116.34957836,29.3974688397,445.556071125,0.0,249.203635341,249.203635341,6.55741806299,0.0,6.55741806299
 02/25  15:00:00,862.00084442,29.7095016815,440.100723101,0.0,74.7610906023,174.442544739,4.37219821404,0.0,4.37219821404
 02/25  16:00:00,865.017295461,29.6767132639,443.150853548,0.0,74.7610906023,174.442544739,6.54414200398,0.0,6.54414200398
 02/25  17:00:00,917.091633693,28.5558805709,449.308814231,0.0,74.7610906023,174.442544739,6.46080463265,2.08987396195,4.3709306707
 02/25  18:00:00,889.339686288,28.3120589059,461.979924081,0.0,24.9203635341,149.522181205,20.4177373182,18.2271344966,2.1906028216
 02/25  19:00:00,330.842308939,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101572792,0.0,4.36101572792
 02/25  20:00:00,323.485246482,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041167622,0.0,2.19041167622
 02/25  21:00:00,323.485245931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046903616,0.0,2.19046903616
 02/25  22:00:00,299.041742148,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344648979,0.0,4.36344648979
 02/25  23:00:00,274.595563888,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  24:00:00,250.151168243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920821345,0.0,2.18920821345
 02/26  01:00:00,237.928523654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835025492,0.0,2.18835025492
 02/26  02:00:00,237.928523979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837067679,0.0,2.18837067679
 02/26  03:00:00,237.928523816,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883908954,0.0,2.1883908954
 02/26  04:00:00,237.928523268,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  05:00:00,250.150721315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841095974,0.0,2.18841095974
 02/26  06:00:00,274.596453046,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049174009,0.0,2.19049174009
 02/26  07:00:00,323.483908248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840409354,0.0,2.18840409354
 02/26  08:00:00,296.666304238,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884239684,0.0,2.1884239684
 02/26  09:00:00,296.666304141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844377211,0.0,2.18844377211
 02/26  10:00:00,259.999710187,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  11:00:00,211.110919077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846351795,0.0,2.18846351795
 02/26  12:00:00,211.111809825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978264865,0.0,2.18978264865
 02/26  13:00:00,211.111809956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991876346,0.0,2.18991876346
 02/26  14:00:00,315.046245628,3.98068178798,82.2334670117,0.0,24.9203635341,149.522181205,4.36383104475,0.0,4.36383104475
 02/26  15:00:00,812.326242775,21.5297117734,477.56562207,0.0,24.9203635341,149.522181205,2.18990593358,0.0,2.18990593358
 02/26  16:00:00,499.668059582,9.39479313267,235.563897695,0.0,24.9203635341,149.522181205,2.18849903911,0.0,2.18849903911
 02/26  17:00:00,375.979414859,4.3628740077,93.8978794073,0.0,24.9203635341,149.522181205,2.18848568107,0.0,2.18848568107
 02/26  18:00:00,526.124838736,9.02276739528,184.997865507,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  19:00:00,330.840970694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848287316,0.0,2.18848287316
 02/26  20:00:00,323.483908513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839134838,0.0,2.18839134838
 02/26  21:00:00,323.48390812,0.0,0.0,0.0,24.9203635341,149.522181205,2.188411062,0.0,2.188411062
 02/26  22:00:00,299.040848345,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046773641,0.0,2.19046773641
 02/26  23:00:00,274.595116814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840308971,0.0,2.18840308971
 02/26  24:00:00,250.150720952,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/27  01:00:00,287.769694182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917966562,0.0,2.18917966562
 02/27  02:00:00,287.769694258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903354547,0.0,2.18903354547
 02/27  03:00:00,287.769694316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915529047,0.0,2.18915529047
 02/27  04:00:00,287.769694379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900898568,0.0,2.18900898568
 02/27  05:00:00,299.991892151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913064369,0.0,2.18913064369
 02/27  06:00:00,349.357985609,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113490194,0.0,2.19113490194
 02/27  07:00:00,1038.76612103,31.8901796642,510.852425414,0.0,49.8407270682,199.362908273,13.9667142541,9.60559385477,4.36112039935
 02/27  08:00:00,1119.0149383,28.3120589059,513.268797905,0.0,149.522181205,199.362908273,13.0834639502,6.527391078,6.55607287225
 02/27  09:00:00,1651.34810846,29.6623362809,496.001424212,0.0,448.566543614,448.566543614,10.9724538996,0.0,10.9724538996
 02/27  10:00:00,1597.37965834,33.2600854104,475.100485214,0.0,448.566543614,448.566543614,13.1764837442,0.0,13.1764837442
 02/27  11:00:00,1542.72194854,35.8909272689,466.700281594,0.0,448.566543614,448.566543614,15.3691550805,0.0,15.3691550805
 02/27  12:00:00,1544.0155061,34.3306993417,469.550513029,0.0,448.566543614,448.566543614,15.4113063152,0.0,15.4113063152
 02/27  13:00:00,1496.8571575,32.320455167,474.238680563,0.0,448.566543614,398.725816546,19.8750319233,0.0,19.8750319233
 02/27  14:00:00,1541.20978091,40.0079540417,461.064410794,0.0,448.566543614,448.566543614,19.8557902795,0.0,19.8557902795
 02/27  15:00:00,1540.43128599,41.1171281148,459.185638709,0.0,448.566543614,448.566543614,10.9647639955,0.0,10.9647639955
 02/27  16:00:00,1539.94270537,41.7679530261,458.046688266,0.0,448.566543614,448.566543614,13.1514865886,0.0,13.1514865886
 02/27  17:00:00,1588.65872743,39.7193520257,459.917615784,0.0,448.566543614,448.566543614,15.3954937887,0.0,15.3954937887
 02/27  18:00:00,1481.72681698,33.598420414,471.970238555,0.0,348.885089477,398.725816546,8.75482104339,0.0,8.75482104339
 02/27  19:00:00,1330.5532566,28.6932626733,490.892301023,0.0,249.203635341,299.044362409,6.56107084019,0.0,6.56107084019
 02/27  20:00:00,1327.96237451,28.3284139075,496.025998946,0.0,249.203635341,299.044362409,6.547843799,0.0,6.547843799
 02/27  21:00:00,1179.78581465,28.3120589059,497.387086495,0.0,149.522181205,249.203635341,6.55256374883,0.0,6.55256374883
 02/27  22:00:00,1157.80140353,28.3120589059,499.851072443,0.0,149.522181205,249.203635341,2.19463564835,0.00336443935337,2.19127120899
 02/27  23:00:00,349.356651378,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913714319,0.0,2.18913714319
 02/27  24:00:00,299.991892256,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889897901,0.0,2.1889897901
 02/28  01:00:00,287.769692627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910721797,0.0,2.18910721797
 02/28  02:00:00,287.769692709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874009301,0.0,2.18874009301
 02/28  03:00:00,287.769692542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907676605,0.0,2.18907676605
 02/28  04:00:00,287.769692541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919498693,0.0,2.18919498693
 02/28  05:00:00,299.991890176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904583028,0.0,2.18904583028
 02/28  06:00:00,349.357983167,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132204785,0.0,2.19132204785
 02/28  07:00:00,1039.55826689,32.7450055413,510.794905645,0.0,49.8407270682,199.362908273,4.86166327772,2.67127407849,2.19038919923
 02/28  08:00:00,1108.92193808,28.3120589059,503.178482917,0.0,149.522181205,199.362908273,9.48213597635,2.92598884915,6.5561471272
 02/28  09:00:00,1665.97458406,30.0477102487,510.242544273,0.0,448.566543614,448.566543614,13.1607457615,0.0,13.1607457615
 02/28  10:00:00,1604.39973708,31.3671260678,484.013429453,0.0,448.566543614,448.566543614,13.3193784354,0.147432492101,13.1719459433
 02/28  11:00:00,1500.42788307,31.6750172757,428.751969514,0.0,448.566543614,448.566543614,13.877536537,0.699365084826,13.1781714522
 02/28  12:00:00,1489.68336637,31.8493104932,417.815694981,0.0,448.566543614,448.566543614,18.5200176774,0.911078887688,17.6089387898
 02/28  13:00:00,1438.23025109,29.6777328371,418.408843355,0.0,448.566543614,398.725816546,28.0278436532,8.1522860541,19.8755575991
 02/28  14:00:00,1491.42190051,31.9302090525,419.88449757,0.0,448.566543614,448.566543614,20.1549279194,2.50557196158,17.6493559578
 02/28  15:00:00,1490.99584048,32.0662616039,419.083250742,0.0,448.566543614,448.566543614,17.3042727349,4.14738402011,13.1568887148
 02/28  16:00:00,1492.47587212,32.1568002422,420.247995665,0.0,448.566543614,448.566543614,14.5352964698,3.5730430433,10.9622534265
 02/28  17:00:00,1551.46698585,32.2438577053,430.197498664,0.0,448.566543614,448.566543614,20.6340364282,5.23881338942,15.3952230387
 02/28  18:00:00,1422.9026246,29.5994487601,417.753396235,0.0,348.885089477,398.725816546,33.5628217858,24.8082485016,8.75457328419
 02/28  19:00:00,1225.14615039,28.3120589059,388.546276892,0.0,249.203635341,299.044362409,83.2887749875,74.5477691492,8.74100583839
 02/28  20:00:00,1193.34581939,28.3120589059,366.077937106,0.0,249.203635341,299.044362409,104.84045506,100.468599521,4.37185553941
 02/28  21:00:00,1022.28440979,28.3120589059,346.451842111,0.0,149.522181205,249.203635341,170.200490843,163.647863806,6.55262703656
 02/28  22:00:00,987.128957211,28.3120589059,337.142896534,0.0,149.522181205,249.203635341,196.845103191,192.482612369,4.36249082251
 02/28  23:00:00,349.356649392,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890362601,0.0,2.1890362601
 02/28  24:00:00,299.991890255,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/01  01:00:00,287.769690624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915138003,0.0,2.18915138003
 03/01  02:00:00,287.769690735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899958019,0.0,2.18899958019
 03/01  03:00:00,287.769690776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911472957,0.0,2.18911472957
 03/01  04:00:00,287.769690907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896270502,0.0,2.18896270502
 03/01  05:00:00,299.991888654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907777066,0.0,2.18907777066
 03/01  06:00:00,349.357980557,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133478713,0.0,2.19133478713
 03/01  07:00:00,959.93317571,30.8177184967,445.587770499,0.0,49.8407270682,199.362908273,130.190559143,125.829463255,4.3610958885
 03/01  08:00:00,1123.33206091,28.3120589059,517.493526566,0.0,149.522181205,199.362908273,138.257056507,131.701026387,6.55603011995
 03/01  09:00:00,1674.39193894,28.3120589059,520.356934913,0.0,448.566543614,448.566543614,63.3052408537,52.3365426069,10.9686982468
 03/01  10:00:00,1626.20637463,28.3120589059,508.84944571,0.0,448.566543614,448.566543614,48.172536996,34.9959090089,13.1766279871
 03/01  11:00:00,1569.11664064,28.4829724749,500.487702487,0.0,448.566543614,448.566543614,36.0669194853,20.6998831018,15.3670363835
 03/01  12:00:00,1564.87412862,28.966827693,495.766261752,0.0,448.566543614,448.566543614,24.6068019449,9.1961854185,15.4106165264
 03/01  13:00:00,1513.0343025,28.3120589059,494.415969149,0.0,448.566543614,398.725816546,31.1278378607,11.2545029322,19.8733349285
 03/01  14:00:00,1555.95665588,29.426175534,486.392061227,0.0,448.566543614,448.566543614,21.2669996212,1.41341089947,19.8535887217
 03/01  15:00:00,1553.05155487,29.8435925418,483.078821476,0.0,448.566543614,448.566543614,11.8423931649,0.877146097664,10.9652470672
 03/01  16:00:00,1552.96670653,30.105886221,482.732147589,0.0,448.566543614,448.566543614,14.0041448313,0.854275483328,13.149869348
 03/01  17:00:00,1604.08619556,30.3163444871,484.747327481,0.0,448.566543614,448.566543614,16.476125668,1.08096852457,15.3951571435
 03/01  18:00:00,1504.3510113,28.3540786135,499.828099216,0.0,348.885089477,398.725816546,23.2723912839,14.5176569658,8.75473431807
 03/01  19:00:00,1351.29875292,28.3120589059,511.984304394,0.0,249.203635341,299.044362409,53.6994775899,47.1394597664,6.56001782347
 03/01  20:00:00,1350.14668806,28.3120589059,518.184566069,0.0,249.203635341,299.044362409,63.7753945955,57.2278560371,6.54753855837
 03/01  21:00:00,1202.76661342,28.3120589059,520.31049053,0.0,149.522181205,249.203635341,84.6206398338,78.0691992141,6.55144061973
 03/01  22:00:00,1182.33985765,28.3120589059,524.326249096,0.0,149.522181205,249.203635341,88.3213556942,86.1300364934,2.19131920078
 03/01  23:00:00,349.356647749,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904692886,0.0,2.18904692886
 03/01  24:00:00,299.991888643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916159105,0.0,2.18916159105
 03/02  01:00:00,287.769688912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900460664,0.0,2.18900460664
 03/02  02:00:00,287.769688801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911628012,0.0,2.18911628012
 03/02  03:00:00,287.769688758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896130297,0.0,2.18896130297
 03/02  04:00:00,287.76968874,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/02  05:00:00,299.991886563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907288852,0.0,2.18907288852
 03/02  06:00:00,349.357978071,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623581544,0.0,4.3623581544
 03/02  07:00:00,974.661534343,30.4863298237,448.051461172,0.0,49.8407270682,199.362908273,148.432824488,146.242491337,2.1903331504
 03/02  08:00:00,972.942175771,28.3120589059,373.73787346,0.0,149.522181205,199.362908273,175.356308822,168.800637225,6.55567159707
 03/02  09:00:00,1509.05536222,28.3120589059,362.517730532,0.0,448.566543614,448.566543614,51.8510094,38.6913375976,13.1596718024
 03/02  10:00:00,1488.59591682,28.3221734382,376.990686376,0.0,448.566543614,448.566543614,38.1835503691,25.0152546156,13.1682957534
 03/02  11:00:00,1453.44451394,29.426545394,387.881267394,0.0,448.566543614,448.566543614,28.1872341747,15.0130537673,13.1741804074
 03/02  12:00:00,1474.32975664,31.7708908546,405.664770584,0.0,448.566543614,448.566543614,20.9134445169,5.50234129811,15.4111032188
 03/02  13:00:00,1434.78951281,31.7189768884,416.062268156,0.0,448.566543614,398.725816546,24.3671365047,4.49077918498,19.8763573197
 03/02  14:00:00,1496.93252823,34.4535095644,423.658908947,0.0,448.566543614,448.566543614,19.9187913418,0.065154410124,19.8536369317
 03/02  15:00:00,1503.5800027,35.2971154394,428.167087971,0.0,448.566543614,448.566543614,10.9634573934,0.0,10.9634573934
 03/02  16:00:00,1501.60962726,35.3361442152,426.145453319,0.0,448.566543614,448.566543614,13.1515762687,0.0,13.1515762687
 03/02  17:00:00,1544.53363316,34.8878746895,420.62404583,0.0,448.566543614,448.566543614,15.3947415682,0.0,15.3947415682
 03/02  18:00:00,1416.66492819,30.2976099511,410.209187932,0.0,348.885089477,398.725816546,8.75446715505,0.0,8.75446715505
 03/02  19:00:00,1229.81499311,28.3435499704,390.503772847,0.0,249.203635341,299.044362409,6.56075557094,0.0,6.56075557094
 03/02  20:00:00,1207.31285585,28.3120589059,375.389141696,0.0,249.203635341,299.044362409,11.608771188,5.06051865837,6.54825252959
 03/02  21:00:00,1044.876948,28.3120589059,362.445025779,0.0,149.522181205,249.203635341,51.8723572851,45.3202473132,6.55210997182
 03/02  22:00:00,1005.38474226,28.3120589059,347.377175911,0.0,149.522181205,249.203635341,80.3528828962,78.1617433444,2.19113955184
 03/02  23:00:00,349.356646088,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914236364,0.0,2.18914236364
 03/02  24:00:00,299.991886888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911953712,0.0,2.18911953712
 03/03  01:00:00,287.769687201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895986671,0.0,2.18895986671
 03/03  02:00:00,287.76968706,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890680963,0.0,2.1890680963
 03/03  03:00:00,287.76968705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917594419,0.0,2.18917594419
 03/03  04:00:00,287.769686863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901791286,0.0,2.18901791286
 03/03  05:00:00,299.991884652,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/03  06:00:00,349.357974468,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235531332,0.0,4.36235531332
 03/03  07:00:00,877.03809264,30.4470807334,350.392115682,0.0,49.8407270682,199.362908273,251.26206124,249.071530312,2.19053092808
 03/03  08:00:00,962.213894259,28.3120589059,360.034112724,0.0,149.522181205,199.362908273,153.546145105,146.990408287,6.55573681846
 03/03  09:00:00,1533.05485606,28.3355447241,384.461561551,0.0,448.566543614,448.566543614,53.0229099062,39.8641125043,13.1587974019
 03/03  10:00:00,1519.19496909,29.1856310296,405.033975114,0.0,448.566543614,448.566543614,37.0037012016,23.8347618909,13.1689393107
 03/03  11:00:00,1496.44605025,31.0768574015,426.279184562,0.0,448.566543614,448.566543614,24.8274241492,11.6527376621,13.1746864871
 03/03  12:00:00,1514.16196441,33.2737088632,440.879126572,0.0,448.566543614,448.566543614,21.1267133878,3.51867763527,17.6080357525
 03/03  13:00:00,1474.55209941,32.853675708,451.40259064,0.0,448.566543614,398.725816546,22.7386376653,4.01405613138,18.7245815339
 03/03  14:00:00,1534.0505926,35.7058297655,458.347446718,0.0,448.566543614,448.566543614,18.941715062,0.149468655089,18.7922464069
 03/03  15:00:00,1534.84046542,36.3698680044,458.342128492,0.0,448.566543614,448.566543614,10.9633706264,0.0,10.9633706264
 03/03  16:00:00,1539.7995508,36.9015696798,462.769963444,0.0,448.566543614,448.566543614,13.1513497593,0.0,13.1513497593
 03/03  17:00:00,1590.64082851,36.9875672545,464.631565113,0.0,448.566543614,448.566543614,15.394179334,0.0,15.394179334
 03/03  18:00:00,1461.49624206,31.3643844571,453.973737245,0.0,348.885089477,398.725816546,8.75417353757,0.0,8.75417353757
 03/03  19:00:00,1275.63782503,28.3932841131,436.40217569,0.0,249.203635341,299.044362409,6.56069305927,0.0,6.56069305927
 03/03  20:00:00,1267.29037008,28.3120589059,435.907978541,0.0,249.203635341,299.044362409,8.58443248059,2.03642155609,6.5480109245
 03/03  21:00:00,1130.71175734,28.3120589059,448.834946961,0.0,149.522181205,249.203635341,31.4659317787,24.9141043596,6.55182741911
 03/03  22:00:00,1115.07681499,28.3120589059,458.27867392,0.0,149.522181205,249.203635341,46.7814267943,44.5903742383,2.19105255599
 03/03  23:00:00,349.356644226,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918845359,0.0,2.18918845359
 03/03  24:00:00,299.991884992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903025622,0.0,2.18903025622
 03/04  01:00:00,237.928958129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913286066,0.0,2.18913286066
 03/04  02:00:00,237.928958067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897184625,0.0,2.18897184625
 03/04  03:00:00,237.928957902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907624618,0.0,2.18907624618
 03/04  04:00:00,237.928957875,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/04  05:00:00,250.151155653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918031733,0.0,2.18918031733
 03/04  06:00:00,274.596881003,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212897931,0.0,4.36212897931
 03/04  07:00:00,1018.02023338,30.3262566593,491.618729429,0.0,49.8407270682,199.362908273,82.6080107187,80.4175966432,2.19041407554
 03/04  08:00:00,1007.33013489,28.3120589059,501.318598457,0.0,49.8407270682,199.362908273,107.291355774,102.925290338,4.36606543655
 03/04  09:00:00,1266.85081884,28.3120589059,511.63802722,0.0,249.203635341,249.203635341,69.1402950514,64.7688999602,4.37139509119
 03/04  10:00:00,1239.72909661,28.3120589059,521.089771047,0.0,249.203635341,249.203635341,65.6463558945,56.9060039304,8.74035196411
 03/04  11:00:00,1182.70056681,28.3120589059,512.957937834,0.0,249.203635341,249.203635341,53.8839840816,47.3277496873,6.55623439427
 03/04  12:00:00,1175.72733643,28.3120589059,505.991776064,0.0,249.203635341,249.203635341,43.9865560033,35.2407969081,8.74575909525
 03/04  13:00:00,1173.63678635,28.3120589059,503.908692235,0.0,249.203635341,249.203635341,33.4068030903,26.8489273736,6.55787571665
 03/04  14:00:00,1166.81190904,28.3122543915,497.093063042,0.0,249.203635341,249.203635341,21.0798672204,14.5231337875,6.55673343287
 03/04  15:00:00,914.024312644,28.7732600326,493.051687675,0.0,74.7610906023,174.442544739,16.4053989623,12.0336901887,4.37170877359
 03/04  16:00:00,916.135978764,28.9197476772,495.013874768,0.0,74.7610906023,174.442544739,23.8920797508,17.3488018581,6.54327789271
 03/04  17:00:00,971.675294248,28.3957008067,502.182787907,0.0,74.7610906023,174.442544739,28.8714710283,24.5009110915,4.37055993683
 03/04  18:00:00,941.991151341,28.3120589059,510.668381273,0.0,24.9203635341,149.522181205,42.4702913479,40.2797702037,2.19052114416
 03/04  19:00:00,330.842290992,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055460969,0.0,2.19055460969
 03/04  20:00:00,323.485229077,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607279876,0.0,4.3607279876
 03/04  21:00:00,323.485228821,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041431952,0.0,2.19041431952
 03/04  22:00:00,299.041718903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168555235,0.0,2.19168555235
 03/04  23:00:00,274.595551478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917409796,0.0,2.18917409796
 03/04  24:00:00,250.15115588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901275666,0.0,2.18901275666
 03/05  01:00:00,237.928513639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831676146,0.0,2.18831676146
 03/05  02:00:00,237.928513452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831493907,0.0,2.18831493907
 03/05  03:00:00,237.928512864,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  04:00:00,237.928513284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831293435,0.0,2.18831293435
 03/05  05:00:00,250.150711462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831079679,0.0,2.18831079679
 03/05  06:00:00,274.596434671,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025718293,0.0,2.19025718293
 03/05  07:00:00,314.94023163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847651779,0.0,2.18847651779
 03/05  08:00:00,296.666293627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847398898,0.0,2.18847398898
 03/05  09:00:00,296.666293043,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  10:00:00,259.999700192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847142546,0.0,2.18847142546
 03/05  11:00:00,211.110909282,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884688372,0.0,2.1884688372
 03/05  12:00:00,211.111794217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971114515,0.0,2.18971114515
 03/05  13:00:00,211.111794256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982218925,0.0,2.18982218925
 03/05  14:00:00,211.113122783,0.0,0.0,0.0,24.9203635341,149.522181205,4.36316100125,0.0,4.36316100125
 03/05  15:00:00,211.111794507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973749395,0.0,2.18973749395
 03/05  16:00:00,211.110908581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  17:00:00,259.999700331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841988068,0.0,2.18841988068
 03/05  18:00:00,296.666293954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841730315,0.0,2.18841730315
 03/05  19:00:00,330.840960251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841471889,0.0,2.18841471889
 03/05  20:00:00,323.483897535,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  21:00:00,323.483898091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841213039,0.0,2.18841213039
 03/05  22:00:00,299.040830534,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057674204,0.0,2.19057674204
 03/05  23:00:00,274.595106951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835869093,0.0,2.18835869093
 03/05  24:00:00,250.150711492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835615432,0.0,2.18835615432
 03/06  01:00:00,287.769681122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901653769,0.0,2.18901653769
 03/06  02:00:00,287.769681032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911336359,0.0,2.18911336359
 03/06  03:00:00,287.769680912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894577241,0.0,2.18894577241
 03/06  04:00:00,287.76968088,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/06  05:00:00,299.99187871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904253626,0.0,2.18904253626
 03/06  06:00:00,349.357965473,0.0,0.0,0.0,49.8407270682,199.362908273,4.36221634932,0.0,4.36221634932
 03/06  07:00:00,906.274818521,30.1034085573,382.979162336,0.0,49.8407270682,199.362908273,398.729316244,396.539068185,2.19024805906
 03/06  08:00:00,887.915825144,28.3120589059,287.198352537,0.0,149.522181205,199.362908273,294.772495103,288.215564437,6.55693066621
 03/06  09:00:00,1438.54980256,28.3120589059,286.171051619,0.0,448.566543614,448.566543614,104.944516652,91.7870562299,13.157460422
 03/06  10:00:00,1406.5354696,28.3120589059,299.110891315,0.0,448.566543614,448.566543614,67.8961367573,54.7307068943,13.1654298631
 03/06  11:00:00,1373.23058593,28.3822068449,314.369034581,0.0,448.566543614,448.566543614,52.8220981061,39.6514517144,13.1706463917
 03/06  12:00:00,1396.24406477,29.5236262664,332.747462264,0.0,448.566543614,448.566543614,47.0221674642,31.6141031691,15.4080642951
 03/06  13:00:00,1364.43273286,29.605290677,344.504622038,0.0,448.566543614,398.725816546,53.727915463,33.8600403998,19.8678750633
 03/06  14:00:00,1416.13727726,29.2006014628,346.790414438,0.0,448.566543614,448.566543614,32.0534990449,12.2041812016,19.8493178433
 03/06  15:00:00,1408.9390814,29.356835773,339.441352936,0.0,448.566543614,448.566543614,27.8982557065,16.9318293137,10.9664263928
 03/06  16:00:00,1409.93513849,29.5753091043,340.216995977,0.0,448.566543614,448.566543614,31.1262791362,20.1651402839,10.9611388523
 03/06  17:00:00,1473.08450452,29.7541899914,354.297424124,0.0,448.566543614,448.566543614,30.6828181487,15.2908751625,15.3919429862
 03/06  18:00:00,1364.87521019,28.3120589059,361.255817219,0.0,348.885089477,398.725816546,19.6533120013,10.9004274207,8.75288458056
 03/06  19:00:00,1191.65863359,28.3120589059,355.378229125,0.0,249.203635341,299.044362409,87.0373797576,78.2972316444,8.74014811319
 03/06  20:00:00,1182.72813137,28.3120589059,354.35363638,0.0,249.203635341,299.044362409,117.68769711,113.316064478,4.3716326317
 03/06  21:00:00,1032.79853381,28.3120589059,354.050808796,0.0,149.522181205,249.203635341,164.499764998,157.9488,6.5509649978
 03/06  22:00:00,1010.59629849,28.3120589059,356.355328017,0.0,149.522181205,249.203635341,181.506856161,179.315655513,2.1912006487
 03/06  23:00:00,349.356637911,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916090862,0.0,2.18916090862
 03/06  24:00:00,299.991878813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904460572,0.0,2.18904460572
 03/07  01:00:00,287.769679031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913647278,0.0,2.18913647278
 03/07  02:00:00,287.769679051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896570993,0.0,2.18896570993
 03/07  03:00:00,287.769679035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905862416,0.0,2.18905862416
 03/07  04:00:00,287.769679088,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891512349,0.0,2.1891512349
 03/07  05:00:00,299.991876746,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889802234,0.0,2.1889802234
 03/07  06:00:00,349.357960967,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105830096,0.0,2.19105830096
 03/07  07:00:00,927.480603554,29.6627397886,405.317215262,0.0,49.8407270682,199.362908273,199.235371476,197.044854829,2.19051664687
 03/07  08:00:00,1037.69600291,28.3120589059,438.253095684,0.0,149.522181205,199.362908273,197.309077469,190.753095558,6.55598191102
 03/07  09:00:00,1617.78186137,28.3120589059,466.863035243,0.0,448.566543614,448.566543614,82.4309497716,69.2723672051,13.1585825665
 03/07  10:00:00,1590.35255563,28.3120589059,473.782000836,0.0,448.566543614,448.566543614,60.0925481147,46.9239439493,13.1686041654
 03/07  11:00:00,1555.0327503,28.3120589059,486.572512477,0.0,448.566543614,448.566543614,37.1168254342,23.9431200324,13.1737054018
 03/07  12:00:00,1580.37008312,28.3120589059,511.916557401,0.0,448.566543614,448.566543614,25.3706972484,9.96385219411,15.4068450543
 03/07  13:00:00,1533.7543066,28.3120589059,515.135602729,0.0,448.566543614,398.725816546,31.8732644103,12.0022649232,19.8709994871
 03/07  14:00:00,1582.48491131,28.8580732911,513.488997607,0.0,448.566543614,448.566543614,20.6559491681,0.806479085322,19.8494700828
 03/07  15:00:00,1578.64194233,28.661381169,509.85211734,0.0,448.566543614,448.566543614,11.004833695,0.0414235966964,10.9634100983
 03/07  16:00:00,1579.92959609,28.8682661838,510.933260192,0.0,448.566543614,448.566543614,11.0976779816,0.137984807899,10.9596931737
 03/07  17:00:00,1627.19553488,29.3219802705,508.851936344,0.0,448.566543614,448.566543614,15.3930658188,0.0,15.3930658188
 03/07  18:00:00,1522.03469931,28.3120589059,517.562210455,0.0,348.885089477,398.725816546,14.1420393868,3.20511899909,10.9369203877
 03/07  19:00:00,1352.31821384,28.3120589059,513.010408337,0.0,249.203635341,299.044362409,44.9294295922,38.3695955053,6.55983408687
 03/07  20:00:00,1337.34867535,28.3120589059,505.38489082,0.0,249.203635341,299.044362409,64.184065653,59.8125713464,4.37149430654
 03/07  21:00:00,1185.7995011,28.3120589059,503.442323219,0.0,149.522181205,249.203635341,90.1642319817,83.6124233666,6.5518086151
 03/07  22:00:00,1158.87760553,28.3120589059,501.732683968,0.0,149.522181205,249.203635341,97.0549429172,92.6929263556,4.36201656154
 03/07  23:00:00,349.356635838,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/07  24:00:00,299.991876713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906137199,0.0,2.18906137199
 03/08  01:00:00,287.769676907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914969703,0.0,2.18914969703
 03/08  02:00:00,287.769676912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897559206,0.0,2.18897559206
 03/08  03:00:00,287.769676952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906451559,0.0,2.18906451559
 03/08  04:00:00,287.769677051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915313756,0.0,2.18915313756
 03/08  05:00:00,299.991874738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897873935,0.0,2.18897873935
 03/08  06:00:00,349.357957702,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909105932,0.0,2.1909105932
 03/08  07:00:00,1026.81792827,29.8787067037,500.840739089,0.0,49.8407270682,199.362908273,114.522435123,112.332020888,2.19041423536
 03/08  08:00:00,1106.35019497,28.3120589059,501.264267998,0.0,149.522181205,199.362908273,123.941722358,115.393744677,8.54797768044
 03/08  09:00:00,1658.04118588,28.3120589059,504.60696931,0.0,448.566543614,448.566543614,50.6388814767,39.4818124249,11.1570690518
 03/08  10:00:00,1633.0199618,28.3120589059,515.675800988,0.0,448.566543614,448.566543614,31.1794291945,18.0099021934,13.1695270011
 03/08  11:00:00,1580.06880202,28.3120589059,511.622250897,0.0,448.566543614,448.566543614,18.4989241073,5.32444842437,13.174475683
 03/08  12:00:00,1578.97031584,28.3120589059,510.52286492,0.0,448.566543614,448.566543614,19.3198642538,1.71389308259,17.6059711713
 03/08  13:00:00,1527.44695897,28.3120589059,508.835583194,0.0,448.566543614,398.725816546,19.7067253523,2.04557610089,17.6611492514
 03/08  14:00:00,1576.58564215,28.3713803958,508.076826543,0.0,448.566543614,448.566543614,20.1386289282,0.288607924606,19.8500210036
 03/08  15:00:00,1572.60414433,28.8117216471,503.663998879,0.0,448.566543614,448.566543614,10.9980735168,0.0346330217863,10.963440495
 03/08  16:00:00,1569.66473567,29.2164621957,500.320321959,0.0,448.566543614,448.566543614,10.9612092547,0.0,10.9612092547
 03/08  17:00:00,1616.56269971,30.0307699443,497.510328462,0.0,448.566543614,448.566543614,15.3929167961,0.0,15.3929167961
 03/08  18:00:00,1513.06165,28.3208816975,508.582457195,0.0,348.885089477,398.725816546,11.2685404207,0.331274835946,10.9372655847
 03/08  19:00:00,1354.20741275,28.3120589059,514.916202295,0.0,249.203635341,299.044362409,22.3567215871,15.7965693707,6.56015221645
 03/08  20:00:00,1352.57262341,28.3120589059,520.635216718,0.0,249.203635341,299.044362409,28.263589897,23.8922248473,4.37136504969
 03/08  21:00:00,1205.04198688,28.3120589059,522.607436889,0.0,149.522181205,249.203635341,55.7283915723,49.1768206106,6.55157096161
 03/08  22:00:00,1183.567518,28.3120589059,525.57391387,0.0,149.522181205,249.203635341,63.7375478834,59.3756779873,4.36186989606
 03/08  23:00:00,349.35663372,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/08  24:00:00,299.991874621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898744903,0.0,2.18898744903
 03/09  01:00:00,287.769674691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907182428,0.0,2.18907182428
 03/09  02:00:00,287.769674831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889416459,0.0,2.18889416459
 03/09  03:00:00,287.769674769,0.0,0.0,0.0,24.9203635341,199.362908273,2.188979177,0.0,2.188979177
 03/09  04:00:00,287.769674772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906388108,0.0,2.18906388108
 03/09  05:00:00,299.991872623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900764385,0.0,2.18900764385
 03/09  06:00:00,349.357954174,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120848095,0.0,2.19120848095
 03/09  07:00:00,1030.16528043,30.4358809085,512.20364062,0.0,49.8407270682,199.362908273,75.0056803005,72.8151943934,2.19048590709
 03/09  08:00:00,1130.94430102,28.3120589059,525.146477365,0.0,149.522181205,199.362908273,84.2507711654,77.6945232224,6.55624794306
