Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/09  09:00:00,1675.1666486,28.3120589059,521.154751869,0.0,448.566543614,448.566543614,34.6230587736,21.4645230444,13.1585357293
 03/09  10:00:00,1630.13550956,28.3120589059,512.801079495,0.0,448.566543614,448.566543614,17.8866474462,4.71846668347,13.1681807628
 03/09  11:00:00,1572.53394409,28.3120589059,504.091113412,0.0,448.566543614,448.566543614,13.4275506268,0.254609948131,13.1729406787
 03/09  12:00:00,1565.50449669,28.5705659884,496.79974906,0.0,448.566543614,448.566543614,15.4902090495,0.0848701513232,15.4053388981
 03/09  13:00:00,1516.24470206,28.3120589059,497.634714313,0.0,448.566543614,398.725816546,20.0498861596,0.181313788383,19.8685723712
 03/09  14:00:00,1564.86297485,29.1433394051,495.582432689,0.0,448.566543614,448.566543614,19.8490699497,0.0,19.8490699497
 03/09  15:00:00,1561.09385511,29.6498090391,491.315664808,0.0,448.566543614,448.566543614,10.9647285687,0.0,10.9647285687
 03/09  16:00:00,1558.548654,30.3116765251,488.109034245,0.0,448.566543614,448.566543614,10.9591825003,0.0,10.9591825003
 03/09  17:00:00,1608.40670354,30.4736240938,488.911501173,0.0,448.566543614,448.566543614,15.3904662688,0.0,15.3904662688
 03/09  18:00:00,1504.97718302,28.3709354041,500.448163256,0.0,348.885089477,398.725816546,8.78685885431,0.0347197059287,8.75213914838
 03/09  19:00:00,1343.83165013,28.3120589059,504.543730338,0.0,249.203635341,299.044362409,20.0686897182,11.3294028958,8.7392868224
 03/09  20:00:00,1345.07417502,28.3120589059,513.135916236,0.0,249.203635341,299.044362409,29.5037917382,25.1318727158,4.37191902242
 03/09  21:00:00,1202.87274105,28.3120589059,520.437190742,0.0,149.522181205,249.203635341,57.232746998,50.6817424483,6.55100454969
 03/09  22:00:00,1182.43357345,28.3120589059,524.438411032,0.0,149.522181205,249.203635341,63.8609387964,61.6699778107,2.19096098562
 03/09  23:00:00,349.35663148,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910841281,0.0,2.18910841281
 03/09  24:00:00,299.9918724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906071622,0.0,2.18906071622
 03/10  01:00:00,287.769672469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913971065,0.0,2.18913971065
 03/10  02:00:00,287.769672389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895851654,0.0,2.18895851654
 03/10  03:00:00,287.769672341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903915416,0.0,2.18903915416
 03/10  04:00:00,287.769672325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911952762,0.0,2.18911952762
 03/10  05:00:00,299.991869925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893804539,0.0,2.18893804539
 03/10  06:00:00,349.357950803,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112439852,0.0,2.19112439852
 03/10  07:00:00,1029.46702139,30.9021654378,511.043019538,0.0,49.8407270682,199.362908273,69.7913437217,67.6013537237,2.18998999801
 03/10  08:00:00,1130.46022299,28.3120589059,524.664786295,0.0,149.522181205,199.362908273,81.16087171,74.6061831877,6.55468852233
 03/10  09:00:00,1674.23742201,28.3120589059,520.227843987,0.0,448.566543614,448.566543614,31.4976398049,18.3419844853,13.1556553197
 03/10  10:00:00,1624.58766843,28.3120589059,507.255004538,0.0,448.566543614,448.566543614,15.4777070291,2.31311123572,13.1645957934
 03/10  11:00:00,1570.95337373,28.6462283785,502.176438209,0.0,448.566543614,448.566543614,13.3643085803,0.193316529162,13.1709920511
 03/10  12:00:00,1562.00275765,31.1820020788,490.686663362,0.0,448.566543614,448.566543614,15.4061166702,0.0,15.4061166702
 03/10  13:00:00,1515.47482915,30.1343555774,495.042698748,0.0,448.566543614,398.725816546,19.8650142481,0.0,19.8650142481
 03/10  14:00:00,1565.00463561,31.3758870356,493.491572804,0.0,448.566543614,448.566543614,17.6421079866,0.0,17.6421079866
 03/10  15:00:00,1558.30142973,33.3068770687,484.866188838,0.0,448.566543614,448.566543614,13.1517346424,0.0,13.1517346424
 03/10  16:00:00,1557.26940835,34.2219151667,482.919567074,0.0,448.566543614,448.566543614,10.9600680829,0.0,10.9600680829
 03/10  17:00:00,1605.63689328,33.7576664463,482.857659495,0.0,448.566543614,448.566543614,15.3911205264,0.0,15.3911205264
 03/10  18:00:00,1505.51688466,29.4693390578,499.889501442,0.0,348.885089477,398.725816546,8.75358129025,0.0,8.75358129025
 03/10  19:00:00,1356.29317973,28.3120589059,517.011360721,0.0,249.203635341,299.044362409,9.5319941174,2.97226694771,6.55972716969
 03/10  20:00:00,1346.41636395,28.3120589059,514.487152457,0.0,249.203635341,299.044362409,19.2885678721,12.7411624473,6.5474054248
 03/10  21:00:00,1188.54120243,28.3120589059,506.114387415,0.0,149.522181205,249.203635341,43.1402030166,38.7666027195,4.37360029713
 03/10  22:00:00,1165.21266222,28.3120589059,507.225918848,0.0,149.522181205,249.203635341,54.5563095823,50.194227054,4.36208252825
 03/10  23:00:00,349.356629199,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896558994,0.0,2.18896558994
 03/10  24:00:00,299.991869984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904582257,0.0,2.18904582257
 03/11  01:00:00,237.928942734,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/11  02:00:00,237.928942732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911901008,0.0,2.18911901008
 03/11  03:00:00,237.928942858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893413336,0.0,2.18893413336
 03/11  04:00:00,237.92894297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901052529,0.0,2.18901052529
 03/11  05:00:00,250.151140908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908667318,0.0,2.18908667318
 03/11  06:00:00,274.596856819,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085514915,0.0,2.19085514915
 03/11  07:00:00,1022.91959767,30.3359047837,505.062127328,0.0,49.8407270682,199.362908273,71.7137267104,67.3528598676,4.36086684279
 03/11  08:00:00,1023.75528799,28.3120589059,517.639480768,0.0,49.8407270682,199.362908273,84.3053974371,82.1125599325,2.19283750457
 03/11  09:00:00,1279.8887543,28.3120589059,524.585219071,0.0,249.203635341,249.203635341,64.3326659875,57.7849519417,6.54771404585
 03/11  10:00:00,1241.39659187,28.3120589059,522.748797389,0.0,249.203635341,249.203635341,75.6903121642,69.1311366024,6.55917556179
 03/11  11:00:00,1191.61128652,28.3120589059,521.857938553,0.0,249.203635341,249.203635341,69.1245850971,62.5692249009,6.55536019617
 03/11  12:00:00,1191.76483095,28.3120589059,522.019875669,0.0,249.203635341,249.203635341,57.3212509003,48.5769033682,8.74434753204
 03/11  13:00:00,1191.87574625,28.3120589059,522.131090821,0.0,249.203635341,249.203635341,56.5569901409,50.0007701677,6.55621997322
 03/11  14:00:00,1191.70884883,28.3120589059,521.953727785,0.0,249.203635341,249.203635341,71.6332355676,65.0778257956,6.55540977198
 03/11  15:00:00,944.184806262,28.3120589059,523.602438389,0.0,74.7610906023,174.442544739,116.722660416,110.175072444,6.54758797212
 03/11  16:00:00,947.878714516,28.3120589059,527.318555827,0.0,74.7610906023,174.442544739,136.888244879,132.519204916,4.36903996216
 03/11  17:00:00,987.020607683,28.3120589059,518.499483532,0.0,74.7610906023,174.442544739,164.412667965,160.042807111,4.36986085403
 03/11  18:00:00,931.976881855,28.3120589059,502.343476608,0.0,24.9203635341,149.522181205,213.941211066,211.750729619,2.19048144666
 03/11  19:00:00,322.29860371,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048836206,0.0,2.19048836206
 03/11  20:00:00,323.485208153,0.0,0.0,0.0,24.9203635341,149.522181205,4.36098990752,0.0,4.36098990752
 03/11  21:00:00,323.485207639,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050297376,0.0,2.19050297376
 03/11  22:00:00,299.041691902,0.0,0.0,0.0,24.9203635341,149.522181205,2.19172420813,0.0,2.19172420813
 03/11  23:00:00,274.595536321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896749464,0.0,2.18896749464
 03/11  24:00:00,250.151140845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904349551,0.0,2.18904349551
 03/12  01:00:00,237.928501338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833274579,0.0,2.18833274579
 03/12  02:00:00,237.928501206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830491443,0.0,2.18830491443
 03/12  03:00:00,237.928500566,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  04:00:00,250.150698778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827688805,0.0,2.18827688805
 03/12  05:00:00,274.596413344,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024191126,0.0,2.19024191126
 03/12  06:00:00,323.483885819,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883860227,0.0,2.1883860227
 03/12  07:00:00,330.840948323,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883576084,0.0,2.1883576084
 03/12  08:00:00,296.666281209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832914211,0.0,2.18832914211
 03/12  09:00:00,259.999687435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  10:00:00,211.11089685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830064381,0.0,2.18830064381
 03/12  11:00:00,211.111775887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961868544,0.0,2.18961868544
 03/12  12:00:00,211.111775867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970041764,0.0,2.18970041764
 03/12  13:00:00,211.113095186,0.0,0.0,0.0,24.9203635341,149.522181205,4.3633820496,0.0,4.3633820496
 03/12  14:00:00,211.11177611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953200702,0.0,2.18953200702
 03/12  15:00:00,211.110896261,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  16:00:00,259.999687789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830227717,0.0,2.18830227717
 03/12  17:00:00,296.666281644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827369285,0.0,2.18827369285
 03/12  18:00:00,296.666281447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835338151,0.0,2.18835338151
 03/12  19:00:00,297.852885163,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  20:00:00,323.483885743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821654062,0.0,2.18821654062
 03/12  21:00:00,299.040808977,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017995486,0.0,2.19017995486
 03/12  22:00:00,274.59509464,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883251191,0.0,2.1883251191
 03/12  23:00:00,250.150699205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829650957,0.0,2.18829650957
 03/12  24:00:00,237.928500883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826791315,0.0,2.18826791315
 03/13  01:00:00,287.769665023,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/13  02:00:00,287.769665107,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889780195,0.0,2.1889780195
 03/13  03:00:00,287.769665291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904572389,0.0,2.18904572389
 03/13  04:00:00,299.991863273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852906554,0.0,2.18852906554
 03/13  05:00:00,349.357939828,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086381963,0.0,2.19086381963
 03/13  06:00:00,1009.50821976,29.1023743318,475.69504218,0.0,49.8407270682,199.362908273,212.330267545,207.969405178,4.36086236692
 03/13  07:00:00,1100.76913608,28.3120589059,462.713094092,0.0,149.522181205,199.362908273,208.42718116,201.87259901,6.55458214995
 03/13  08:00:00,1632.76686361,28.3120589059,479.821523462,0.0,448.566543614,448.566543614,54.6576399698,43.6899108848,10.967729085
 03/13  09:00:00,1625.43089684,28.4242624329,507.967588637,0.0,448.566543614,448.566543614,40.9747347057,27.8065281706,13.1682065351
 03/13  10:00:00,1565.12618835,29.5159872174,495.47047809,0.0,448.566543614,448.566543614,25.8611078547,12.6888665876,13.1722412671
 03/13  11:00:00,1557.48020246,30.4248251575,486.91962291,0.0,448.566543614,448.566543614,17.7773561433,2.37414343597,15.4032127073
 03/13  12:00:00,1508.54346879,30.2223704463,488.022542212,0.0,448.566543614,398.725816546,21.0560901101,1.19231796416,19.863772146
 03/13  13:00:00,1551.98435875,32.053214197,479.793982138,0.0,448.566543614,448.566543614,17.7216094372,0.0812948768913,17.6403145603
 03/13  14:00:00,1549.29974822,33.0389877266,476.13244561,0.0,448.566543614,448.566543614,13.1523280299,0.0,13.1523280299
 03/13  15:00:00,1550.78461901,33.541489631,477.115248472,0.0,448.566543614,448.566543614,10.958646042,0.0,10.958646042
 03/13  16:00:00,1599.46619337,34.4701999993,475.974488924,0.0,448.566543614,448.566543614,15.3881790987,0.0,15.3881790987
 03/13  17:00:00,1491.31995484,32.1073781233,483.054569555,0.0,348.885089477,398.725816546,8.7522442184,0.0,8.7522442184
 03/13  18:00:00,1301.84923608,29.7493995924,495.306932013,0.0,249.203635341,299.044362409,6.5588646222,0.0,6.5588646222
 03/13  19:00:00,1313.47934221,28.3321049664,507.170363076,0.0,249.203635341,299.044362409,6.5473934504,0.0,6.5473934504
 03/13  20:00:00,1195.92719985,28.3120589059,513.528414036,0.0,149.522181205,249.203635341,4.58770246869,0.213631978161,4.37407049053
 03/13  21:00:00,1175.47664118,28.3120589059,517.523438061,0.0,149.522181205,249.203635341,8.38586217144,4.02407803508,4.36178413637
 03/13  22:00:00,349.356622067,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907461211,0.0,2.18907461211
 03/13  23:00:00,299.991862805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888185436,0.0,2.18888185436
 03/13  24:00:00,287.769664996,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/14  01:00:00,287.769662634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894523167,0.0,2.18894523167
 03/14  02:00:00,287.769662808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900867531,0.0,2.18900867531
 03/14  03:00:00,287.769662972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907182715,0.0,2.18907182715
 03/14  04:00:00,299.991860826,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888755495,0.0,2.1888755495
 03/14  05:00:00,349.357935403,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101122426,0.0,2.19101122426
 03/14  06:00:00,1039.4940236,31.0795562283,503.833585367,0.0,49.8407270682,199.362908273,33.1451408229,28.7845747239,4.36056609896
 03/14  07:00:00,1149.70073567,28.3120589059,509.755500279,0.0,149.522181205,199.362908273,47.0825380369,40.5288201433,6.55371789362
 03/14  08:00:00,1664.28477201,28.3120589059,510.288251065,0.0,448.566543614,448.566543614,11.4329148436,0.465554097323,10.9673607463
 03/14  09:00:00,1623.95247158,28.5023408021,506.431280306,0.0,448.566543614,448.566543614,13.1782933785,0.00968346816831,13.1686099104
 03/14  10:00:00,1563.92647835,29.4549648528,494.341020709,0.0,448.566543614,448.566543614,13.1697659841,0.0,13.1697659841
 03/14  11:00:00,1560.29833659,30.0480975796,490.116231819,0.0,448.566543614,448.566543614,15.4022136952,0.0,15.4022136952
 03/14  12:00:00,1527.37620517,28.5679465545,508.510591074,0.0,448.566543614,398.725816546,19.8618643413,0.0,19.8618643413
 03/14  13:00:00,1554.57484582,30.4561791989,484.189859642,0.0,448.566543614,448.566543614,17.6409090015,0.0,17.6409090015
 03/14  14:00:00,1473.60990296,30.6561509232,404.478285341,0.0,448.566543614,448.566543614,13.253657549,0.104581516633,13.1490760324
 03/14  15:00:00,1446.06936291,30.8468692002,377.419141005,0.0,448.566543614,448.566543614,11.35009363,0.39121329859,10.9588803315
 03/14  16:00:00,1483.63374333,31.0472171109,367.056041304,0.0,448.566543614,448.566543614,14.3497749539,1.15778254745,13.1919924065
 03/14  17:00:00,1356.30695126,28.6829034473,356.853206439,0.0,348.885089477,398.725816546,24.3922659688,13.4576024152,10.9346635536
 03/14  18:00:00,1153.67784666,28.3120589059,354.377138722,0.0,249.203635341,299.044362409,53.6816047487,47.1225729267,6.55903182201
 03/14  19:00:00,1153.28872439,28.3120589059,351.632595387,0.0,249.203635341,299.044362409,71.4122826289,67.0413208032,4.37096182574
 03/14  20:00:00,1020.10469644,28.3120589059,340.468364558,0.0,149.522181205,249.203635341,112.621295695,106.070605543,6.55069015167
 03/14  21:00:00,983.128091515,28.3120589059,325.3517455,0.0,149.522181205,249.203635341,143.381823048,141.190662053,2.19116099574
 03/14  22:00:00,349.356619756,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907882158,0.0,2.18907882158
 03/14  23:00:00,299.991860688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889847101,0.0,2.1889847101
 03/14  24:00:00,287.769663013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904745032,0.0,2.18904745032
 03/15  01:00:00,287.76966058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884568717,0.0,2.18884568717
 03/15  02:00:00,287.769660489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890472202,0.0,2.18890472202
 03/15  03:00:00,287.769660392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896347178,0.0,2.18896347178
 03/15  04:00:00,299.991858078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902199706,0.0,2.18902199706
 03/15  05:00:00,349.357931648,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076296645,0.0,2.19076296645
 03/15  06:00:00,837.897957296,30.0053386604,304.762217688,0.0,49.8407270682,199.362908273,348.395192121,346.20499271,2.19019941157
 03/15  07:00:00,898.505273869,28.3120589059,269.761633637,0.0,149.522181205,199.362908273,337.491860727,330.937572455,6.55428827198
 03/15  08:00:00,1411.65001326,28.3120589059,269.169454465,0.0,448.566543614,448.566543614,195.444502437,182.291216607,13.1532858305
 03/15  09:00:00,1400.53677047,28.3120589059,294.186439227,0.0,448.566543614,448.566543614,145.320568091,134.349439147,10.9711289434
 03/15  10:00:00,1370.61011088,28.3120589059,305.55637521,0.0,448.566543614,448.566543614,111.270193119,95.9094616477,15.3607314709
 03/15  11:00:00,1391.63719604,28.3120589059,323.135995478,0.0,448.566543614,448.566543614,90.8371954478,75.4368088952,15.4003865526
 03/15  12:00:00,1356.2405726,28.3120589059,337.574528285,0.0,448.566543614,398.725816546,94.7486364268,77.0943338098,17.654302617
 03/15  13:00:00,1419.17147476,28.3120589059,350.938836247,0.0,448.566543614,448.566543614,69.9300889044,50.0869393747,19.8431495297
 03/15  14:00:00,1435.29472054,28.3720942065,369.173184849,0.0,448.566543614,448.566543614,48.6067837722,37.6453782968,10.9614054754
 03/15  15:00:00,1447.67520366,28.681128183,383.486369154,0.0,448.566543614,448.566543614,42.6491458631,31.6907735614,10.9583723017
 03/15  16:00:00,1506.1256558,28.9440385163,393.887195487,0.0,448.566543614,448.566543614,47.918247862,32.5311126418,15.3871352203
 03/15  17:00:00,1404.86535275,28.3120589059,403.912822904,0.0,348.885089477,398.725816546,61.0439740817,52.2922809236,8.75169315818
 03/15  18:00:00,1217.99483144,28.3120589059,415.545887279,0.0,249.203635341,299.044362409,91.710286075,85.1519590069,6.55832706808
 03/15  19:00:00,1219.16740458,28.3120589059,416.536159069,0.0,249.203635341,299.044362409,111.755277616,105.208533966,6.54674364951
 03/15  20:00:00,1088.52827949,28.3120589059,410.374410504,0.0,149.522181205,249.203635341,167.362001901,162.988513429,4.37348847179
 03/15  21:00:00,1067.92614614,28.3120589059,414.792459355,0.0,149.522181205,249.203635341,184.449815478,180.087776816,4.36203866224
 03/15  22:00:00,349.356617317,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889396699,0.0,2.1889396699
 03/15  23:00:00,299.99185806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899793144,0.0,2.18899793144
 03/15  24:00:00,287.769660146,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/16  01:00:00,287.769657575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905193556,0.0,2.18905193556
 03/16  02:00:00,287.769657785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884812024,0.0,2.18884812024
 03/16  03:00:00,287.769657871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890241814,0.0,2.18890241814
 03/16  04:00:00,299.991855744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895647262,0.0,2.18895647262
 03/16  05:00:00,349.357927603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107080455,0.0,2.19107080455
 03/16  06:00:00,992.392567641,29.3436729977,458.637830489,0.0,49.8407270682,199.362908273,214.500209081,210.13961303,4.36059605172
 03/16  07:00:00,1108.6926416,28.3120589059,471.364951664,0.0,149.522181205,199.362908273,220.081133965,213.527473097,6.55366086806
 03/16  08:00:00,1624.36401709,28.3120589059,472.735379541,0.0,448.566543614,448.566543614,100.589548348,89.6228582835,10.9666900649
 03/16  09:00:00,1587.46649741,28.3120589059,471.084895304,0.0,448.566543614,448.566543614,86.2176692403,73.0528845821,13.1647846582
 03/16  10:00:00,1530.89879377,28.3120589059,463.031722725,0.0,448.566543614,448.566543614,75.6202424812,62.4520092696,13.1682332116
 03/16  11:00:00,1535.13687278,28.3120589059,466.73598389,0.0,448.566543614,448.566543614,86.5371118638,71.1352313806,15.4018804832
 03/16  12:00:00,1503.33780665,28.3120589059,484.672833163,0.0,448.566543614,398.725816546,95.8117679774,75.9521255528,19.8596424245
 03/16  13:00:00,1570.21596273,28.3120589059,501.738806336,0.0,448.566543614,448.566543614,56.2101873377,38.5737146677,17.63647267
 03/16  14:00:00,1572.82053381,28.3120589059,504.338711959,0.0,448.566543614,448.566543614,67.9866174129,57.0254885541,10.9611288588
 03/16  15:00:00,1574.07338458,28.3120589059,505.590515197,0.0,448.566543614,448.566543614,70.0554863776,59.0982554705,10.9572309071
 03/16  16:00:00,1623.13464156,28.3120589059,505.757634705,0.0,448.566543614,448.566543614,75.2454231908,59.8600233361,15.3853998547
 03/16  17:00:00,1510.20135889,28.3120589059,505.675144684,0.0,348.885089477,398.725816546,86.0637079932,77.3130418023,8.75066619092
 03/16  18:00:00,1309.83381165,28.3120589059,504.647561977,0.0,249.203635341,299.044362409,120.678092794,111.939574519,8.73851827421
 03/16  19:00:00,1309.39502648,28.3120589059,503.158161755,0.0,249.203635341,299.044362409,134.063839102,129.692841479,4.37099762274
 03/16  20:00:00,1183.69396381,28.3120589059,501.901549225,0.0,149.522181205,249.203635341,185.520330936,178.969414091,6.55091684595
 03/16  21:00:00,1171.66735087,28.3120589059,514.003607145,0.0,149.522181205,249.203635341,173.542451569,171.351604348,2.19084722122
 03/16  22:00:00,349.356614944,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899412857,0.0,2.18899412857
 03/16  23:00:00,299.991855817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904768336,0.0,2.18904768336
 03/16  24:00:00,287.769657894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884329995,0.0,2.18884329995
 03/17  01:00:00,287.769655003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889002653,0.0,2.18889002653
 03/17  02:00:00,287.769654946,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/17  03:00:00,287.769655043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893958159,0.0,2.18893958159
 03/17  04:00:00,299.991853036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898890134,0.0,2.18898890134
 03/17  05:00:00,349.357923908,0.0,0.0,0.0,49.8407270682,199.362908273,4.36172605536,0.0,4.36172605536
 03/17  06:00:00,1049.56004271,29.1228004779,515.772070932,0.0,49.8407270682,199.362908273,146.99289162,144.802782748,2.19010887225
 03/17  07:00:00,1166.7434988,28.3120589059,526.842186832,0.0,149.522181205,199.362908273,161.33430731,154.779925393,6.55438191778
 03/17  08:00:00,1671.03576527,28.3120589059,517.619168644,0.0,448.566543614,448.566543614,75.0515838607,64.0860906296,10.9654932311
 03/17  09:00:00,1613.11055793,28.3120589059,495.756957774,0.0,448.566543614,448.566543614,70.2068964968,57.0411887743,13.1657077225
 03/17  10:00:00,1552.32136669,28.3120589059,483.828480244,0.0,448.566543614,448.566543614,82.6117435789,69.4427777585,13.1689658204
 03/17  11:00:00,1558.60843383,28.3120589059,490.116509857,0.0,448.566543614,448.566543614,78.7152578249,63.3150525089,15.4002053159
 03/17  12:00:00,1513.38592604,28.3120589059,494.744122279,0.0,448.566543614,398.725816546,64.216338964,44.3553064216,19.8610325424
 03/17  13:00:00,1570.94873345,28.3120589059,502.491316758,0.0,448.566543614,448.566543614,29.1767211851,11.5405375016,17.6361836836
 03/17  14:00:00,1582.77463357,28.3120589059,514.332762049,0.0,448.566543614,448.566543614,13.1110466932,2.15085056,10.9601961332
 03/17  15:00:00,1580.56394419,28.3120589059,512.123640713,0.0,448.566543614,448.566543614,11.5537436556,0.596767120792,10.9569765348
 03/17  16:00:00,1625.69891944,28.3120589059,508.365452998,0.0,448.566543614,448.566543614,15.384660367,0.0,15.384660367
 03/17  17:00:00,1512.7425852,28.3120589059,508.272219289,0.0,348.885089477,398.725816546,9.22954961204,0.479268975872,8.75028063617
 03/17  18:00:00,1319.77249178,28.3120589059,514.655148114,0.0,249.203635341,299.044362409,25.8745284888,17.1364425332,8.73808595567
 03/17  19:00:00,1326.98445996,28.3120589059,520.669571123,0.0,249.203635341,299.044362409,40.2236713231,35.8528932954,4.3707780277
 03/17  20:00:00,1207.14229636,28.3120589059,524.687092916,0.0,149.522181205,249.203635341,84.6757421907,78.1252067761,6.55053541459
 03/17  21:00:00,1185.36364679,28.3120589059,527.372480695,0.0,149.522181205,249.203635341,91.328825549,89.1380958357,2.19072971334
 03/17  22:00:00,349.356612308,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888779348,0.0,2.1888779348
 03/17  23:00:00,299.991853078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892697204,0.0,2.18892697204
 03/17  24:00:00,287.769655116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897592845,0.0,2.18897592845
 03/18  01:00:00,237.928925247,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/18  02:00:00,237.92892527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901703065,0.0,2.18901703065
 03/18  03:00:00,237.928925527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906160695,0.0,2.18906160695
 03/18  04:00:00,250.151123413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884951307,0.0,2.18884951307
 03/18  05:00:00,274.596828864,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908082186,0.0,2.1908082186
 03/18  06:00:00,1049.67033301,28.9496092986,516.090400356,0.0,49.8407270682,199.362908273,101.487732733,97.127038291,4.36069444203
 03/18  07:00:00,1058.23551874,28.3120589059,526.549604595,0.0,49.8407270682,199.362908273,128.765714244,126.57306008,2.19265416395
 03/18  08:00:00,1282.351363,28.3120589059,527.458912166,0.0,249.203635341,249.203635341,90.6583544114,84.111576698,6.5467777134
 03/18  09:00:00,1245.04450808,28.3120589059,526.391227365,0.0,249.203635341,249.203635341,83.5022966732,76.9436148494,6.55868182379
 03/18  10:00:00,1182.66584111,28.3120589059,512.910413421,0.0,249.203635341,249.203635341,72.2038835527,65.6502275221,6.55365603057
 03/18  11:00:00,1174.45905289,28.3120589059,504.710092416,0.0,249.203635341,249.203635341,63.0583759502,54.3148619401,8.74351401006
 03/18  12:00:00,1175.73360628,28.3120589059,505.990690185,0.0,249.203635341,249.203635341,54.3409438344,47.7843723738,6.55657146059
 03/18  13:00:00,1175.54701578,28.3120589059,505.809224967,0.0,249.203635341,249.203635341,47.865287062,41.3103972682,6.55488979375
 03/18  14:00:00,927.215262855,28.3120589059,506.663707222,0.0,74.7610906023,174.442544739,72.1832527146,67.8121465965,4.37110611811
 03/18  15:00:00,930.082269602,28.3120589059,509.528468166,0.0,74.7610906023,174.442544739,76.5141139848,72.1460268872,4.3680870976
 03/18  16:00:00,991.553038493,28.3120589059,522.279942728,0.0,74.7610906023,174.442544739,84.769377909,78.2248692151,6.5445086939
 03/18  17:00:00,947.069954733,28.3120589059,517.912411557,0.0,24.9203635341,149.522181205,175.129391868,172.939261777,2.19013009147
 03/18  18:00:00,296.667578848,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010386487,0.0,2.19010386487
 03/18  19:00:00,297.85418317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007769582,0.0,2.19007769582
 03/18  20:00:00,323.485183275,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039742082,0.0,2.19039742082
 03/18  21:00:00,299.041661745,0.0,0.0,0.0,24.9203635341,149.522181205,4.36274969633,0.0,4.36274969633
 03/18  22:00:00,274.595518863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904775899,0.0,2.18904775899
 03/18  23:00:00,250.151123016,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888353164,0.0,2.1888353164
 03/18  24:00:00,237.92892519,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  01:00:00,237.928486753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819798645,0.0,2.18819798645
 03/19  02:00:00,237.92848715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835246584,0.0,2.18835246584
 03/19  03:00:00,237.928486699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829503323,0.0,2.18829503323
 03/19  04:00:00,250.150684069,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  05:00:00,274.596388718,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040105705,0.0,2.19040105705
 03/19  06:00:00,323.483871225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833955648,0.0,2.18833955648
 03/19  07:00:00,322.297267387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828173531,0.0,2.18828173531
 03/19  08:00:00,296.666267246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833010336,0.0,2.18833010336
 03/19  09:00:00,259.999673099,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  10:00:00,211.1108825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816581474,0.0,2.18816581474
 03/19  11:00:00,211.111754525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963791709,0.0,2.18963791709
 03/19  12:00:00,211.11175455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968629819,0.0,2.18968629819
 03/19  13:00:00,211.113063123,0.0,0.0,0.0,24.9203635341,149.522181205,4.36317479609,0.0,4.36317479609
 03/19  14:00:00,211.111754685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972534181,0.0,2.18972534181
 03/19  15:00:00,211.110881911,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  16:00:00,501.758790784,8.06371084249,163.986659835,0.0,24.9203635341,149.522181205,2.18829544682,0.0,2.18829544682
 03/19  17:00:00,669.718497293,16.7395304466,277.250124164,0.0,24.9203635341,149.522181205,2.18834345078,0.0,2.18834345078
 03/19  18:00:00,579.025041276,12.1091187651,204.838839153,0.0,24.9203635341,149.522181205,2.18828510625,0.0,2.18828510625
 03/19  19:00:00,297.852870911,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  20:00:00,323.483871638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822644419,0.0,2.18822644419
 03/19  21:00:00,299.040783807,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025189714,0.0,2.19025189714
 03/19  22:00:00,274.595080558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827011226,0.0,2.18827011226
 03/19  23:00:00,250.150684778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821201871,0.0,2.18821201871
 03/19  24:00:00,237.928486272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/20  01:00:00,287.76964707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882558594,0.0,2.18882558594
 03/20  02:00:00,287.769647207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886090676,0.0,2.18886090676
 03/20  03:00:00,287.769647289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889596638,0.0,2.18889596638
 03/20  04:00:00,299.99184511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893082809,0.0,2.18893082809
 03/20  05:00:00,349.357910244,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074449423,0.0,2.19074449423
 03/20  06:00:00,868.264622917,28.3524124665,340.000539094,0.0,49.8407270682,199.362908273,411.878602415,409.688219428,2.19038298675
 03/20  07:00:00,844.436864368,28.3120589059,222.571840235,0.0,149.522181205,199.362908273,366.754870215,360.200022751,6.55484746374
 03/20  08:00:00,1409.55907188,28.3120589059,262.71820529,0.0,448.566543614,448.566543614,130.605382016,117.450752515,13.1546295006
 03/20  09:00:00,1462.83147577,28.3294426513,352.159960834,0.0,448.566543614,448.566543614,71.8168662351,58.6564160385,13.1604501967
 03/20  10:00:00,1439.69704202,28.5634205758,378.169446904,0.0,448.566543614,448.566543614,44.9361272369,33.9566583784,10.9794688586
 03/20  11:00:00,1446.15368178,28.6092389109,384.174111217,0.0,448.566543614,448.566543614,42.1725862522,24.5756502114,17.5969360408
 03/20  12:00:00,1407.38148795,29.3779331678,393.560440358,0.0,448.566543614,398.725816546,41.4807474927,23.8282451776,17.6525023151
 03/20  13:00:00,1479.85359755,30.5759629881,413.895530249,0.0,448.566543614,448.566543614,26.2232400866,8.59031940531,17.6329206813
 03/20  14:00:00,1499.25782302,31.1814492448,430.729768187,0.0,448.566543614,448.566543614,13.4493213946,0.302310731417,13.1470106632
 03/20  15:00:00,1507.4013663,31.3521659378,437.999111131,0.0,448.566543614,448.566543614,10.9563351294,0.0,10.9563351294
 03/20  16:00:00,1562.51787267,31.9642368525,443.649474491,0.0,448.566543614,448.566543614,13.1869901261,0.0,13.1869901261
 03/20  17:00:00,1457.10887334,31.0586846872,451.839390691,0.0,348.885089477,398.725816546,8.75034775265,0.0,8.75034775265
 03/20  18:00:00,1262.65373044,28.7654279738,458.048395719,0.0,249.203635341,299.044362409,8.73851992524,0.0,8.73851992524
 03/20  19:00:00,1239.73173075,28.3120589059,435.708481443,0.0,249.203635341,299.044362409,5.1571596642,0.786430707034,4.37072895717
 03/20  20:00:00,1096.98978047,28.3120589059,417.900782521,0.0,149.522181205,249.203635341,35.2183371473,28.668042475,6.55029467226
 03/20  21:00:00,1070.02435703,28.3120589059,416.147548906,0.0,149.522181205,249.203635341,62.2529976764,60.0624986119,2.1904990645
 03/20  22:00:00,349.356604254,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882666805,0.0,2.18882666805
 03/20  23:00:00,299.991844993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886126782,0.0,2.18886126782
 03/20  24:00:00,287.76964697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889581387,0.0,2.18889581387
 03/21  01:00:00,287.769644048,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  02:00:00,287.769644151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892218226,0.0,2.18892218226
 03/21  03:00:00,287.769644379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895222089,0.0,2.18895222089
 03/21  04:00:00,299.991842338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898206602,0.0,2.18898206602
 03/21  05:00:00,349.35790626,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104004106,0.0,2.19104004106
 03/21  06:00:00,937.83133205,29.321151129,404.786357194,0.0,49.8407270682,199.362908273,208.345710645,203.985226317,4.3604843279
 03/21  07:00:00,996.297715361,28.3120589059,372.597796633,0.0,149.522181205,199.362908273,211.675997949,205.123050799,6.5529471495
 03/21  08:00:00,1518.53522552,28.3206374191,370.482022336,0.0,448.566543614,448.566543614,56.5983582001,45.6334567735,10.9649014265
 03/21  09:00:00,1534.16794351,29.2276844109,417.771289859,0.0,448.566543614,448.566543614,33.3860564741,20.2254409176,13.1606155565
 03/21  10:00:00,1514.34320965,29.8556023722,444.584419146,0.0,448.566543614,448.566543614,21.675709288,8.5126516689,13.1630576191
 03/21  11:00:00,1546.31414595,30.7612821804,475.418024276,0.0,448.566543614,448.566543614,16.7759350924,1.37770316599,15.3982319264
 03/21  12:00:00,1523.67028371,30.9314470943,502.44070593,0.0,448.566543614,398.725816546,18.5780972894,0.92921184667,17.6488854427
 03/21  13:00:00,1571.0396228,32.1445064843,498.758241382,0.0,448.566543614,448.566543614,17.6329107273,0.0,17.6329107273
 03/21  14:00:00,1565.49243834,33.163871869,492.200390273,0.0,448.566543614,448.566543614,13.1470251917,0.0,13.1470251917
 03/21  15:00:00,1561.75829896,34.0054904803,487.625067719,0.0,448.566543614,448.566543614,10.9562060221,0.0,10.9562060221
 03/21  16:00:00,1607.33235426,35.4774604862,482.8335796,0.0,448.566543614,448.566543614,13.1865048206,0.0,13.1865048206
 03/21  17:00:00,1507.84153036,32.0910315356,499.592596192,0.0,348.885089477,398.725816546,8.75006785534,0.0,8.75006785534
 03/21  18:00:00,1310.7446856,29.5826298506,504.369237907,0.0,249.203635341,299.044362409,8.73768658605,0.0,8.73768658605
 03/21  19:00:00,1299.62960899,28.3120949408,493.340701942,0.0,249.203635341,299.044362409,4.37056038559,0.0,4.37056038559
 03/21  20:00:00,1178.54346605,28.3120589059,496.144895144,0.0,149.522181205,249.203635341,6.56702433816,0.0170378467776,6.54998649138
 03/21  21:00:00,1147.96835826,28.3120589059,490.153484486,0.0,149.522181205,249.203635341,5.17327586903,2.98230583272,2.19097003631
 03/21  22:00:00,349.356601469,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898925962,0.0,2.18898925962
 03/21  23:00:00,299.991842231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901867244,0.0,2.18901867244
 03/21  24:00:00,287.769644141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879370445,0.0,2.18879370445
 03/22  01:00:00,287.769641236,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/22  02:00:00,287.769641439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881514045,0.0,2.18881514045
 03/22  03:00:00,287.769641608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884030218,0.0,2.18884030218
 03/22  04:00:00,299.991839503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886527016,0.0,2.18886527016
 03/22  05:00:00,349.357901395,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091131888,0.0,2.19091131888
 03/22  06:00:00,1017.68125597,31.1147248814,481.960688576,0.0,49.8407270682,199.362908273,64.7225284587,62.5322246812,2.19030377753
 03/22  07:00:00,1088.48110326,28.3120589059,458.881993525,0.0,149.522181205,199.362908273,80.1862618495,73.6311489034,6.55511294606
 03/22  08:00:00,1621.66243465,28.3120589059,468.293691241,0.0,448.566543614,448.566543614,18.9670410485,5.81504372592,13.1519973226
 03/22  09:00:00,1623.27769983,28.8919643894,505.366649464,0.0,448.566543614,448.566543614,13.6956259095,0.536688222577,13.1589376869
 03/22  10:00:00,1561.92021754,31.2407317916,490.549153041,0.0,448.566543614,448.566543614,10.9781654162,0.0,10.9781654162
 03/22  11:00:00,1558.217149,33.2088314312,484.874520829,0.0,448.566543614,448.566543614,17.5189416484,0.0,17.5189416484
 03/22  12:00:00,1512.23256639,31.0281150918,490.907033397,0.0,448.566543614,398.725816546,17.7238092921,0.0,17.7238092921
 03/22  13:00:00,1557.05346182,34.1682969772,482.748320807,0.0,448.566543614,448.566543614,17.6338569916,0.0,17.6338569916
 03/22  14:00:00,1555.38944225,35.0488149415,480.212467309,0.0,448.566543614,448.566543614,10.9589140626,0.0,10.9589140626
 03/22  15:00:00,1552.20412075,35.8376589227,476.238739117,0.0,448.566543614,448.566543614,10.9550693958,0.0,10.9550693958
 03/22  16:00:00,1597.53396967,37.4881004387,471.024581223,0.0,448.566543614,448.566543614,15.3820089369,0.0,15.3820089369
 03/22  17:00:00,1494.78906798,33.1886445062,485.442537924,0.0,348.885089477,398.725816546,8.75017106359,0.0,8.75017106359
 03/22  18:00:00,1309.96037865,28.8300971411,504.33747594,0.0,249.203635341,299.044362409,6.55702754821,0.0,6.55702754821
 03/22  19:00:00,1315.43227432,28.337675521,509.117795424,0.0,249.203635341,299.044362409,6.54607050589,0.0,6.54607050589
 03/22  20:00:00,1195.78177649,28.3120589059,513.383226946,0.0,149.522181205,249.203635341,4.37391265968,0.0,4.37391265968
 03/22  21:00:00,1176.30835272,28.3120589059,518.358107868,0.0,149.522181205,249.203635341,4.36176953202,0.0,4.36176953202
 03/22  22:00:00,349.356598162,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/22  23:00:00,299.991839137,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889222081,0.0,2.1889222081
 03/22  24:00:00,287.769641574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894667503,0.0,2.18894667503
 03/23  01:00:00,287.769638824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896525596,0.0,2.18896525596
 03/23  02:00:00,287.769638901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898526042,0.0,2.18898526042
 03/23  03:00:00,287.76963888,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890050506,0.0,2.1890050506
 03/23  04:00:00,299.991836502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877175155,0.0,2.18877175155
 03/23  05:00:00,349.357896733,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068316476,0.0,2.19068316476
 03/23  06:00:00,1026.17908953,31.6719606749,489.918720528,0.0,49.8407270682,199.362908273,41.0124806607,38.822386328,2.19009433269
 03/23  07:00:00,1099.77282171,28.3120589059,468.955351393,0.0,149.522181205,199.362908273,60.8692026256,54.3160658178,6.55313680775
 03/23  08:00:00,1628.98026192,28.5657863671,475.035468001,0.0,448.566543614,448.566543614,17.0133376644,6.05256330876,10.9607743556
 03/23  09:00:00,1608.88440289,29.5380374462,490.326564698,0.0,448.566543614,448.566543614,14.7254264957,1.56026914007,13.1651573556
 03/23  10:00:00,1577.51166845,30.080162865,507.300663626,0.0,448.566543614,448.566543614,13.9039428728,0.736833111692,13.1671097611
 03/23  11:00:00,1574.82094259,30.4995887245,504.187399454,0.0,448.566543614,448.566543614,15.633730777,0.237937227141,15.3957935499
 03/23  12:00:00,1530.12198742,28.9109709725,510.913302179,0.0,448.566543614,398.725816546,20.2960362251,0.443256076152,19.852780149
 03/23  13:00:00,1562.47633093,33.9050459115,488.43447127,0.0,448.566543614,448.566543614,17.6309250833,0.0,17.6309250833
 03/23  14:00:00,1554.95999201,33.7108194237,481.121037337,0.0,448.566543614,448.566543614,10.9587013888,0.0,10.9587013888
 03/23  15:00:00,1559.26983552,33.1704914543,485.971637605,0.0,448.566543614,448.566543614,10.9569104946,0.0,10.9569104946
 03/23  16:00:00,1603.12366365,35.2381674644,478.864228687,0.0,448.566543614,448.566543614,13.1896001872,0.0,13.1896001872
 03/23  17:00:00,1502.25464355,30.7824356501,495.314338891,0.0,348.885089477,398.725816546,8.75142245678,0.0,8.75142245678
 03/23  18:00:00,1315.69056058,28.5620007463,510.335766232,0.0,249.203635341,299.044362409,8.73690351452,0.0,8.73690351452
 03/23  19:00:00,1323.71855078,28.3120589059,517.428086386,0.0,249.203635341,299.044362409,6.57303454793,2.20216150061,4.37087304733
 03/23  20:00:00,1201.84840191,28.3120589059,519.437240955,0.0,149.522181205,249.203635341,23.7925534083,17.2422039285,6.55034947973
 03/23  21:00:00,1178.04033407,28.3120589059,520.06982863,0.0,149.522181205,249.203635341,29.8829648961,27.6922446563,2.19072023988
 03/23  22:00:00,349.356595772,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887412142,0.0,2.18887412142
 03/23  23:00:00,299.991836568,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888935568,0.0,2.1888935568
 03/23  24:00:00,287.769638566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891296921,0.0,2.18891296921
 03/24  01:00:00,287.76963543,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/24  02:00:00,287.769635504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892390229,0.0,2.18892390229
 03/24  03:00:00,287.769635766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893869778,0.0,2.18893869778
 03/24  04:00:00,299.991833735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895331639,0.0,2.18895331639
 03/24  05:00:00,349.357892421,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097557578,0.0,2.19097557578
 03/24  06:00:00,1044.53912014,31.5831733706,508.362404893,0.0,49.8407270682,199.362908273,50.2682250704,45.9079010526,4.36032401777
 03/24  07:00:00,1153.43765688,28.3120589059,522.02335478,0.0,149.522181205,199.362908273,62.1394412278,57.7636270063,4.37581422152
 03/24  08:00:00,1670.30915132,28.4954628425,516.126806233,0.0,448.566543614,448.566543614,17.1895333869,4.03835312764,13.1511802592
 03/24  09:00:00,1618.97413428,29.5197311998,500.435650961,0.0,448.566543614,448.566543614,11.1066507948,0.138371276666,10.9682795182
 03/24  10:00:00,1561.94046474,30.2433729504,491.566812251,0.0,448.566543614,448.566543614,13.1702519895,0.0,13.1702519895
 03/24  11:00:00,1553.73167257,32.5458183624,481.052108244,0.0,448.566543614,448.566543614,15.3939501664,0.0,15.3939501664
 03/24  12:00:00,1503.82575743,31.8090831568,481.71931778,0.0,448.566543614,398.725816546,19.8518871635,0.0,19.8518871635
 03/24  13:00:00,1550.86396776,35.2344594246,475.492726421,0.0,448.566543614,448.566543614,17.6288532667,0.0,17.6288532667
 03/24  14:00:00,1544.69712963,36.5595313119,468.009481496,0.0,448.566543614,448.566543614,10.9589571107,0.0,10.9589571107
 03/24  15:00:00,1542.75033208,36.5054612183,466.117186959,0.0,448.566543614,448.566543614,10.954775543,0.0,10.954775543
 03/24  16:00:00,1591.24163496,36.9064872438,465.31390197,0.0,448.566543614,448.566543614,15.3826190036,0.0,15.3826190036
 03/24  17:00:00,1486.62302863,31.9724500155,478.492727614,0.0,348.885089477,398.725816546,8.74947312965,0.0,8.74947312965
 03/24  18:00:00,1300.34399689,28.6486690538,494.902548439,0.0,249.203635341,299.044362409,6.5575738582,0.0,6.5575738582
 03/24  19:00:00,1307.75420857,28.3149894867,501.462433463,0.0,249.203635341,299.044362409,4.37068452071,0.0,4.37068452071
 03/24  20:00:00,1186.44995879,28.3120589059,504.051378767,0.0,149.522181205,249.203635341,6.61666683245,0.0671705715041,6.54949626095
 03/24  21:00:00,1164.54756589,28.3120589059,506.593221765,0.0,149.522181205,249.203635341,7.81308244483,5.62211861389,2.19096383094
 03/24  22:00:00,349.356592821,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899271565,0.0,2.18899271565
 03/24  23:00:00,299.991833644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888015012,0.0,2.18888015012
 03/24  24:00:00,287.76963578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889440781,0.0,2.18889440781
 03/25  01:00:00,237.928905524,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889007374,0.0,2.1889007374
 03/25  02:00:00,237.92890535,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/25  03:00:00,237.92890544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891037667,0.0,2.18891037667
 03/25  04:00:00,250.151103516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891983806,0.0,2.18891983806
 03/25  05:00:00,274.596797354,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079946556,0.0,2.19079946556
 03/25  06:00:00,1050.48275282,31.7809862969,514.129002591,0.0,49.8407270682,199.362908273,21.8886958607,17.5281732329,4.36052262783
 03/25  07:00:00,1042.52625727,28.3120589059,510.812994182,0.0,49.8407270682,199.362908273,37.949894051,35.7573993872,2.1924946638
 03/25  08:00:00,1263.45698826,28.3120589059,508.182084005,0.0,249.203635341,249.203635341,24.8920693544,18.3461955986,6.54587375581
 03/25  09:00:00,1224.42714091,28.3120589059,505.823385437,0.0,249.203635341,249.203635341,15.1151274725,8.55699751874,6.55812995377
 03/25  10:00:00,1170.43663466,28.3120589059,500.726877806,0.0,249.203635341,249.203635341,9.16538350719,2.61086779361,6.55451571358
 03/25  11:00:00,1166.79557939,28.3120589059,497.084479051,0.0,249.203635341,249.203635341,8.64252675962,2.08089368927,6.56163307035
 03/25  12:00:00,1164.40455953,28.3120589059,494.695927323,0.0,249.203635341,249.203635341,7.03365060843,0.477102372851,6.55654823558
 03/25  13:00:00,1165.34092892,28.3120589059,495.632794898,0.0,249.203635341,249.203635341,6.94329285101,0.388609676416,6.55468317459
 03/25  14:00:00,920.316935512,28.3120589059,499.808662421,0.0,74.7610906023,174.442544739,14.4747337448,7.92878594392,6.54594780085
 03/25  15:00:00,922.217369773,28.3120589059,501.707171564,0.0,74.7610906023,174.442544739,16.1195839276,11.7511843652,4.36839956235
 03/25  16:00:00,972.415756707,28.3120589059,503.011093334,0.0,74.7610906023,174.442544739,23.3029746611,18.9340715715,4.36890308965
 03/25  17:00:00,936.610104753,28.3120589059,505.286968405,0.0,24.9203635341,149.522181205,43.0545069949,40.8644179908,2.19008900413
 03/25  18:00:00,296.667551055,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019872226,0.0,2.19019872226
 03/25  19:00:00,297.854155895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030498252,0.0,2.19030498252
 03/25  20:00:00,323.485155779,0.0,0.0,0.0,24.9203635341,149.522181205,4.36042550928,0.0,4.36042550928
 03/25  21:00:00,299.041624703,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137011135,0.0,2.19137011135
 03/25  22:00:00,274.59549931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874013808,0.0,2.18874013808
 03/25  23:00:00,250.151103666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874935341,0.0,2.18874935341
 03/25  24:00:00,237.928905719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888527252,0.0,2.18888527252
 03/26  01:00:00,237.92847005,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  02:00:00,237.928470741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829702654,0.0,2.18829702654
 03/26  03:00:00,237.928471021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820728238,0.0,2.18820728238
 03/26  04:00:00,250.150668222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811728544,0.0,2.18811728544
 03/26  05:00:00,274.596360232,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024386541,0.0,2.19024386541
 03/26  06:00:00,323.483854627,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
