Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/26  07:00:00,322.297250925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829759129,0.0,2.18829759129
 03/26  08:00:00,296.666251215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820724552,0.0,2.18820724552
 03/26  09:00:00,259.99965721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825586025,0.0,2.18825586025
 03/26  10:00:00,211.110865903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  11:00:00,211.111730347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958273225,0.0,2.18958273225
 03/26  12:00:00,211.111730292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944640543,0.0,2.18944640543
 03/26  13:00:00,211.113027145,0.0,0.0,0.0,24.9203635341,149.522181205,4.36308648196,0.0,4.36308648196
 03/26  14:00:00,211.1117304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937459128,0.0,2.18937459128
 03/26  15:00:00,211.110865762,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,259.999657528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813448447,0.0,2.18813448447
 03/26  17:00:00,296.666251315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825137707,0.0,2.18825137707
 03/26  18:00:00,296.666250741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816082634,0.0,2.18816082634
 03/26  19:00:00,297.852854899,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  20:00:00,323.483855661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827763226,0.0,2.18827763226
 03/26  21:00:00,299.040755682,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001412529,0.0,2.19001412529
 03/26  22:00:00,274.595064486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825029469,0.0,2.18825029469
 03/26  23:00:00,250.150668309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815973062,0.0,2.18815973062
 03/26  24:00:00,237.928470275,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/27  01:00:00,287.769626828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876747031,0.0,2.18876747031
 03/27  02:00:00,287.769626935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876681819,0.0,2.18876681819
 03/27  03:00:00,287.769626918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876595366,0.0,2.18876595366
 03/27  04:00:00,299.991824569,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887649372,0.0,2.1887649372
 03/27  05:00:00,349.357877619,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062861284,0.0,2.19062861284
 03/27  06:00:00,1036.30166458,30.9124965469,500.762255053,0.0,49.8407270682,199.362908273,93.9946460569,91.8046198749,2.19002618192
 03/27  07:00:00,1111.62487543,28.3120589059,489.381054842,0.0,149.522181205,199.362908273,105.289276192,98.7367939908,6.5524822007
 03/27  08:00:00,1644.47361646,28.3120589059,491.023006603,0.0,448.566543614,448.566543614,45.3557273593,34.3956692354,10.9600581239
 03/27  09:00:00,1628.06526049,28.3120589059,510.723381865,0.0,448.566543614,448.566543614,28.6037818766,15.4424309037,13.1613509729
 03/27  10:00:00,1584.47396179,28.6221088348,515.715631463,0.0,448.566543614,448.566543614,21.406195366,8.24372822836,13.1624671376
 03/27  11:00:00,1578.65703299,29.1057069033,509.415074704,0.0,448.566543614,448.566543614,18.9351070507,3.54210200622,15.3930050445
 03/27  12:00:00,1534.09961993,28.3120589059,515.486389752,0.0,448.566543614,398.725816546,23.0260361841,5.38400295877,17.6420332254
 03/27  13:00:00,1582.74783232,29.5736673584,513.036471528,0.0,448.566543614,448.566543614,19.0138188784,1.38488170986,17.6289371686
 03/27  14:00:00,1578.13710068,29.9358048284,508.072383691,0.0,448.566543614,448.566543614,12.129788206,1.17221710704,10.957571099
 03/27  15:00:00,1572.80362859,30.1869597299,502.488314284,0.0,448.566543614,448.566543614,11.957061216,1.0025656948,10.9544955212
 03/27  16:00:00,1618.37416421,30.4054392776,498.946847962,0.0,448.566543614,448.566543614,16.3564914492,0.975583958364,15.3809074908
 03/27  17:00:00,1515.50259334,28.3916495196,510.946652472,0.0,348.885089477,398.725816546,17.6533899132,8.9047826341,8.74860727909
 03/27  18:00:00,1318.90926887,28.3120589059,513.779927344,0.0,249.203635341,299.044362409,40.2496098737,33.6927710654,6.55683880825
 03/27  19:00:00,1323.68960263,28.3120589059,517.368598934,0.0,249.203635341,299.044362409,48.5743184839,44.2041285836,4.3701899003
 03/27  20:00:00,1203.76600744,28.3120589059,521.31876662,0.0,149.522181205,249.203635341,73.517815004,66.9684553059,6.54935969805
 03/27  21:00:00,1181.84711415,28.3120589059,523.84194246,0.0,149.522181205,249.203635341,77.7249540818,75.5342681405,2.19068594136
 03/27  22:00:00,349.356583849,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884391817,0.0,2.18884391817
 03/27  23:00:00,299.991824628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884243311,0.0,2.18884243311
 03/27  24:00:00,287.769626576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884095031,0.0,2.18884095031
 03/28  01:00:00,287.769623256,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  02:00:00,287.769623413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883060456,0.0,2.18883060456
 03/28  03:00:00,287.769623682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882435486,0.0,2.18882435486
 03/28  04:00:00,299.991821629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881794276,0.0,2.18881794276
 03/28  05:00:00,349.357872725,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079051378,0.0,2.19079051378
 03/28  06:00:00,1044.33491352,30.6463332326,509.072641871,0.0,49.8407270682,199.362908273,79.1931407933,77.0029119694,2.19022882396
 03/28  07:00:00,1146.23937687,28.3120589059,523.348566182,0.0,149.522181205,199.362908273,92.4737632531,85.9197770781,6.55398617507
 03/28  08:00:00,1670.6558293,28.3120589059,516.641393777,0.0,448.566543614,448.566543614,38.6403360192,25.4928379993,13.14749802
 03/28  09:00:00,1626.73692974,28.3120589059,509.399968657,0.0,448.566543614,448.566543614,19.7133874487,8.7404635763,10.9729238724
 03/28  10:00:00,1574.09001763,28.3984374974,505.560056478,0.0,448.566543614,448.566543614,15.0105940765,1.84598832784,13.1646057486
 03/28  11:00:00,1569.94273104,28.9228433614,500.885893623,0.0,448.566543614,448.566543614,15.8801899081,0.487197494022,15.3929924141
 03/28  12:00:00,1519.20146242,28.3120589059,500.591849717,0.0,448.566543614,398.725816546,18.10582695,0.463999905801,17.6418270442
 03/28  13:00:00,1562.1997608,29.5662488472,492.496862288,0.0,448.566543614,448.566543614,17.6255769217,0.0,17.6255769217
 03/28  14:00:00,1551.49879036,30.6246781248,480.746075605,0.0,448.566543614,448.566543614,10.9570046772,0.0,10.9570046772
 03/28  15:00:00,1544.07370319,33.096856926,470.849240201,0.0,448.566543614,448.566543614,10.9546127192,0.0,10.9546127192
 03/28  16:00:00,1593.21083491,34.3231271901,469.866571726,0.0,448.566543614,448.566543614,15.3796121102,0.0,15.3796121102
 03/28  17:00:00,1485.1214198,30.9910972037,477.972534351,0.0,348.885089477,398.725816546,8.7490484557,0.0,8.7490484557
 03/28  18:00:00,1293.18006071,28.6840011161,487.703331044,0.0,249.203635341,299.044362409,6.55713720332,0.0,6.55713720332
 03/28  19:00:00,1299.6135109,28.3120589059,493.324687721,0.0,249.203635341,299.044362409,4.39138047595,0.0206499517648,4.37073052418
 03/28  20:00:00,1180.77740751,28.3120589059,498.370935974,0.0,149.522181205,249.203635341,17.5363101474,10.986720372,6.54958977539
 03/28  21:00:00,1159.68078075,28.3120589059,501.71676798,0.0,149.522181205,249.203635341,21.1841789155,18.9934086484,2.1907702671
 03/28  22:00:00,349.356580806,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892895432,0.0,2.18892895432
 03/28  23:00:00,299.991821617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892201971,0.0,2.18892201971
 03/28  24:00:00,287.769623593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891508932,0.0,2.18891508932
 03/29  01:00:00,287.769620107,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/29  02:00:00,287.769620158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889920309,0.0,2.18889920309
 03/29  03:00:00,287.769620467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888746848,0.0,2.18888746848
 03/29  04:00:00,299.99181845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887557366,0.0,2.18887557366
 03/29  05:00:00,349.357867797,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083550298,0.0,2.19083550298
 03/29  06:00:00,1048.91143733,31.608250919,512.729549068,0.0,49.8407270682,199.362908273,21.0535407291,18.8633363328,2.19020439636
 03/29  07:00:00,1142.38939078,28.3120589059,519.536733023,0.0,149.522181205,199.362908273,40.0423212078,33.4883297573,6.55399145056
 03/29  08:00:00,1666.67066156,28.3633785899,512.62320531,0.0,448.566543614,448.566543614,13.4913361202,0.344218185796,13.1471179345
 03/29  09:00:00,1617.50623591,29.1602998198,499.32740915,0.0,448.566543614,448.566543614,10.972383322,0.0,10.972383322
 03/29  10:00:00,1560.44295862,29.7839219811,490.528878529,0.0,448.566543614,448.566543614,13.1637482422,0.0,13.1637482422
 03/29  11:00:00,1555.70766722,30.2934311904,485.280624389,0.0,448.566543614,448.566543614,15.3915833902,0.0,15.3915833902
 03/29  12:00:00,1509.79723589,28.6376682681,490.862388796,0.0,448.566543614,398.725816546,17.6416838911,0.0,17.6416838911
 03/29  13:00:00,1552.21577209,31.2247816232,480.854372895,0.0,448.566543614,448.566543614,17.6254555405,0.0,17.6254555405
 03/29  14:00:00,1548.00245571,32.1156339861,475.758806424,0.0,448.566543614,448.566543614,10.9569648248,0.0,10.9569648248
 03/29  15:00:00,1546.47788202,32.6719236765,473.678375955,0.0,448.566543614,448.566543614,10.9535977012,0.0,10.9535977012
 03/29  16:00:00,1595.14279846,32.9688607914,473.152825869,0.0,448.566543614,448.566543614,15.3807316279,0.0,15.3807316279
 03/29  17:00:00,1488.94479647,29.6892554364,483.09776878,0.0,348.885089477,398.725816546,6.56594219394,0.0,6.56594219394
 03/29  18:00:00,1296.88659223,28.3120589059,491.78181759,0.0,249.203635341,299.044362409,8.73530010817,0.0,8.73530010817
 03/29  19:00:00,1301.58952557,28.3120589059,495.300595275,0.0,249.203635341,299.044362409,4.55211712013,0.181859246097,4.37025787404
 03/29  20:00:00,1179.16937882,28.3120589059,496.758490423,0.0,149.522181205,249.203635341,23.6441660339,17.0950785167,6.54908751718
 03/29  21:00:00,1153.35725506,28.3120589059,495.387092281,0.0,149.522181205,249.203635341,29.6782414022,27.4875040917,2.19073731047
 03/29  22:00:00,349.3565775,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876898656,0.0,2.18876898656
 03/29  23:00:00,299.991818085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875676775,0.0,2.18875676775
 03/29  24:00:00,287.769620163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/30  01:00:00,287.769617187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873949053,0.0,2.18873949053
 03/30  02:00:00,287.769617446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872262759,0.0,2.18872262759
 03/30  03:00:00,287.769617567,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887055501,0.0,2.1887055501
 03/30  04:00:00,299.991815342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868832278,0.0,2.18868832278
 03/30  05:00:00,349.35786235,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076311613,0.0,2.19076311613
 03/30  06:00:00,1052.57084948,31.8931859989,516.101384951,0.0,49.8407270682,199.362908273,24.7162767711,22.5261269736,2.19014979751
 03/30  07:00:00,1125.98365467,28.3120589059,503.130823249,0.0,149.522181205,199.362908273,40.3259487836,33.7734455266,6.55250325708
 03/30  08:00:00,1647.08296313,28.6126833891,492.786276385,0.0,448.566543614,448.566543614,11.2263680179,0.26721649459,10.9591515234
 03/30  09:00:00,1601.10037356,29.6983194431,482.383560039,0.0,448.566543614,448.566543614,13.1594912247,0.0,13.1594912247
 03/30  10:00:00,1559.52034027,30.4703810917,488.91981701,0.0,448.566543614,448.566543614,13.1625485553,0.0,13.1625485553
 03/30  11:00:00,1576.18171763,32.3020903406,503.746047872,0.0,448.566543614,448.566543614,15.3918560624,0.0,15.3918560624
 03/30  12:00:00,1478.1177931,30.6996781677,457.195523407,0.0,448.566543614,398.725816546,17.6443629004,0.00387270806518,17.6404901923
 03/30  13:00:00,1506.40452077,34.0648877951,432.526140274,0.0,448.566543614,448.566543614,17.6260330729,0.0,17.6260330729
 03/30  14:00:00,1509.14558647,34.0834696533,434.934127558,0.0,448.566543614,448.566543614,10.9558849289,0.0,10.9558849289
 03/30  15:00:00,1512.68323784,34.9050980194,437.650577043,0.0,448.566543614,448.566543614,10.952321,0.0,10.952321
 03/30  16:00:00,1576.82941045,35.7866197968,452.02171581,0.0,448.566543614,448.566543614,13.1804511817,0.0,13.1804511817
 03/30  17:00:00,1457.78404849,31.3993496592,450.226936629,0.0,348.885089477,398.725816546,8.74879577613,0.0,8.74879577613
 03/30  18:00:00,1224.62055109,28.3298388392,420.299172393,0.0,249.203635341,299.044362409,6.5562663623,0.0,6.5562663623
 03/30  19:00:00,1199.32979081,28.3120589059,404.016307988,0.0,249.203635341,299.044362409,4.37000002395,0.0,4.37000002395
 03/30  20:00:00,1077.92533177,28.3120589059,399.291460645,0.0,149.522181205,249.203635341,23.2136196996,16.6642293584,6.54939034116
 03/30  21:00:00,1043.79157089,28.3120589059,391.148625346,0.0,149.522181205,249.203635341,36.5677159736,34.3768625496,2.19085342395
 03/30  22:00:00,349.356574207,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888953906,0.0,2.1888953906
 03/30  23:00:00,299.991815256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887681997,0.0,2.18887681997
 03/30  24:00:00,287.769617502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885902059,0.0,2.18885902059
 03/31  01:00:00,287.769614128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883344996,0.0,2.18883344996
 03/31  02:00:00,287.769613865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881083627,0.0,2.18881083627
 03/31  03:00:00,287.769613654,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  04:00:00,299.991811645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878804991,0.0,2.18878804991
 03/31  05:00:00,349.357858192,0.0,0.0,0.0,49.8407270682,199.362908273,4.36142670168,0.0,4.36142670168
 03/31  06:00:00,914.377694482,31.4282455241,380.266651524,0.0,49.8407270682,199.362908273,123.468019521,121.278151963,2.18986755847
 03/31  07:00:00,979.485195896,28.3120589059,362.412387906,0.0,149.522181205,199.362908273,135.875959666,129.323843163,6.55211650317
 03/31  08:00:00,1515.97400652,28.3555941528,367.195301271,0.0,448.566543614,448.566543614,37.1724334796,26.2113216951,10.9611117846
 03/31  09:00:00,1498.27099003,29.1988190297,385.258645435,0.0,448.566543614,448.566543614,24.4934537568,13.5230853133,10.9703684435
 03/31  10:00:00,1476.73906882,29.9318255941,408.88618829,0.0,448.566543614,448.566543614,17.4989387284,4.3350547458,13.1638839826
 03/31  11:00:00,1507.40916319,30.4755912649,436.91602801,0.0,448.566543614,448.566543614,16.4567986392,1.06593574057,15.3908628986
 03/31  12:00:00,1469.82266569,28.7103933255,450.813631716,0.0,448.566543614,398.725816546,19.756926015,2.11722926579,17.6396967492
 03/31  13:00:00,1533.16324624,31.1689875938,461.857528056,0.0,448.566543614,448.566543614,17.8768298144,0.25195443998,17.6248753744
 03/31  14:00:00,1542.65209347,31.2810916988,471.243031321,0.0,448.566543614,448.566543614,10.955335043,0.0,10.955335043
 03/31  15:00:00,1537.30840357,31.514625088,465.666212844,0.0,448.566543614,448.566543614,10.9880347254,0.0348860475222,10.9531486779
 03/31  16:00:00,1583.94812257,31.7343762044,463.192471914,0.0,448.566543614,448.566543614,13.4929898592,0.310098719736,13.1828911395
 03/31  17:00:00,1465.82258071,29.2005514325,460.461551049,0.0,348.885089477,398.725816546,12.5219723874,3.77389073069,8.74808165667
 03/31  18:00:00,1260.61249456,28.3120589059,455.493436277,0.0,249.203635341,299.044362409,26.3039218334,19.7469658944,6.55695593893
 03/31  19:00:00,1253.24353283,28.3120589059,455.859187333,0.0,249.203635341,299.044362409,37.5049297214,30.9597439934,6.54518572802
 03/31  20:00:00,1141.64465271,28.3120589059,459.909559142,0.0,149.522181205,249.203635341,62.064349242,57.6916966648,4.37265257713
 03/31  21:00:00,1118.11620086,28.3120589059,461.802190553,0.0,149.522181205,249.203635341,72.8701008004,68.5086539642,4.36144683619
 03/31  22:00:00,349.356570642,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/31  23:00:00,299.991811757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875015761,0.0,2.18875015761
 03/31  24:00:00,287.769614232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872693774,0.0,2.18872693774
 04/01  01:00:00,237.928883985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869722511,0.0,2.18869722511
 04/01  02:00:00,237.928883974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866922185,0.0,2.18866922185
 04/01  03:00:00,237.928883733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888704741,0.0,2.18888704741
 04/01  04:00:00,250.151081159,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  05:00:00,274.59676201,0.0,0.0,0.0,24.9203635341,149.522181205,4.36133853357,0.0,4.36133853357
 04/01  06:00:00,1056.70688408,30.6448314094,525.250328531,0.0,49.8407270682,199.362908273,38.5319332772,36.3420573815,2.18987589567
 04/01  07:00:00,1019.49006053,28.3120589059,496.316905721,0.0,49.8407270682,199.362908273,45.4418521298,41.076695438,4.3651566918
 04/01  08:00:00,1247.05258224,28.3120589059,491.778533384,0.0,249.203635341,249.203635341,21.7950265345,17.4246501532,4.37037638133
 04/01  09:00:00,1208.00046072,28.3120589059,489.393538308,0.0,249.203635341,249.203635341,19.6954010804,13.1387458181,6.55665526232
 04/01  10:00:00,1154.4320856,28.3120589059,484.719047996,0.0,249.203635341,249.203635341,13.837946867,7.28520849366,6.55273837329
 04/01  11:00:00,1153.06303924,28.3120589059,483.348162719,0.0,249.203635341,249.203635341,14.0213239249,7.46105274857,6.5602711763
 04/01  12:00:00,1152.52148491,28.3120589059,482.81009647,0.0,249.203635341,249.203635341,10.9712632721,4.41633282599,6.5549304461
 04/01  13:00:00,1150.5942587,28.7606929775,480.437812704,0.0,249.203635341,249.203635341,6.61487745933,0.0621304807971,6.55274697853
 04/01  14:00:00,904.29280009,28.3137839531,483.788479177,0.0,74.7610906023,174.442544739,4.61485900288,0.244639101342,4.37021990154
 04/01  15:00:00,907.875254655,28.3120589059,487.370636954,0.0,74.7610906023,174.442544739,8.59160372358,4.2235699455,4.36803377808
 04/01  16:00:00,958.87224413,28.3120589059,489.469879514,0.0,74.7610906023,174.442544739,22.5556004863,16.0125034843,6.54309700203
 04/01  17:00:00,920.328428857,28.3120589059,489.008732312,0.0,24.9203635341,149.522181205,38.7051681568,36.515229295,2.1899388618
 04/01  18:00:00,296.667520324,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017049082,0.0,2.19017049082
 04/01  19:00:00,289.310457857,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007110962,0.0,2.19007110962
 04/01  20:00:00,323.485124558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997177864,0.0,2.18997177864
 04/01  21:00:00,299.041586,0.0,0.0,0.0,24.9203635341,149.522181205,4.36241057129,0.0,4.36241057129
 04/01  22:00:00,274.595476927,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  23:00:00,250.151081567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870988833,0.0,2.18870988833
 04/01  24:00:00,237.928884021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868113825,0.0,2.18868113825
 04/02  01:00:00,237.928453244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811961362,0.0,2.18811961362
 04/02  02:00:00,237.928452478,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.928452607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819813365,0.0,2.18819813365
 04/02  04:00:00,250.150651099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807333715,0.0,2.18807333715
 04/02  05:00:00,274.596328781,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005825002,0.0,2.19005825002
 04/02  06:00:00,323.483837727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817332059,0.0,2.18817332059
 04/02  07:00:00,313.753565785,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  08:00:00,296.666233141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815014417,0.0,2.18815014417
 04/02  09:00:00,259.999640052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812576585,0.0,2.18812576585
 04/02  10:00:00,211.110848093,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,211.111703374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949127116,0.0,2.18949127116
 04/02  12:00:00,211.111703393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946370127,0.0,2.18946370127
 04/02  13:00:00,211.112986233,0.0,0.0,0.0,24.9203635341,149.522181205,4.3626413883,0.0,4.3626413883
 04/02  14:00:00,211.111703513,0.0,0.0,0.0,24.9203635341,149.522181205,2.189273507,0.0,2.189273507
 04/02  15:00:00,211.110848179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811166927,0.0,2.18811166927
 04/02  16:00:00,259.999639107,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  17:00:00,296.666233368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818904632,0.0,2.18818904632
 04/02  18:00:00,296.666233208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816557568,0.0,2.18816557568
 04/02  19:00:00,289.309170132,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  20:00:00,323.48383763,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881410125,0.0,2.1881410125
 04/02  21:00:00,299.040724378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999754142,0.0,2.18999754142
 04/02  22:00:00,274.595046725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823990783,0.0,2.18823990783
 04/02  23:00:00,250.150650495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811444111,0.0,2.18811444111
 04/02  24:00:00,237.928452379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/03  01:00:00,287.769604267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866886983,0.0,2.18866886983
 04/03  02:00:00,287.769604408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887401144,0.0,2.18887401144
 04/03  03:00:00,287.769604272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883441012,0.0,2.18883441012
 04/03  04:00:00,299.991801763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879466665,0.0,2.18879466665
 04/03  05:00:00,349.357841537,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069595585,0.0,2.19069595585
 04/03  06:00:00,1008.72992881,31.7987824922,472.285032551,0.0,49.8407270682,199.362908273,121.388541287,119.19851507,2.19002621702
 04/03  07:00:00,1055.02970427,28.3120589059,434.202816006,0.0,149.522181205,199.362908273,123.783211789,117.23003837,6.55317341934
 04/03  08:00:00,1571.79982018,28.9848231654,419.598861746,0.0,448.566543614,448.566543614,56.8828733815,45.9238112276,10.9590621539
 04/03  09:00:00,1551.33687516,30.0425231115,432.700353642,0.0,448.566543614,448.566543614,37.8462359805,26.8815647376,10.9646712429
 04/03  10:00:00,1514.27661256,30.4685162603,443.674241003,0.0,448.566543614,448.566543614,24.4682040321,11.3047788124,13.1634252197
 04/03  11:00:00,1518.7469024,30.8824939252,447.729746524,0.0,448.566543614,448.566543614,17.0594786998,1.67257044333,15.3869082564
 04/03  12:00:00,1482.81758663,29.4273287188,463.087853854,0.0,448.566543614,398.725816546,25.1234872612,7.48753258952,17.6359546717
 04/03  13:00:00,1549.0902155,32.7350970177,476.216324137,0.0,448.566543614,448.566543614,20.8746529348,3.2544499918,17.6202029431
 04/03  14:00:00,1565.43307236,34.3420348044,490.963137361,0.0,448.566543614,448.566543614,10.9537919081,0.0,10.9537919081
 04/03  15:00:00,1565.8635233,35.1184931308,490.617554678,0.0,448.566543614,448.566543614,10.9511151221,0.0,10.9511151221
 04/03  16:00:00,1606.40987838,37.1827299059,480.206189614,0.0,448.566543614,448.566543614,13.1774921342,0.0,13.1774921342
 04/03  17:00:00,1501.38574534,33.7532118947,491.474839983,0.0,348.885089477,398.725816546,8.74699597799,0.0,8.74699597799
 04/03  18:00:00,1307.61825887,29.1982801692,501.627329164,0.0,249.203635341,299.044362409,6.55711621335,0.0,6.55711621335
 04/03  19:00:00,1261.94510882,28.3120589059,464.439916873,0.0,249.203635341,299.044362409,6.09150476877,1.72114897748,4.37035579129
 04/03  20:00:00,1111.98951587,28.3120589059,431.440344888,0.0,149.522181205,249.203635341,25.0292275118,18.4808177291,6.54840978272
 04/03  21:00:00,1062.28419647,28.3120589059,408.157169661,0.0,149.522181205,249.203635341,30.7981288895,28.607444717,2.19068417253
 04/03  22:00:00,349.356561233,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884960234,0.0,2.18884960234
 04/03  23:00:00,299.991801999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880944147,0.0,2.18880944147
 04/03  24:00:00,287.769603892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876929905,0.0,2.18876929905
 04/04  01:00:00,287.769600214,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/04  02:00:00,287.769600481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871969089,0.0,2.18871969089
 04/04  03:00:00,287.769600835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867453451,0.0,2.18867453451
 04/04  04:00:00,299.991798821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862922565,0.0,2.18862922565
 04/04  05:00:00,349.357835904,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905103188,0.0,2.1905103188
 04/04  06:00:00,890.523834672,31.50868672,355.78007191,0.0,49.8407270682,199.362908273,262.12941234,259.939326071,2.19008626938
 04/04  07:00:00,925.351396899,28.3120589059,315.442088417,0.0,149.522181205,199.362908273,238.108158096,231.555961914,6.55219618157
 04/04  08:00:00,1467.31358986,28.3120589059,313.363026843,0.0,448.566543614,448.566543614,47.5221669138,36.563620697,10.9585462168
 04/04  09:00:00,1442.9234437,28.7681852594,325.12177072,0.0,448.566543614,448.566543614,33.9646267591,20.8090434345,13.1555833246
 04/04  10:00:00,1400.9093653,29.5687185481,331.201697403,0.0,448.566543614,448.566543614,23.2614375385,12.2920394918,10.9693980467
 04/04  11:00:00,1395.75580698,30.1751593858,331.986967972,0.0,448.566543614,448.566543614,21.4435718125,6.05806370463,15.3855081079
 04/04  12:00:00,1347.35672932,28.8764816036,335.754712847,0.0,448.566543614,398.725816546,24.9076861761,7.27295871216,17.6347274639
 04/04  13:00:00,1413.09333056,32.4450937554,347.938885415,0.0,448.566543614,448.566543614,18.4586080024,0.839377947931,17.6192300545
 04/04  14:00:00,1430.84829727,33.5409019098,364.133133661,0.0,448.566543614,448.566543614,10.9536351992,0.0,10.9536351992
 04/04  15:00:00,1448.25786391,34.2202412356,380.396513974,0.0,448.566543614,448.566543614,10.9504547517,0.0,10.9504547517
 04/04  16:00:00,1497.30783758,35.4194010246,379.296337093,0.0,448.566543614,448.566543614,13.1780672685,0.0,13.1780672685
 04/04  17:00:00,1372.29818562,32.0147736853,370.633982514,0.0,348.885089477,398.725816546,8.7474067482,0.0,8.7474067482
 04/04  18:00:00,1162.38442512,28.7945331684,363.558026399,0.0,249.203635341,299.044362409,6.55646119472,0.0,6.55646119472
 04/04  19:00:00,1140.11523291,28.3120589059,350.136155201,0.0,249.203635341,299.044362409,4.74164772702,0.371790383643,4.36985734338
 04/04  20:00:00,1012.21011018,28.3120589059,338.369716355,0.0,149.522181205,249.203635341,22.0275682563,15.4789568876,6.54861136872
 04/04  21:00:00,988.973658047,28.3120589059,339.922797545,0.0,149.522181205,249.203635341,32.8566639745,30.6659049587,2.19075901579
 04/04  22:00:00,349.356557793,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880458951,0.0,2.18880458951
 04/04  23:00:00,299.99179867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863619272,0.0,2.18863619272
 04/04  24:00:00,287.769600614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883393227,0.0,2.18883393227
 04/05  01:00:00,287.769596751,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  02:00:00,287.769596902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877851044,0.0,2.18877851044
 04/05  03:00:00,287.769597282,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887275785,0.0,2.1887275785
 04/05  04:00:00,299.991795296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867648807,0.0,2.18867648807
 04/05  05:00:00,349.357830398,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054412317,0.0,2.19054412317
 04/05  06:00:00,901.068465308,31.6124711318,370.27472461,0.0,49.8407270682,199.362908273,110.123803236,107.933687862,2.19011537459
 04/05  07:00:00,998.178087163,28.3120589059,383.816390043,0.0,149.522181205,199.362908273,112.785083257,106.232924444,6.55215881302
 04/05  08:00:00,1543.86622456,28.3167215639,391.360329242,0.0,448.566543614,448.566543614,23.9875025185,13.028711028,10.9587914904
 04/05  09:00:00,1530.20433622,29.5935411674,415.271895143,0.0,448.566543614,448.566543614,15.7910231297,2.63618109022,13.1548420394
 04/05  10:00:00,1519.18310147,30.9682289241,448.934675095,0.0,448.566543614,448.566543614,11.4679422776,0.499376948404,10.9685653292
 04/05  11:00:00,1537.60125653,32.1122485559,465.355605497,0.0,448.566543614,448.566543614,15.4163321832,0.0309691952037,15.385362988
 04/05  12:00:00,1497.44738982,30.1697518186,476.980718031,0.0,448.566543614,398.725816546,17.6390729242,0.0038711501049,17.6352017741
 04/05  13:00:00,1559.96876653,34.009722608,485.822676545,0.0,448.566543614,448.566543614,17.6187369485,0.0,17.6187369485
 04/05  14:00:00,1566.32880989,35.0210308845,491.179925251,0.0,448.566543614,448.566543614,10.9530008039,0.0,10.9530008039
 04/05  15:00:00,1562.64447923,35.7261391332,486.790909256,0.0,448.566543614,448.566543614,10.9500085385,0.0,10.9500085385
 04/05  16:00:00,1609.9560453,37.0111966786,483.923949005,0.0,448.566543614,448.566543614,13.1753876142,0.0,13.1753876142
 04/05  17:00:00,1505.79402135,33.0397492945,496.596614663,0.0,348.885089477,398.725816546,8.74681757946,0.0,8.74681757946
 04/05  18:00:00,1293.34749408,29.0568367877,487.498038739,0.0,249.203635341,299.044362409,6.55605346079,0.0,6.55605346079
 04/05  19:00:00,1273.66912268,28.3120589059,475.924059536,0.0,249.203635341,299.044362409,4.36964727865,0.0,4.36964727865
 04/05  20:00:00,1148.84963404,28.3120589059,466.451234532,0.0,149.522181205,249.203635341,6.54786330169,0.0,6.54786330169
 04/05  21:00:00,1129.56490819,28.3120589059,471.91276778,0.0,149.522181205,249.203635341,2.59658657021,0.405907614366,2.19067895585
 04/05  22:00:00,349.356554309,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872178279,0.0,2.18872178279
 04/05  23:00:00,299.99179484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867023773,0.0,2.18867023773
 04/05  24:00:00,287.769596895,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/06  01:00:00,287.769593771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861327536,0.0,2.18861327536
 04/06  02:00:00,287.769593995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879884866,0.0,2.18879884866
 04/06  03:00:00,287.769594021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874208887,0.0,2.18874208887
 04/06  04:00:00,299.991791667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868517573,0.0,2.18868517573
 04/06  05:00:00,349.357825,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904211638,0.0,2.1904211638
 04/06  06:00:00,1017.99191954,31.9378838443,481.474469032,0.0,49.8407270682,199.362908273,29.2946294029,27.1047134163,2.18991598656
 04/06  07:00:00,1097.5474369,28.3120589059,483.348726861,0.0,149.522181205,199.362908273,39.854881699,33.3026715386,6.55221016039
 04/06  08:00:00,1642.35230268,28.7881681934,487.90758125,0.0,448.566543614,448.566543614,11.2077750494,0.249161831933,10.9586132175
 04/06  09:00:00,1618.13318396,31.333189388,497.781667619,0.0,448.566543614,448.566543614,10.9644931627,0.0,10.9644931627
 04/06  10:00:00,1557.6849807,33.649148606,483.90588462,0.0,448.566543614,448.566543614,13.1604061642,0.0,13.1604061642
 04/06  11:00:00,1551.51728704,35.6229366145,475.760988237,0.0,448.566543614,448.566543614,15.3862310888,0.0,15.3862310888
 04/06  12:00:00,1505.38210495,33.0091889104,482.076042592,0.0,448.566543614,398.725816546,17.6332906472,0.0,17.6332906472
 04/06  13:00:00,1547.60859068,37.6334546388,469.838808154,0.0,448.566543614,448.566543614,15.4164495686,0.0,15.4164495686
 04/06  14:00:00,1542.56055412,38.758491014,463.6742297,0.0,448.566543614,448.566543614,10.9532368396,0.0,10.9532368396
 04/06  15:00:00,1540.20852745,40.2071587491,459.873962333,0.0,448.566543614,448.566543614,10.9501823234,0.0,10.9501823234
 04/06  16:00:00,1587.66163886,41.9993948759,456.641370328,0.0,448.566543614,448.566543614,13.1804614833,0.0,13.1804614833
 04/06  17:00:00,1484.17040925,36.5303439573,471.482430523,0.0,348.885089477,398.725816546,8.74672602915,0.0,8.74672602915
 04/06  18:00:00,1303.58889185,30.1301295298,496.666159482,0.0,249.203635341,299.044362409,6.55574447903,0.0,6.55574447903
 04/06  19:00:00,1308.45356237,28.5204387113,510.500130231,0.0,249.203635341,299.044362409,6.54456508177,0.0,6.54456508177
 04/06  20:00:00,1196.1864061,28.3120589059,513.78801905,0.0,149.522181205,249.203635341,4.37228946171,0.0,4.37228946171
 04/06  21:00:00,1171.4102913,28.3120589059,513.460123198,0.0,149.522181205,249.203635341,2.19073662753,0.0,2.19073662753
 04/06  22:00:00,349.356550788,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878919239,0.0,2.18878919239
 04/06  23:00:00,299.991791815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873078559,0.0,2.18873078559
 04/06  24:00:00,287.76959404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867344334,0.0,2.18867344334
 04/07  01:00:00,287.769590313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860783571,0.0,2.18860783571
 04/07  02:00:00,287.769589861,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/07  03:00:00,287.769589924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878655868,0.0,2.18878655868
 04/07  04:00:00,299.991788109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872388416,0.0,2.18872388416
 04/07  05:00:00,349.357819648,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044036118,0.0,2.19044036118
 04/07  06:00:00,1047.87858837,32.7106800054,510.607672335,0.0,49.8407270682,199.362908273,2.6612178756,0.471140301227,2.19007757437
 04/07  07:00:00,1123.86596399,28.3120589059,509.579436728,0.0,149.522181205,199.362908273,9.26740886206,2.71473068329,6.55267817877
 04/07  08:00:00,1646.2072384,30.6733696823,489.850248532,0.0,448.566543614,448.566543614,10.9574361036,0.0,10.9574361036
 04/07  09:00:00,1594.5954886,33.8512629858,471.725936834,0.0,448.566543614,448.566543614,13.1544978963,0.0,13.1544978963
 04/07  10:00:00,1538.99651643,37.895867541,460.970711218,0.0,448.566543614,448.566543614,10.967879986,0.0,10.967879986
 04/07  11:00:00,1539.55127562,40.5446545232,458.873306532,0.0,448.566543614,448.566543614,15.3835222526,0.0,15.3835222526
 04/07  12:00:00,1490.68214676,36.6355625853,463.74974782,0.0,448.566543614,398.725816546,17.6318074703,0.0,17.6318074703
 04/07  13:00:00,1540.97529769,42.050944409,458.788059613,0.0,448.566543614,448.566543614,17.6169419682,0.0,17.6169419682
 04/07  14:00:00,1539.44476151,43.1797089398,456.137246733,0.0,448.566543614,448.566543614,10.9519499379,0.0,10.9519499379
 04/07  15:00:00,1539.10898087,44.8458796528,454.135715524,0.0,448.566543614,448.566543614,8.7636216286,0.0,8.7636216286
 04/07  16:00:00,1587.6653337,45.8729991854,452.771487869,0.0,448.566543614,448.566543614,15.3712882865,0.0,15.3712882865
 04/07  17:00:00,1475.47031473,39.6003308735,459.712370613,0.0,348.885089477,398.725816546,6.56430542345,0.0,6.56430542345
 04/07  18:00:00,1284.63478291,31.0586528981,476.783540739,0.0,249.203635341,299.044362409,6.55654236851,0.0,6.55654236851
 04/07  19:00:00,1283.81183016,29.0529901531,485.325858258,0.0,249.203635341,299.044362409,6.54501090583,0.0,6.54501090583
 04/07  20:00:00,1172.50374573,28.3123288499,490.105101346,0.0,149.522181205,249.203635341,4.3720186127,0.0,4.3720186127
 04/07  21:00:00,1151.96423989,28.3120589059,494.014077256,0.0,149.522181205,249.203635341,2.19061731389,0.0,2.19061731389
 04/07  22:00:00,349.356546944,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879600819,0.0,2.18879600819
 04/07  23:00:00,299.991788154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873156945,0.0,2.18873156945
 04/07  24:00:00,287.769590557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866840994,0.0,2.18866840994
 04/08  01:00:00,237.928859913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859762845,0.0,2.18859762845
 04/08  02:00:00,237.928859576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876969363,0.0,2.18876969363
 04/08  03:00:00,237.928859171,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/08  04:00:00,250.151057193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870119712,0.0,2.18870119712
 04/08  05:00:00,274.596723792,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099136056,0.0,4.36099136056
 04/08  06:00:00,977.526039651,32.4453750282,440.520747451,0.0,49.8407270682,199.362908273,2.22867205975,0.0387310880243,2.18994097172
 04/08  07:00:00,884.996897551,28.3120589059,373.369685717,0.0,49.8407270682,199.362908273,11.8700277712,9.67753507445,2.19249269674
 04/08  08:00:00,1102.21189926,28.3120589059,346.949976358,0.0,249.203635341,249.203635341,6.86575020448,0.766948926236,6.09880127824
 04/08  09:00:00,1049.9996185,28.3120589059,336.481533656,0.0,249.203635341,249.203635341,7.80669753568,0.805689585634,7.00100795005
 04/08  10:00:00,1003.32184516,28.3217408716,340.846832688,0.0,249.203635341,249.203635341,4.71214943443,0.336996962466,4.37515247197
 04/08  11:00:00,1022.02787118,28.6650829357,358.629079313,0.0,249.203635341,249.203635341,8.74278116059,0.00387353484268,8.73890762575
 04/08  12:00:00,1033.95463518,29.537790681,369.42186321,0.0,249.203635341,249.203635341,6.55300461264,0.0,6.55300461264
 04/08  13:00:00,1037.21878545,29.9972870855,372.151399453,0.0,249.203635341,249.203635341,4.37450970999,0.0,4.37450970999
 04/08  14:00:00,786.672036001,29.6328026553,371.332579491,0.0,74.7610906023,174.442544739,6.54412774361,0.0,6.54412774361
 04/08  15:00:00,791.961893376,29.4012493954,376.8823887,0.0,74.7610906023,174.442544739,4.36687441864,0.0,4.36687441864
 04/08  16:00:00,850.943135742,28.9281625023,387.318933271,0.0,74.7610906023,174.442544739,4.36823578658,0.0,4.36823578658
 04/08  17:00:00,807.637555786,28.5550886381,382.691568655,0.0,24.9203635341,149.522181205,2.18988995846,0.0,2.18988995846
 04/08  18:00:00,552.144987899,13.5814707239,187.801665723,0.0,24.9203635341,149.522181205,2.18964428948,0.0,2.18964428948
 04/08  19:00:00,504.070970021,10.5131333077,156.889284779,0.0,24.9203635341,149.522181205,2.19006529693,0.0,2.19006529693
 04/08  20:00:00,323.485090961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979430792,0.0,2.18979430792
 04/08  21:00:00,299.041542573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099632341,0.0,2.19099632341
 04/08  22:00:00,274.595452901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875056825,0.0,2.18875056825
 04/08  23:00:00,250.151057655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868157606,0.0,2.18868157606
 04/08  24:00:00,237.928860049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861258192,0.0,2.18861258192
 04/09  01:00:00,237.92843354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798414244,0.0,2.18798414244
 04/09  02:00:00,237.928432699,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  03:00:00,237.928433661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802118959,0.0,2.18802118959
 04/09  04:00:00,250.150631405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805783866,0.0,2.18805783866
 04/09  05:00:00,274.596294716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987064165,0.0,2.18987064165
 04/09  06:00:00,323.483817438,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  07:00:00,305.209880065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807214649,0.0,2.18807214649
 04/09  08:00:00,322.228348698,0.371274224849,11.8397476294,0.0,24.9203635341,149.522181205,2.18810872402,0.0,2.18810872402
 04/09  09:00:00,588.168868013,13.0373043272,227.197908316,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,651.991483919,19.0220440804,329.133938721,0.0,24.9203635341,149.522181205,2.18814500245,0.0,2.18814500245
 04/09  11:00:00,515.419494745,10.5010866398,207.642022514,0.0,24.9203635341,149.522181205,2.18940031337,0.0,2.18940031337
 04/09  12:00:00,211.111674447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933056132,0.0,2.18933056132
 04/09  13:00:00,293.228369144,1.11382267455,40.9502728307,0.0,24.9203635341,149.522181205,2.19098336937,0.0,2.19098336937
 04/09  14:00:00,297.107891503,0.928185562123,51.2805431759,0.0,24.9203635341,149.522181205,2.1894243745,0.0,2.1894243745
 04/09  15:00:00,491.305227891,9.92504413481,203.95319356,0.0,24.9203635341,149.522181205,2.18816467241,0.0,2.18816467241
 04/09  16:00:00,697.838484142,17.3423004823,322.611278638,0.0,24.9203635341,149.522181205,2.18816088482,0.0,2.18816088482
 04/09  17:00:00,758.473284559,17.9650297537,344.791527761,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  18:00:00,630.856333927,12.1815271781,240.667211887,0.0,24.9203635341,149.522181205,2.1881570763,0.0,2.1881570763
 04/09  19:00:00,533.241889165,9.90413225479,183.51526768,0.0,24.9203635341,149.522181205,2.18815325799,0.0,2.18815325799
 04/09  20:00:00,323.483817795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799004396,0.0,2.18799004396
 04/09  21:00:00,299.040690438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992346805,0.0,2.18992346805
 04/09  22:00:00,274.595026117,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  23:00:00,250.150631497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800328934,0.0,2.18800328934
 04/09  24:00:00,237.928433588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803914639,0.0,2.18803914639
 04/10  01:00:00,287.769579001,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/10  02:00:00,287.769579103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873828684,0.0,2.18873828684
 04/10  03:00:00,287.769579532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865812554,0.0,2.18865812554
 04/10  04:00:00,299.991777589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857777481,0.0,2.18857777481
 04/10  05:00:00,349.357801964,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037671419,0.0,2.19037671419
 04/10  06:00:00,1013.81622699,31.4953489747,479.401330601,0.0,49.8407270682,199.362908273,10.2186738618,8.02874832527,2.18992553649
 04/10  07:00:00,1118.58440019,28.3120589059,505.415609995,0.0,149.522181205,199.362908273,21.1006976915,14.5497504315,6.55094726002
 04/10  08:00:00,1668.12313813,28.3181060391,514.130741528,0.0,448.566543614,448.566543614,10.9583916428,0.00258284706541,10.9558087957
 04/10  09:00:00,1623.64212771,29.067194275,505.556714703,0.0,448.566543614,448.566543614,10.9629316398,0.0,10.9629316398
 04/10  10:00:00,1564.24695709,30.3916926472,493.725428347,0.0,448.566543614,448.566543614,13.1574730572,0.0,13.1574730572
 04/10  11:00:00,1558.14915051,32.378352233,485.637571697,0.0,448.566543614,448.566543614,13.187835522,0.0,13.187835522
 04/10  12:00:00,1510.6998945,30.869757809,489.533425399,0.0,448.566543614,398.725816546,17.6295504729,0.0,17.6295504729
 04/10  13:00:00,1548.20392481,34.8947018925,473.173049905,0.0,448.566543614,448.566543614,17.6137030819,0.0,17.6137030819
 04/10  14:00:00,1542.33703274,36.9804390668,465.228860658,0.0,448.566543614,448.566543614,10.9514649967,0.0,10.9514649967
 04/10  15:00:00,1541.44762596,37.9953449725,463.32496658,0.0,448.566543614,448.566543614,10.9476611896,0.0,10.9476611896
 04/10  16:00:00,1592.24360904,37.159339248,466.063522323,0.0,448.566543614,448.566543614,13.1706068416,0.0,13.1706068416
 04/10  17:00:00,1487.86660424,32.3584223078,479.350621063,0.0,348.885089477,398.725816546,6.56414710804,0.0,6.56414710804
 04/10  18:00:00,1302.64257143,28.5207875614,497.329238217,0.0,249.203635341,299.044362409,7.61494962859,0.0,7.61494962859
 04/10  19:00:00,1301.71108089,28.3120589059,503.966072974,0.0,249.203635341,299.044362409,5.48662116317,0.0,5.48662116317
 04/10  20:00:00,1185.91743174,28.3120589059,503.519094,0.0,149.522181205,249.203635341,4.37168329673,0.0,4.37168329673
 04/10  21:00:00,1161.50828582,28.3120589059,503.558140686,0.0,149.522181205,249.203635341,2.19048614129,0.0,2.19048614129
 04/10  22:00:00,349.356536265,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876334437,0.0,2.18876334437
 04/10  23:00:00,299.991777487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858590045,0.0,2.18858590045
 04/10  24:00:00,287.769579797,0.0,0.0,0.0,24.9203635341,199.362908273,2.188743518,0.0,2.188743518
 04/11  01:00:00,287.769575875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865416324,0.0,2.18865416324
 04/11  02:00:00,287.76957547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856811551,0.0,2.18856811551
 04/11  03:00:00,287.769575376,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/11  04:00:00,299.99177362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871955892,0.0,2.18871955892
 04/11  05:00:00,349.357796473,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038273459,0.0,2.19038273459
 04/11  06:00:00,1052.80484409,33.0877530714,515.15694363,0.0,49.8407270682,199.362908273,2.56708541199,0.377085071625,2.19000034036
 04/11  07:00:00,1115.72218219,28.3120589059,501.436584257,0.0,149.522181205,199.362908273,8.06234359739,1.51043727341,6.55190632398
 04/11  08:00:00,1645.87163353,29.8665848099,490.321532624,0.0,448.566543614,448.566543614,10.9539938093,0.0,10.9539938093
 04/11  09:00:00,1597.51353485,32.0454106838,476.44993749,0.0,448.566543614,448.566543614,13.1502376521,0.0,13.1502376521
 04/11  10:00:00,1541.44886564,34.7583498623,466.560703063,0.0,448.566543614,448.566543614,10.9683548954,0.0,10.9683548954
 04/11  11:00:00,1540.81016228,37.7910187084,462.885950239,0.0,448.566543614,448.566543614,15.382179063,0.0,15.382179063
 04/11  12:00:00,1493.49590047,34.7381959586,468.461037847,0.0,448.566543614,398.725816546,17.6248307412,0.0,17.6248307412
 04/11  13:00:00,1542.35244165,38.5701507501,463.646158988,0.0,448.566543614,448.566543614,15.4097220323,0.0,15.4097220323
 04/11  14:00:00,1539.87719071,40.1132491933,459.636232491,0.0,448.566543614,448.566543614,10.9514079985,0.0,10.9514079985
 04/11  15:00:00,1542.37398206,42.9763828772,459.270309334,0.0,448.566543614,448.566543614,10.9474292857,0.0,10.9474292857
 04/11  16:00:00,1590.8420079,44.1094682441,457.711824204,0.0,448.566543614,448.566543614,13.1699315043,0.0,13.1699315043
 04/11  17:00:00,1477.99524429,37.3582842339,464.479418507,0.0,348.885089477,398.725816546,6.56384356855,0.0,6.56384356855
 04/11  18:00:00,1287.71440957,30.3462605979,480.575619558,0.0,249.203635341,299.044362409,6.55594869778,0.0,6.55594869778
 04/11  19:00:00,1286.21113887,28.6191594828,488.159040853,0.0,249.203635341,299.044362409,6.54435692525,0.0,6.54435692525
 04/11  20:00:00,1175.92172822,28.3120589059,493.523402801,0.0,149.522181205,249.203635341,4.37214181871,0.0,4.37214181871
 04/11  21:00:00,1154.75541552,28.3120589059,496.805276427,0.0,149.522181205,249.203635341,2.19036242256,0.0,2.19036242256
 04/11  22:00:00,349.356532697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873558851,0.0,2.18873558851
 04/11  23:00:00,299.991773814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869501649,0.0,2.18869501649
 04/11  24:00:00,287.76957605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860821787,0.0,2.18860821787
 04/12  01:00:00,287.769572071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874960141,0.0,2.18874960141
 04/12  02:00:00,287.769571552,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/12  03:00:00,287.76957179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865755997,0.0,2.18865755997
 04/12  04:00:00,299.991770071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856529621,0.0,2.18856529621
 04/12  05:00:00,349.357790382,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057336725,0.0,2.19057336725
 04/12  06:00:00,1029.99616341,34.8336822155,490.600683269,0.0,49.8407270682,199.362908273,4.85079628284,2.66084221719,2.18995406565
 04/12  07:00:00,1093.30908865,28.3120589059,479.013508349,0.0,149.522181205,199.362908273,32.9240297903,26.3727804511,6.55124933921
 04/12  08:00:00,1631.73544109,31.0049887232,475.080044518,0.0,448.566543614,448.566543614,11.0781544192,0.124008812493,10.9541456067
 04/12  09:00:00,1617.08183023,32.4351776698,495.628282835,0.0,448.566543614,448.566543614,11.2490614985,0.286770960489,10.962290538
 04/12  10:00:00,1569.31969655,32.7749672873,496.414789427,0.0,448.566543614,448.566543614,13.377080467,0.220891684904,13.1561887821
