Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/12  11:00:00,1559.30352114,33.1622687674,486.008099424,0.0,448.566543614,448.566543614,13.1857122011,0.0,13.1857122011
 04/12  12:00:00,1515.92264395,30.6233019142,495.002503768,0.0,448.566543614,398.725816546,17.9159593937,0.290647671121,17.6253117226
 04/12  13:00:00,1564.46634639,33.2039016418,491.126146303,0.0,448.566543614,448.566543614,17.8890906859,0.279022527736,17.6100681581
 04/12  14:00:00,1560.43888162,33.5016330162,486.809565007,0.0,448.566543614,448.566543614,10.9499718166,0.0,10.9499718166
 04/12  15:00:00,1560.09615912,34.124531705,485.844361522,0.0,448.566543614,448.566543614,8.76283023343,0.0,8.76283023343
 04/12  16:00:00,1610.03904388,34.3208223307,486.697539719,0.0,448.566543614,448.566543614,13.1767498596,0.0,13.1767498596
 04/12  17:00:00,1507.54747933,30.8615593796,500.528397606,0.0,348.885089477,398.725816546,8.74567745175,0.0,8.74567745175
 04/12  18:00:00,1323.01759464,28.3120589059,517.91213622,0.0,249.203635341,299.044362409,7.77767133215,1.22374723762,6.55392409452
 04/12  19:00:00,1315.13644348,28.3120589059,517.382689415,0.0,249.203635341,299.044362409,16.4643830276,12.0950414688,4.36934155884
 04/12  20:00:00,1195.32091027,28.3120589059,512.891752094,0.0,149.522181205,249.203635341,49.1078619407,42.5605461631,6.54731577758
 04/12  21:00:00,1161.15731455,28.3120589059,503.166339339,0.0,149.522181205,249.203635341,58.5635878681,56.3731886396,2.19039922847
 04/12  22:00:00,349.356529206,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857570599,0.0,2.18857570599
 04/12  23:00:00,299.991769798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871960016,0.0,2.18871960016
 04/12  24:00:00,287.769571533,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  01:00:00,287.769568048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862107918,0.0,2.18862107918
 04/13  02:00:00,287.76956856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852318449,0.0,2.18852318449
 04/13  03:00:00,287.769568582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866109221,0.0,2.18866109221
 04/13  04:00:00,299.991766197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856275382,0.0,2.18856275382
 04/13  05:00:00,349.357784313,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905609685,0.0,2.1905609685
 04/13  06:00:00,1015.64797253,31.7222283123,479.27963196,0.0,49.8407270682,199.362908273,121.259087543,119.06923266,2.18985488307
 04/13  07:00:00,1076.47232548,28.3120589059,463.625992072,0.0,149.522181205,199.362908273,141.024204581,134.472876163,6.55132841847
 04/13  08:00:00,1620.89626855,28.5349341423,467.343491632,0.0,448.566543614,448.566543614,30.2904260215,19.3371351645,10.9532908571
 04/13  09:00:00,1608.2368358,29.6574812341,489.555578336,0.0,448.566543614,448.566543614,18.7571013843,7.79234750533,10.9647538789
 04/13  10:00:00,1571.85469628,30.7635643969,500.960599575,0.0,448.566543614,448.566543614,12.0314278898,1.06478913452,10.9666387553
 04/13  11:00:00,1567.81332172,32.2839755974,495.396078651,0.0,448.566543614,448.566543614,15.5951962945,0.217225924997,15.3779703695
 04/13  12:00:00,1525.13171468,30.1459697528,504.689145996,0.0,448.566543614,398.725816546,17.6394487959,0.0155161543403,17.6239326416
 04/13  13:00:00,1565.63407643,33.0948291724,492.403197181,0.0,448.566543614,448.566543614,15.4097312779,0.0,15.4097312779
 04/13  14:00:00,1565.38995893,32.4925461989,492.769753202,0.0,448.566543614,448.566543614,10.9504553046,0.0,10.9504553046
 04/13  15:00:00,1565.25649935,32.8772357388,492.252022945,0.0,448.566543614,448.566543614,10.9475803816,0.0,10.9475803816
 04/13  16:00:00,1605.40488831,34.6793873638,481.704854856,0.0,448.566543614,448.566543614,13.1720670745,0.0,13.1720670745
 04/13  17:00:00,1504.6602585,30.8446908601,497.658062445,0.0,348.885089477,398.725816546,6.56359182176,0.0,6.56359182176
 04/13  18:00:00,1321.4511548,28.3120589059,516.34659761,0.0,249.203635341,299.044362409,6.55564248679,0.0,6.55564248679
 04/13  19:00:00,1303.32354743,28.3120589059,505.578572031,0.0,249.203635341,299.044362409,6.54368139262,0.0,6.54368139262
 04/13  20:00:00,1167.35874095,28.3120589059,484.952215418,0.0,149.522181205,249.203635341,15.7299445459,11.3581283788,4.37181616706
 04/13  21:00:00,1138.32651596,28.3120589059,480.540948462,0.0,149.522181205,249.203635341,29.1684806707,26.9778956756,2.1905849951
 04/13  22:00:00,349.356525343,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864823781,0.0,2.18864823781
 04/13  23:00:00,299.991766424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854863165,0.0,2.18854863165
 04/13  24:00:00,287.7695685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868569537,0.0,2.18868569537
 04/14  01:00:00,287.769564212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857749096,0.0,2.18857749096
 04/14  02:00:00,287.769564024,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/14  03:00:00,287.76956455,0.0,0.0,0.0,24.9203635341,199.362908273,2.188708374,0.0,2.188708374
 04/14  04:00:00,299.991762605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860407348,0.0,2.18860407348
 04/14  05:00:00,349.357778086,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903467668,0.0,2.1903467668
 04/14  06:00:00,984.265683825,31.7046566577,447.936668591,0.0,49.8407270682,199.362908273,91.286954946,89.0970781857,2.18987676024
 04/14  07:00:00,1041.24370511,28.3120589059,437.6676873,0.0,149.522181205,199.362908273,86.895518125,80.345241032,6.55027709305
 04/14  08:00:00,1627.09512809,28.5207283301,473.224466009,0.0,448.566543614,448.566543614,21.7989683502,10.8444668594,10.9545014908
 04/14  09:00:00,1622.44320781,30.576573913,502.847781974,0.0,448.566543614,448.566543614,11.9936841189,1.03259548883,10.96108863
 04/14  10:00:00,1566.25060355,32.0105855517,494.110190762,0.0,448.566543614,448.566543614,13.2920575885,0.139750438017,13.1523071505
 04/14  11:00:00,1559.62096233,33.258804188,486.229082613,0.0,448.566543614,448.566543614,13.1809449009,0.0,13.1809449009
 04/14  12:00:00,1515.61999826,30.9518202635,494.371630703,0.0,448.566543614,398.725816546,17.6228522361,0.0,17.6228522361
 04/14  13:00:00,1557.32465281,34.8400856131,482.348555757,0.0,448.566543614,448.566543614,15.4088427523,0.0,15.4088427523
 04/14  14:00:00,1551.77034382,36.0484121635,475.594296615,0.0,448.566543614,448.566543614,10.9496303964,0.0,10.9496303964
 04/14  15:00:00,1549.58836915,36.86839611,472.592760687,0.0,448.566543614,448.566543614,10.9465828553,0.0,10.9465828553
 04/14  16:00:00,1593.51182826,38.3444167105,466.146798834,0.0,448.566543614,448.566543614,13.1693726564,0.0,13.1693726564
 04/14  17:00:00,1488.77532397,33.8351392029,478.782697413,0.0,348.885089477,398.725816546,6.56368020296,0.0,6.56368020296
 04/14  18:00:00,1308.53207307,28.9743938374,502.765195566,0.0,249.203635341,299.044362409,6.55568193457,0.0,6.55568193457
 04/14  19:00:00,1309.12347994,28.3498245193,511.340750948,0.0,249.203635341,299.044362409,6.54371402417,0.0,6.54371402417
 04/14  20:00:00,1197.39354895,28.3120589059,514.99526192,0.0,149.522181205,249.203635341,4.37179102225,0.0,4.37179102225
 04/14  21:00:00,1175.87963035,28.3120589059,517.929509243,0.0,149.522181205,249.203635341,2.19022896119,0.0,2.19022896119
 04/14  22:00:00,349.356521525,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872824596,0.0,2.18872824596
 04/14  23:00:00,299.991762615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854416108,0.0,2.18854416108
 04/14  24:00:00,287.76956471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867428923,0.0,2.18867428923
 04/15  01:00:00,237.928833306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855999798,0.0,2.18855999798
 04/15  02:00:00,237.928833127,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  03:00:00,237.928833662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868396531,0.0,2.18868396531
 04/15  04:00:00,250.151031735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857360388,0.0,2.18857360388
 04/15  05:00:00,274.596681384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030205215,0.0,2.19030205215
 04/15  06:00:00,1052.39399515,31.9016985271,515.928855419,0.0,49.8407270682,199.362908273,7.14885648046,4.95902903589,2.18982744457
 04/15  07:00:00,1019.69975084,28.3120589059,513.632526023,0.0,49.8407270682,199.362908273,19.903053656,15.5388043604,4.36424929563
 04/15  08:00:00,1259.67648588,28.3723288483,504.354634449,0.0,249.203635341,249.203635341,4.77574936709,0.406577529811,4.36917183728
 04/15  09:00:00,1217.64337134,28.8605316655,498.497692236,0.0,249.203635341,249.203635341,6.55302749704,0.0,6.55302749704
 04/15  10:00:00,1167.13635798,28.408027286,497.332814677,0.0,249.203635341,249.203635341,6.5511389743,0.0,6.5511389743
 04/15  11:00:00,1163.45782663,29.4001934819,492.660443366,0.0,249.203635341,249.203635341,6.55840840991,0.0,6.55840840991
 04/15  12:00:00,1159.70085347,29.9278590943,488.377058883,0.0,249.203635341,249.203635341,6.5531128602,0.0,6.5531128602
 04/15  13:00:00,1157.25600564,30.2227428181,485.63774515,0.0,249.203635341,249.203635341,6.55007345435,0.0,6.55007345435
 04/15  14:00:00,907.215398629,29.8033797611,485.221809644,0.0,74.7610906023,174.442544739,4.36888371386,0.0,4.36888371386
 04/15  15:00:00,905.861181051,29.5123693103,484.159439107,0.0,74.7610906023,174.442544739,4.36645485451,0.0,4.36645485451
 04/15  16:00:00,956.006029129,29.7168687533,485.210578069,0.0,74.7610906023,174.442544739,4.36758335159,0.0,4.36758335159
 04/15  17:00:00,923.358961514,29.3096967509,491.068106842,0.0,24.9203635341,149.522181205,2.18993207907,0.0,2.18993207907
 04/15  18:00:00,784.64450075,18.9478115301,394.719807209,0.0,24.9203635341,149.522181205,2.18994154872,0.0,2.18994154872
 04/15  19:00:00,695.964888328,15.7898429417,328.942879902,0.0,24.9203635341,149.522181205,2.1898861496,0.0,2.1898861496
 04/15  20:00:00,323.485054563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970227098,0.0,2.18970227098
 04/15  21:00:00,299.041495041,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090307834,0.0,2.19090307834
 04/15  22:00:00,274.595427345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851687289,0.0,2.18851687289
 04/15  23:00:00,250.151031808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864013056,0.0,2.18864013056
 04/15  24:00:00,237.928833786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852924757,0.0,2.18852924757
 04/16  01:00:00,237.928411664,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  02:00:00,237.928412651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798861244,0.0,2.18798861244
 04/16  03:00:00,237.928412654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798218121,0.0,2.18798218121
 04/16  04:00:00,250.150609477,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  05:00:00,274.596258248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992002472,0.0,2.18992002472
 04/16  06:00:00,323.483797178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766355826,0.0,2.18766355826
 04/16  07:00:00,296.666193093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809411471,0.0,2.18809411471
 04/16  08:00:00,493.594080222,8.11830705678,154.470650061,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  09:00:00,700.466952655,18.046674993,351.544873518,0.0,24.9203635341,149.522181205,2.18808769435,0.0,2.18808769435
 04/16  10:00:00,800.569013761,22.6198808729,478.243568471,0.0,24.9203635341,149.522181205,2.18808041399,0.0,2.18808041399
 04/16  11:00:00,692.043312227,18.0614239334,391.994440632,0.0,24.9203635341,149.522181205,2.18930017661,0.0,2.18930017661
 04/16  12:00:00,783.390499933,21.4290725638,466.748527513,0.0,24.9203635341,149.522181205,2.18918729144,0.0,2.18918729144
 04/16  13:00:00,693.95869949,17.9777506674,393.992249126,0.0,24.9203635341,149.522181205,2.19110266234,0.0,2.19110266234
 04/16  14:00:00,813.521576365,22.6145157129,491.200661798,0.0,24.9203635341,149.522181205,2.18929402095,0.0,2.18929402095
 04/16  15:00:00,693.1801517,18.0564305812,393.137108616,0.0,24.9203635341,149.522181205,2.18806591428,0.0,2.18806591428
 04/16  16:00:00,852.89300488,22.5861169338,481.712533322,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  17:00:00,772.129873628,18.1029039548,386.484971839,0.0,24.9203635341,149.522181205,2.18809699951,0.0,2.18809699951
 04/16  18:00:00,893.666981593,22.6466268397,485.759406439,0.0,24.9203635341,149.522181205,2.18803128,0.0,2.18803128
 04/16  19:00:00,762.469260919,17.9712799456,384.313046328,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,323.483797475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792653911,0.0,2.18792653911
 04/16  21:00:00,299.040653608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971336094,0.0,2.18971336094
 04/16  22:00:00,274.595005781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804443463,0.0,2.18804443463
 04/16  23:00:00,250.15060953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  24:00:00,237.928412785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803687559,0.0,2.18803687559
 04/17  01:00:00,287.769553138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859370555,0.0,2.18859370555
 04/17  02:00:00,287.769552654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847139978,0.0,2.18847139978
 04/17  03:00:00,287.76955259,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/17  04:00:00,299.991750892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858141332,0.0,2.18858141332
 04/17  05:00:00,349.35776001,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902326883,0.0,2.1902326883
 04/17  06:00:00,1054.64475251,33.5915924557,516.493318258,0.0,49.8407270682,199.362908273,2.18987415485,0.0,2.18987415485
 04/17  07:00:00,1102.20040317,28.3120589059,496.459653329,0.0,149.522181205,199.362908273,6.55074195799,0.0,6.55074195799
 04/17  08:00:00,1639.19305979,29.31083087,484.198873328,0.0,448.566543614,448.566543614,10.9532352593,0.0,10.9532352593
 04/17  09:00:00,1592.87540904,32.9238060968,470.933588487,0.0,448.566543614,448.566543614,10.9609744909,0.0,10.9609744909
 04/17  10:00:00,1542.09541047,37.1818963665,464.783874087,0.0,448.566543614,448.566543614,10.9617409525,0.0,10.9617409525
 04/17  11:00:00,1542.47108914,39.4916148016,462.846506611,0.0,448.566543614,448.566543614,15.3730777623,0.0,15.3730777623
 04/17  12:00:00,1492.8475018,35.7994893613,466.751600062,0.0,448.566543614,398.725816546,17.620172395,0.0,17.620172395
 04/17  13:00:00,1542.78979164,40.8171847706,461.836719365,0.0,448.566543614,448.566543614,15.4037507761,0.0,15.4037507761
 04/17  14:00:00,1545.45492723,42.5491072276,462.778266575,0.0,448.566543614,448.566543614,10.947238754,0.0,10.947238754
 04/17  15:00:00,1545.98562008,45.6212609833,460.237219321,0.0,448.566543614,448.566543614,8.76112702675,0.0,8.76112702675
 04/17  16:00:00,1593.84777326,47.0543950654,457.77286946,0.0,448.566543614,448.566543614,13.1720918058,0.0,13.1720918058
 04/17  17:00:00,1477.5506229,40.445022197,460.948174787,0.0,348.885089477,398.725816546,8.74395329746,0.0,8.74395329746
 04/17  18:00:00,1282.75777647,32.3647551177,473.6005883,0.0,249.203635341,299.044362409,6.55428555846,0.0,6.55428555846
 04/17  19:00:00,1271.00482014,29.7665159246,480.349099363,0.0,249.203635341,299.044362409,4.36843125981,0.0,4.36843125981
 04/17  20:00:00,1166.8138132,28.4171574164,484.310466147,0.0,149.522181205,249.203635341,4.37106700664,0.0,4.37106700664
 04/17  21:00:00,1146.05453994,28.315740116,488.10075538,0.0,149.522181205,249.203635341,4.36053760138,0.0,4.36053760138
 04/17  22:00:00,349.356509554,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/17  23:00:00,299.991750978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868103582,0.0,2.18868103582
 04/17  24:00:00,287.769553403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855803882,0.0,2.18855803882
 04/18  01:00:00,287.769549413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865834553,0.0,2.18865834553
 04/18  02:00:00,287.769548839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852998569,0.0,2.18852998569
 04/18  03:00:00,465.78885982,1.14657665917,136.299643481,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  04:00:00,299.991746965,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886327631,0.0,2.1886327631
 04/18  05:00:00,349.357753742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020019298,0.0,2.19020019298
 04/18  06:00:00,1044.07718939,37.176585119,502.340767867,0.0,49.8407270682,199.362908273,2.18984489965,0.0,2.18984489965
 04/18  07:00:00,1100.252108,28.3120589059,494.511373144,0.0,149.522181205,199.362908273,6.55029945294,0.0,6.55029945294
 04/18  08:00:00,1634.39534917,33.4161661344,475.295854862,0.0,448.566543614,448.566543614,10.9518276762,0.0,10.9518276762
 04/18  09:00:00,1589.86751587,35.7459468563,465.103584874,0.0,448.566543614,448.566543614,10.9603090168,0.0,10.9603090168
 04/18  10:00:00,1541.53379057,36.649067041,464.755112491,0.0,448.566543614,448.566543614,10.9608949652,0.0,10.9608949652
 04/18  11:00:00,1539.81969746,38.6435495501,461.043215264,0.0,448.566543614,448.566543614,15.3733411315,0.0,15.3733411315
 04/18  12:00:00,1490.25701831,37.93862172,462.02203107,0.0,448.566543614,398.725816546,16.3993115031,0.0,16.3993115031
 04/18  13:00:00,1543.18218778,43.830316233,459.216025646,0.0,448.566543614,448.566543614,16.6211809677,0.0,16.6211809677
 04/18  14:00:00,1543.90167721,45.1518421121,458.622307591,0.0,448.566543614,448.566543614,8.76194740906,0.0,8.76194740906
 04/18  15:00:00,1544.59268896,47.1790232265,457.286554196,0.0,448.566543614,448.566543614,10.94513873,0.0,10.94513873
 04/18  16:00:00,1592.97684375,48.1464623988,455.809910144,0.0,448.566543614,448.566543614,13.1692262941,0.0,13.1692262941
 04/18  17:00:00,1477.17879943,41.8836439906,459.137746643,0.0,348.885089477,398.725816546,8.74322095448,0.0,8.74322095448
 04/18  18:00:00,1281.88344945,32.7089423477,472.382088911,0.0,249.203635341,299.044362409,6.55289057483,0.0,6.55289057483
 04/18  19:00:00,1273.34507577,29.534987057,482.920895726,0.0,249.203635341,299.044362409,4.36876500371,0.0,4.36876500371
 04/18  20:00:00,1167.84831318,28.3191310391,485.443006425,0.0,149.522181205,249.203635341,4.37076078994,0.0,4.37076078994
 04/18  21:00:00,1143.34847339,28.3120589059,485.398377021,0.0,149.522181205,249.203635341,2.19014556869,0.0,2.19014556869
 04/18  22:00:00,349.356506099,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864443779,0.0,2.18864443779
 04/18  23:00:00,299.991747218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866838601,0.0,2.18866838601
 04/18  24:00:00,287.769549146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853923311,0.0,2.18853923311
 04/19  01:00:00,287.769544611,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  02:00:00,287.769544707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863098101,0.0,2.18863098101
 04/19  03:00:00,287.769545288,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884963903,0.0,2.1884963903
 04/19  04:00:00,299.991743244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859218373,0.0,2.18859218373
 04/19  05:00:00,532.034104082,1.14657665917,140.956673541,0.0,49.8407270682,199.362908273,2.19038088587,0.0,2.19038088587
 04/19  06:00:00,1048.11739614,37.1189310278,506.438634616,0.0,49.8407270682,199.362908273,2.18969144979,0.0,2.18969144979
 04/19  07:00:00,1096.53726007,28.3120589059,490.796538807,0.0,149.522181205,199.362908273,6.55016056329,0.0,6.55016056329
 04/19  08:00:00,1629.84521693,34.563376414,469.598540228,0.0,448.566543614,448.566543614,10.9505023853,0.0,10.9505023853
 04/19  09:00:00,1588.60237816,38.8914721999,460.692955283,0.0,448.566543614,448.566543614,10.9599064236,0.0,10.9599064236
 04/19  10:00:00,1541.27885202,42.8375643137,458.311708839,0.0,448.566543614,448.566543614,10.9621026244,0.0,10.9621026244
 04/19  11:00:00,1544.6479804,45.1353650234,459.379716591,0.0,448.566543614,448.566543614,13.1815358971,0.0,13.1815358971
 04/19  12:00:00,1493.6409746,40.3074683668,463.037186372,0.0,448.566543614,398.725816546,17.6154972299,0.0,17.6154972299
 04/19  13:00:00,1546.23647245,45.5604192506,460.540250988,0.0,448.566543614,448.566543614,15.4040900809,0.0,15.4040900809
 04/19  14:00:00,1547.39471721,47.2350267908,460.088490915,0.0,448.566543614,448.566543614,10.9483395406,0.0,10.9483395406
 04/19  15:00:00,1547.83397744,48.6304067492,459.303951459,0.0,448.566543614,448.566543614,10.9430425181,0.0,10.9430425181
 04/19  16:00:00,1596.22437786,48.9759253544,458.29412526,0.0,448.566543614,448.566543614,11.0066620235,0.0,11.0066620235
 04/19  17:00:00,1478.42004314,40.6830182447,461.587852136,0.0,348.885089477,398.725816546,8.71097757411,0.0,8.71097757411
 04/19  18:00:00,1281.20609997,31.6211365302,472.792564926,0.0,249.203635341,299.044362409,6.55255956926,0.0,6.55255956926
 04/19  19:00:00,1268.95020334,29.6964955184,478.364529297,0.0,249.203635341,299.044362409,4.36900785733,0.0,4.36900785733
 04/19  20:00:00,1165.67581455,28.3708547496,483.218797109,0.0,149.522181205,249.203635341,6.54610458732,0.0,6.54610458732
 04/19  21:00:00,1142.99532328,28.3120589059,485.04523265,0.0,149.522181205,249.203635341,2.19017564173,0.0,2.19017564173
 04/19  22:00:00,349.35650173,0.0,0.0,0.0,49.8407270682,199.362908273,2.18847407005,0.0,2.18847407005
 04/19  23:00:00,299.991742471,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  24:00:00,287.769545228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856932492,0.0,2.18856932492
 04/20  01:00:00,287.76954155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865618207,0.0,2.18865618207
 04/20  02:00:00,287.769541252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851559547,0.0,2.18851559547
 04/20  03:00:00,287.769540668,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  04:00:00,299.991738589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860437133,0.0,2.18860437133
 04/20  05:00:00,532.555507984,1.14657665917,141.478081144,0.0,49.8407270682,199.362908273,2.19044650708,0.0,2.19044650708
 04/20  06:00:00,1045.41029378,37.8757122959,502.974756113,0.0,49.8407270682,199.362908273,4.35936999595,0.0,4.35936999595
 04/20  07:00:00,1095.70765954,28.3120589059,489.966954915,0.0,149.522181205,199.362908273,4.37388163756,0.0,4.37388163756
 04/20  08:00:00,1628.34986034,37.3629777228,465.303610525,0.0,448.566543614,448.566543614,10.9500521565,0.0,10.9500521565
 04/20  09:00:00,1589.75550842,41.1700016263,459.567582965,0.0,448.566543614,448.566543614,10.9588851894,0.0,10.9588851894
 04/20  10:00:00,1543.44648318,42.9298724443,460.387061673,0.0,448.566543614,448.566543614,10.9612883739,0.0,10.9612883739
 04/20  11:00:00,1546.11698109,44.3086481995,461.694795802,0.0,448.566543614,448.566543614,15.3726230735,0.0,15.3726230735
 04/20  12:00:00,1494.6600184,39.5654123999,464.819563793,0.0,448.566543614,398.725816546,15.4136625838,0.0,15.4136625838
 04/20  13:00:00,1547.47960795,47.6618200638,459.682025103,0.0,448.566543614,448.566543614,17.6006572264,0.0,17.6006572264
 04/20  14:00:00,1548.68264038,49.4887227196,459.212142426,0.0,448.566543614,448.566543614,8.76220737021,0.0,8.76220737021
 04/20  15:00:00,1551.30587005,51.5437119914,460.481375783,0.0,448.566543614,448.566543614,10.944348451,0.0,10.944348451
 04/20  16:00:00,1602.79563056,52.1108037519,463.285803069,0.0,448.566543614,448.566543614,13.164203824,0.0,13.164203824
 04/20  17:00:00,1482.81753897,44.3167453774,463.202254598,0.0,348.885089477,398.725816546,6.56236420813,0.0,6.56236420813
 04/20  18:00:00,1280.39524798,34.4936488631,469.109217104,0.0,249.203635341,299.044362409,6.55311692949,0.0,6.55311692949
 04/20  19:00:00,1268.77476833,30.9265767391,476.95902268,0.0,249.203635341,299.044362409,4.36874392702,0.0,4.36874392702
 04/20  20:00:00,1171.41774536,28.3877324644,488.943863128,0.0,149.522181205,249.203635341,6.54693049043,0.0,6.54693049043
 04/20  21:00:00,1150.38354374,28.3120589059,492.433459909,0.0,149.522181205,249.203635341,2.19033862352,0.0,2.19033862352
 04/20  22:00:00,349.356498111,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863724429,0.0,2.18863724429
 04/20  23:00:00,299.99173835,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  24:00:00,287.769540986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849581645,0.0,2.18849581645
 04/21  01:00:00,287.769537404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857647879,0.0,2.18857647879
 04/21  02:00:00,287.76953748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842970089,0.0,2.18842970089
 04/21  03:00:00,287.769536879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851162744,0.0,2.18851162744
 04/21  04:00:00,299.991734372,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/21  05:00:00,349.357734974,0.0,0.0,0.0,49.8407270682,199.362908273,4.36027479925,0.0,4.36027479925
 04/21  06:00:00,1010.59720409,33.5074672229,472.529792009,0.0,49.8407270682,199.362908273,2.36287787674,0.173220422146,2.18965745459
 04/21  07:00:00,1029.91419946,28.3120589059,425.766499673,0.0,149.522181205,199.362908273,5.02784538918,0.654217851382,4.3736275378
 04/21  08:00:00,1595.62589811,34.2032467594,436.17648837,0.0,448.566543614,448.566543614,10.9513744641,0.0,10.9513744641
 04/21  09:00:00,1602.26983676,38.4283243739,474.823619101,0.0,448.566543614,448.566543614,10.9577108657,0.0,10.9577108657
 04/21  10:00:00,1551.46021653,41.4078801885,469.92281876,0.0,448.566543614,448.566543614,10.9608364079,0.0,10.9608364079
 04/21  11:00:00,1546.95147358,43.3042203225,463.514427789,0.0,448.566543614,448.566543614,15.3715171936,0.0,15.3715171936
 04/21  12:00:00,1504.75360978,38.6314672085,475.825920967,0.0,448.566543614,398.725816546,15.4142458232,0.0,15.4142458232
 04/21  13:00:00,1546.67792468,44.005429163,462.536776074,0.0,448.566543614,448.566543614,15.4026949639,0.0,15.4026949639
 04/21  14:00:00,1538.5064073,45.7896643393,452.589296661,0.0,448.566543614,448.566543614,10.9470607307,0.0,10.9470607307
 04/21  15:00:00,1536.81089209,47.9454719119,448.738387781,0.0,448.566543614,448.566543614,10.9427957981,0.0,10.9427957981
 04/21  16:00:00,1585.48682127,49.2497847807,447.216651763,0.0,448.566543614,448.566543614,10.9927734898,0.0,10.9927734898
 04/21  17:00:00,1479.23946952,42.4925013682,460.589633936,0.0,348.885089477,398.725816546,8.72247890051,0.0,8.72247890051
 04/21  18:00:00,1304.08010204,33.1013687219,494.186367379,0.0,249.203635341,299.044362409,6.55287164531,0.0,6.55287164531
 04/21  19:00:00,1290.05666869,29.5332942788,499.634220267,0.0,249.203635341,299.044362409,4.36861936549,0.0,4.36861936549
 04/21  20:00:00,1160.443019,28.3270014991,478.029882121,0.0,149.522181205,249.203635341,4.37109177015,0.0,4.37109177015
 04/21  21:00:00,1130.29951248,28.3120589059,472.349434625,0.0,149.522181205,249.203635341,4.36063287414,0.0,4.36063287414
 04/21  22:00:00,349.356493564,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/21  23:00:00,299.991734857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848773169,0.0,2.18848773169
 04/21  24:00:00,287.769537517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856881935,0.0,2.18856881935
 04/22  01:00:00,237.928806427,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884129454,0.0,2.1884129454
 04/22  02:00:00,237.928805783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848805193,0.0,2.18848805193
 04/22  03:00:00,237.928805493,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  04:00:00,250.151003924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856269875,0.0,2.18856269875
 04/22  05:00:00,274.596637589,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007441938,0.0,2.19007441938
 04/22  06:00:00,1014.72792356,32.3163820513,477.843619387,0.0,49.8407270682,199.362908273,13.3963136645,11.2065558651,2.18975779932
 04/22  07:00:00,993.294746038,28.3120589059,487.22862571,0.0,49.8407270682,199.362908273,18.4639760566,14.1000796934,4.36389636319
 04/22  08:00:00,1262.2826267,28.5084037828,506.824357913,0.0,249.203635341,249.203635341,5.36284182149,0.994147512799,4.36869430869
 04/22  09:00:00,1223.88344423,29.3036937551,504.294554104,0.0,249.203635341,249.203635341,6.78268992141,0.229121078506,6.5535688429
 04/22  10:00:00,1172.59145384,29.785292085,501.410750213,0.0,249.203635341,249.203635341,6.54933259429,0.0,6.54933259429
 04/22  11:00:00,1174.42421928,29.5934192813,503.433737253,0.0,249.203635341,249.203635341,6.55589950922,0.0,6.55589950922
 04/22  12:00:00,1172.90042421,29.4478724395,502.05672576,0.0,249.203635341,249.203635341,4.37368268784,0.0,4.37368268784
 04/22  13:00:00,1173.07480361,29.8178326116,501.861559541,0.0,249.203635341,249.203635341,6.54988255712,0.0,6.54988255712
 04/22  14:00:00,927.45231924,29.3085170428,505.953675729,0.0,74.7610906023,174.442544739,4.36895017542,0.0,4.36895017542
 04/22  15:00:00,931.055972026,29.1025715361,509.764099348,0.0,74.7610906023,174.442544739,4.36654496781,0.0,4.36654496781
 04/22  16:00:00,983.989909005,28.6312473609,514.280157221,0.0,74.7610906023,174.442544739,4.3673561277,0.0,4.3673561277
 04/22  17:00:00,950.768926812,28.3120589059,519.47574916,0.0,24.9203635341,149.522181205,2.18952404388,0.0,2.18952404388
 04/22  18:00:00,296.667411508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975953681,0.0,2.18975953681
 04/22  19:00:00,280.766682492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968661638,0.0,2.18968661638
 04/22  20:00:00,323.485015973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976772825,0.0,2.18976772825
 04/22  21:00:00,299.041446151,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908053616,0.0,2.1908053616
 04/22  22:00:00,274.59539926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859905507,0.0,2.18859905507
 04/22  23:00:00,250.151004231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844532221,0.0,2.18844532221
 04/22  24:00:00,237.928806506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851942312,0.0,2.18851942312
 04/23  01:00:00,237.928389762,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  02:00:00,237.928389873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798962815,0.0,2.18798962815
 04/23  03:00:00,237.928390633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793896423,0.0,2.18793896423
 04/23  04:00:00,250.150587337,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  05:00:00,274.596219049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965648641,0.0,2.18965648641
 04/23  06:00:00,323.483774624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796228657,0.0,2.18796228657
 04/23  07:00:00,367.412245238,2.75643365024,56.1770065048,0.0,24.9203635341,149.522181205,2.18800555266,0.0,2.18800555266
 04/23  08:00:00,835.326646345,22.5671043136,427.498616311,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  09:00:00,728.662350287,18.1603019737,379.626666462,0.0,24.9203635341,149.522181205,2.18801087165,0.0,2.18801087165
 04/23  10:00:00,810.090533464,22.5569184882,487.828072772,0.0,24.9203635341,149.522181205,2.18799694577,0.0,2.18799694577
 04/23  11:00:00,691.314991784,18.1379009771,391.189676594,0.0,24.9203635341,149.522181205,2.18918523754,0.0,2.18918523754
 04/23  12:00:00,813.838046429,22.560530546,491.571150725,0.0,24.9203635341,149.522181205,2.18897371452,0.0,2.18897371452
 04/23  13:00:00,694.484060909,18.1020855105,394.393325393,0.0,24.9203635341,149.522181205,2.19093799932,0.0,2.19093799932
 04/23  14:00:00,814.346087539,22.5978728031,492.041849321,0.0,24.9203635341,149.522181205,2.18915397963,0.0,2.18915397963
 04/23  15:00:00,691.987209183,18.1230087153,391.877610766,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  16:00:00,859.999218545,22.6359280323,488.768957517,0.0,24.9203635341,149.522181205,2.18800896091,0.0,2.18800896091
 04/23  17:00:00,775.124635167,18.2493721884,389.333287498,0.0,24.9203635341,149.522181205,2.18799562625,0.0,2.18799562625
 04/23  18:00:00,895.771703981,22.6304254733,487.880353017,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  19:00:00,693.396346849,15.0433572722,334.491479131,0.0,24.9203635341,149.522181205,2.18801910865,0.0,2.18801910865
 04/23  20:00:00,561.024510812,8.28021894559,193.822614523,0.0,24.9203635341,149.522181205,2.18794828759,0.0,2.18794828759
 04/23  21:00:00,623.054521719,7.40977208095,246.536354335,0.0,24.9203635341,149.522181205,2.18977057841,0.0,2.18977057841
 04/23  22:00:00,479.431648415,4.52230169252,155.546744927,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  23:00:00,294.158604077,0.382192219725,30.1014866302,0.0,24.9203635341,149.522181205,2.18798917331,0.0,2.18798917331
 04/23  24:00:00,237.928390287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801182804,0.0,2.18801182804
 04/24  01:00:00,287.769524207,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  02:00:00,287.769524875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839210762,0.0,2.18839210762
 04/24  03:00:00,287.769525247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845289508,0.0,2.18845289508
 04/24  04:00:00,299.991722923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851330796,0.0,2.18851330796
 04/24  05:00:00,349.357714935,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034161191,0.0,2.19034161191
 04/24  06:00:00,1028.29241186,33.8123921518,498.463884255,0.0,49.8407270682,199.362908273,2.18959395914,0.0,2.18959395914
 04/24  07:00:00,1120.7399634,28.3120589059,514.999319701,0.0,149.522181205,199.362908273,6.54941110023,0.0,6.54941110023
 04/24  08:00:00,1661.77974607,30.659901002,505.436684615,0.0,448.566543614,448.566543614,8.76290261476,0.0,8.76290261476
 04/24  09:00:00,1609.08817796,35.0714312729,484.998945817,0.0,448.566543614,448.566543614,10.9565796113,0.0,10.9565796113
 04/24  10:00:00,1548.36888671,38.7411448808,469.498322972,0.0,448.566543614,448.566543614,10.9589974422,0.0,10.9589974422
 04/24  11:00:00,1540.82259367,41.2030268988,459.48685582,0.0,448.566543614,448.566543614,15.3663244173,0.0,15.3663244173
 04/24  12:00:00,1496.08610226,37.405702203,468.384316171,0.0,448.566543614,398.725816546,15.4106827483,0.0,15.4106827483
 04/24  13:00:00,1541.49010851,43.1211527582,458.233370993,0.0,448.566543614,448.566543614,15.3980829717,0.0,15.3980829717
 04/24  14:00:00,1535.96416381,45.8795531652,449.957246344,0.0,448.566543614,448.566543614,10.9452758499,0.0,10.9452758499
 04/24  15:00:00,1534.70626714,50.2943371372,444.284974133,0.0,448.566543614,448.566543614,8.75704207834,0.0,8.75704207834
 04/24  16:00:00,1584.37782297,52.6698873837,442.687675082,0.0,448.566543614,448.566543614,13.1669987965,0.0,13.1669987965
 04/24  17:00:00,1473.03058139,45.6971071758,451.176192431,0.0,348.885089477,398.725816546,8.74194322555,0.0,8.74194322555
 04/24  18:00:00,1284.59205618,35.564688197,472.235050867,0.0,249.203635341,299.044362409,4.37455566357,0.0,4.37455566357
 04/24  19:00:00,1279.78000977,31.6455908397,487.245298719,0.0,249.203635341,299.044362409,6.54271180473,0.0,6.54271180473
 04/24  20:00:00,1189.85408074,28.6361182972,507.131868608,0.0,149.522181205,249.203635341,4.37043110378,0.0,4.37043110378
 04/24  21:00:00,1171.94823531,28.3283904951,513.981846314,0.0,149.522181205,249.203635341,2.19003316109,0.0,2.19003316109
 04/24  22:00:00,349.356482066,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856582896,0.0,2.18856582896
 04/24  23:00:00,426.995686359,1.14657665917,85.2843687071,0.0,24.9203635341,199.362908273,2.18855133143,0.0,2.18855133143
 04/24  24:00:00,499.151009525,7.706930616,168.236652322,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/25  01:00:00,433.632346808,4.52230169252,110.097241364,0.0,24.9203635341,199.362908273,2.18858982634,0.0,2.18858982634
 04/25  02:00:00,287.76952106,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885071704,0.0,2.1885071704
 04/25  03:00:00,287.769521092,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885605504,0.0,2.1885605504
 04/25  04:00:00,299.991718234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838866463,0.0,2.18838866463
 04/25  05:00:00,349.35770863,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031524726,0.0,2.19031524726
 04/25  06:00:00,1042.20567124,35.7630380882,510.426503464,0.0,49.8407270682,199.362908273,2.18952574476,0.0,2.18952574476
 04/25  07:00:00,1117.15249642,28.3120589059,511.411869056,0.0,149.522181205,199.362908273,4.37285142822,0.0,4.37285142822
 04/25  08:00:00,1643.78177925,34.5882631914,483.51038616,0.0,448.566543614,448.566543614,10.9481705525,0.0,10.9481705525
 04/25  09:00:00,1589.26975153,39.9787027173,460.273280319,0.0,448.566543614,448.566543614,10.9568661069,0.0,10.9568661069
 04/25  10:00:00,1537.22642578,42.9859999988,454.111036417,0.0,448.566543614,448.566543614,10.9591754942,0.0,10.9591754942
 04/25  11:00:00,1537.91166967,44.8632373578,452.915763596,0.0,448.566543614,448.566543614,13.1775806924,0.0,13.1775806924
 04/25  12:00:00,1490.09314346,39.7502286557,460.046871039,0.0,448.566543614,398.725816546,17.6086233315,0.0,17.6086233315
 04/25  13:00:00,1538.41164609,44.6979093308,453.578197346,0.0,448.566543614,448.566543614,15.3967030093,0.0,15.3967030093
 04/25  14:00:00,1537.80752594,45.7045805176,451.975608865,0.0,448.566543614,448.566543614,8.7597966271,0.0,8.7597966271
 04/25  15:00:00,1536.12206976,48.3447070427,447.650438962,0.0,448.566543614,448.566543614,10.9426099365,0.0,10.9426099365
 04/25  16:00:00,1584.50062658,49.0859402926,446.394456216,0.0,448.566543614,448.566543614,13.1615639197,0.0,13.1615639197
 04/25  17:00:00,1477.25944268,40.8325835955,460.269600944,0.0,348.885089477,398.725816546,6.5612099787,0.0,6.5612099787
 04/25  18:00:00,1293.99747506,31.9435991406,485.261577556,0.0,249.203635341,299.044362409,6.55182603638,0.0,6.55182603638
 04/25  19:00:00,1289.18502918,29.3288324804,498.967090143,0.0,249.203635341,299.044362409,4.36845392526,0.0,4.36845392526
 04/25  20:00:00,1189.36715532,28.3268287946,506.954246068,0.0,149.522181205,249.203635341,4.37075833091,0.0,4.37075833091
 04/25  21:00:00,1169.4884833,28.3120589059,511.538431524,0.0,149.522181205,249.203635341,4.36037082719,0.0,4.36037082719
 04/25  22:00:00,349.35647728,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/25  23:00:00,299.991718824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857347893,0.0,2.18857347893
 04/25  24:00:00,287.769521345,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884011839,0.0,2.1884011839
 04/26  01:00:00,287.769516893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844494446,0.0,2.18844494446
 04/26  02:00:00,287.769516171,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  03:00:00,287.769516411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849150133,0.0,2.18849150133
 04/26  04:00:00,299.991714864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853770056,0.0,2.18853770056
 04/26  05:00:00,349.357701622,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901074085,0.0,2.1901074085
 04/26  06:00:00,1036.55585063,34.3498605118,506.189865858,0.0,49.8407270682,199.362908273,2.18972847065,0.0,2.18972847065
 04/26  07:00:00,1118.67617182,28.3120589059,512.935558163,0.0,149.522181205,199.362908273,6.54930699742,0.0,6.54930699742
 04/26  08:00:00,1642.0699347,35.5097598172,480.877072578,0.0,448.566543614,448.566543614,8.76199966195,0.0,8.76199966195
 04/26  09:00:00,1590.1227793,40.7629360909,460.342105912,0.0,448.566543614,448.566543614,10.9556613345,0.0,10.9556613345
 04/26  10:00:00,1539.05419953,43.2373428742,455.6875041,0.0,448.566543614,448.566543614,13.1462462462,0.0,13.1462462462
 04/26  11:00:00,1537.96958306,44.5008623291,453.336088974,0.0,448.566543614,448.566543614,13.1700265753,0.0,13.1700265753
 04/26  12:00:00,1492.73180067,39.2411599466,463.194647132,0.0,448.566543614,398.725816546,15.4087989556,0.0,15.4087989556
 04/26  13:00:00,1539.71495696,44.0268491062,455.552612681,0.0,448.566543614,448.566543614,15.3954818005,0.0,15.3954818005
 04/26  14:00:00,1537.25568288,44.9876208922,452.140753119,0.0,448.566543614,448.566543614,10.9448389774,0.0,10.9448389774
 04/26  15:00:00,1535.99950189,47.5803106428,448.292290959,0.0,448.566543614,448.566543614,8.75796586272,0.0,8.75796586272
 04/26  16:00:00,1584.69111816,48.7018865693,446.969045118,0.0,448.566543614,448.566543614,13.1635467138,0.0,13.1635467138
 04/26  17:00:00,1474.22079489,41.9904689576,456.073085426,0.0,348.885089477,398.725816546,6.56120380419,0.0,6.56120380419
 04/26  18:00:00,1289.5778912,33.0397518218,479.745858829,0.0,249.203635341,299.044362409,6.55281343156,0.0,6.55281343156
 04/26  19:00:00,1288.3781188,29.634789725,497.854233539,0.0,249.203635341,299.044362409,4.36788375005,0.0,4.36788375005
 04/26  20:00:00,1189.12513167,28.3378521584,506.701212294,0.0,149.522181205,249.203635341,6.54610787831,0.0,6.54610787831
 04/26  21:00:00,1167.8528047,28.3120589059,509.9027598,0.0,149.522181205,249.203635341,2.19012098364,0.0,2.19012098364
 04/26  22:00:00,349.356473407,0.0,0.0,0.0,49.8407270682,199.362908273,2.18842538727,0.0,2.18842538727
 04/26  23:00:00,299.99171398,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  24:00:00,287.769516867,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884710542,0.0,2.1884710542
 04/27  01:00:00,287.769512943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850829829,0.0,2.18850829829
 04/27  02:00:00,287.769512608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854768078,0.0,2.18854768078
 04/27  03:00:00,287.769511856,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  04:00:00,299.991710303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836355194,0.0,2.18836355194
 04/27  05:00:00,349.357695179,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002882677,0.0,2.19002882677
 04/27  06:00:00,1035.65940434,35.7677374717,503.875548437,0.0,49.8407270682,199.362908273,2.18968477698,0.0,2.18968477698
 04/27  07:00:00,1118.26654937,28.3120589059,512.525952266,0.0,149.522181205,199.362908273,6.54916338003,0.0,6.54916338003
 04/27  08:00:00,1638.34439776,37.031499782,475.629824699,0.0,448.566543614,448.566543614,10.9471287917,0.0,10.9471287917
 04/27  09:00:00,1585.95469708,42.3478097845,454.589182441,0.0,448.566543614,448.566543614,10.9546346863,0.0,10.9546346863
 04/27  10:00:00,1536.29002897,44.906433703,451.25427561,0.0,448.566543614,448.566543614,10.9581107903,0.0,10.9581107903
 04/27  11:00:00,1537.6962109,46.3104669636,451.253152694,0.0,448.566543614,448.566543614,13.1699136021,0.0,13.1699136021
 04/27  12:00:00,1489.0473014,40.7244872963,458.02686537,0.0,448.566543614,398.725816546,15.4080965762,0.0,15.4080965762
 04/27  13:00:00,1538.96022846,45.9702577131,452.854520706,0.0,448.566543614,448.566543614,15.394412843,0.0,15.394412843
 04/27  14:00:00,1538.29039025,47.1307973888,451.032312323,0.0,448.566543614,448.566543614,10.9441033584,0.0,10.9441033584
 04/27  15:00:00,1539.21568271,49.3524740194,449.73633635,0.0,448.566543614,448.566543614,8.75723915051,0.0,8.75723915051
 04/27  16:00:00,1589.95959351,50.4627680033,450.476674299,0.0,448.566543614,448.566543614,13.1620436317,0.0,13.1620436317
 04/27  17:00:00,1475.10323782,43.1076385047,455.838381048,0.0,348.885089477,398.725816546,6.56049293502,0.0,6.56049293502
 04/27  18:00:00,1281.95656731,33.4480994603,471.716204797,0.0,249.203635341,299.044362409,6.55207327048,0.0,6.55207327048
 04/27  19:00:00,1274.12452283,30.4648364781,482.770602987,0.0,249.203635341,299.044362409,4.36859785851,0.0,4.36859785851
 04/27  20:00:00,1176.34375974,28.3734924117,493.884214798,0.0,149.522181205,249.203635341,4.37048223988,0.0,4.37048223988
 04/27  21:00:00,1155.188691,28.3120589059,497.238652391,0.0,149.522181205,249.203635341,4.36046470519,0.0,4.36046470519
 04/27  22:00:00,349.35646892,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/27  23:00:00,299.991710321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839094905,0.0,2.18839094905
 04/27  24:00:00,287.769512984,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884295652,0.0,2.1884295652
 04/28  01:00:00,287.769508599,0.0,0.0,0.0,24.9203635341,199.362908273,2.188459004,0.0,2.188459004
 04/28  02:00:00,287.769507856,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  03:00:00,287.769508006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849131363,0.0,2.18849131363
 04/28  04:00:00,353.317894625,0.382192219725,39.4196455454,0.0,24.9203635341,199.362908273,2.18852329825,0.0,2.18852329825
 04/28  05:00:00,454.054700702,0.764384439449,76.8839271239,0.0,49.8407270682,199.362908273,2.19026831492,0.0,2.19026831492
 04/28  06:00:00,1038.66244115,37.0854187594,505.560909907,0.0,49.8407270682,199.362908273,2.18967405151,0.0,2.18967405151
 04/28  07:00:00,1097.91421024,28.3120589059,492.173628206,0.0,149.522181205,199.362908273,6.5488559662,0.0,6.5488559662
 04/28  08:00:00,1628.56282356,37.3274565252,465.552322733,0.0,448.566543614,448.566543614,8.76116579868,0.0,8.76116579868
 04/28  09:00:00,1589.04284017,40.8773995599,459.147766581,0.0,448.566543614,448.566543614,10.95524894,0.0,10.95524894
 04/28  10:00:00,1539.62769626,39.9482038759,459.550202782,0.0,448.566543614,448.566543614,10.95681723,0.0,10.95681723
 04/28  11:00:00,1539.17011603,40.1327675854,458.904787856,0.0,448.566543614,448.566543614,15.3702573335,0.0,15.3702573335
 04/28  12:00:00,1491.29397363,36.3388925077,464.659189885,0.0,448.566543614,398.725816546,15.4053917822,0.0,15.4053917822
 04/28  13:00:00,1539.64541924,42.8128145894,456.697199016,0.0,448.566543614,448.566543614,15.3934697175,0.0,15.3934697175
 04/28  14:00:00,1540.01017569,44.7965313189,455.086393557,0.0,448.566543614,448.566543614,8.75806515631,0.0,8.75806515631
 04/28  15:00:00,1541.01632996,45.4685379157,455.420950579,0.0,448.566543614,448.566543614,10.9399412913,0.0,10.9399412913
 04/28  16:00:00,1591.98978354,47.4278801944,455.541774188,0.0,448.566543614,448.566543614,10.970118371,0.0,10.970118371
 04/28  17:00:00,1477.14976815,41.698018394,459.294564939,0.0,348.885089477,398.725816546,8.74060222503,0.0,8.74060222503
 04/28  18:00:00,1281.49820684,33.0121335215,471.693829968,0.0,249.203635341,299.044362409,6.55211564365,0.0,6.55211564365
 04/28  19:00:00,1273.15859824,29.6536080659,482.615919553,0.0,249.203635341,299.044362409,4.36816960055,0.0,4.36816960055
 04/28  20:00:00,1171.93859531,28.3120589059,489.540498915,0.0,149.522181205,249.203635341,4.37049351854,0.0,4.37049351854
 04/28  21:00:00,1149.99429162,28.3120589059,492.044260729,0.0,149.522181205,249.203635341,2.19011361391,0.0,2.19011361391
 04/28  22:00:00,349.35646563,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853465778,0.0,2.18853465778
 04/28  23:00:00,299.991706303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845422931,0.0,2.18845422931
 04/28  24:00:00,287.769507772,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/29  01:00:00,237.928776627,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884794279,0.0,2.1884794279
 04/29  02:00:00,237.928777367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850476368,0.0,2.18850476368
 04/29  03:00:00,237.928777429,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885297403,0.0,2.1885297403
 04/29  04:00:00,250.150974464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833310469,0.0,2.18833310469
 04/29  05:00:00,274.596591221,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019493918,0.0,2.19019493918
 04/29  06:00:00,1045.49361942,34.9028415472,514.57467143,0.0,49.8407270682,199.362908273,2.1893909035,0.0,2.1893909035
 04/29  07:00:00,997.524786005,28.3120589059,491.468931814,0.0,49.8407270682,199.362908273,2.19186669976,0.0,2.19186669976
 04/29  08:00:00,1239.40775824,29.0634547833,483.395243934,0.0,249.203635341,249.203635341,4.36793824985,0.0,4.36793824985
 04/29  09:00:00,1198.37991261,29.698176001,478.396829383,0.0,249.203635341,249.203635341,6.55145542522,0.0,6.55145542522
 04/29  10:00:00,1146.71337525,31.3564486941,473.96162418,0.0,249.203635341,249.203635341,6.54875296748,0.0,6.54875296748
 04/29  11:00:00,1146.82296653,31.900641972,473.525394953,0.0,249.203635341,249.203635341,6.55461599393,0.0,6.55461599393
 04/29  12:00:00,1147.16270181,31.5367681243,474.230224011,0.0,249.203635341,249.203635341,4.37346060766,0.0,4.37346060766
 04/29  13:00:00,1147.86955143,31.0683448054,475.405904076,0.0,249.203635341,249.203635341,6.54873181013,0.0,6.54873181013
 04/29  14:00:00,899.583168803,29.8124726057,477.580656971,0.0,74.7610906023,174.442544739,4.36755380801,0.0,4.36755380801
 04/29  15:00:00,900.667619067,29.9968446346,478.481548631,0.0,74.7610906023,174.442544739,4.36554084473,0.0,4.36554084473
