Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/29  16:00:00,950.886270231,29.5299132925,480.277933868,0.0,74.7610906023,174.442544739,4.36671228158,0.0,4.36671228158
 04/29  17:00:00,914.081643145,28.8271870743,482.273377641,0.0,24.9203635341,149.522181205,2.18958997472,0.0,2.18958997472
 04/29  18:00:00,729.095525679,16.4143428181,351.23955402,0.0,24.9203635341,149.522181205,2.18962092705,0.0,2.18962092705
 04/29  19:00:00,520.004420137,9.02276739528,194.777108131,0.0,24.9203635341,149.522181205,2.18964786584,0.0,2.18964786584
 04/29  20:00:00,323.484975652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953176962,0.0,2.18953176962
 04/29  21:00:00,299.041393425,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048325723,0.0,2.19048325723
 04/29  22:00:00,274.595370574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844139078,0.0,2.18844139078
 04/29  23:00:00,250.150974232,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/29  24:00:00,237.928776643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846565361,0.0,2.18846565361
 04/30  01:00:00,237.92836725,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878367584,0.0,2.1878367584
 04/30  02:00:00,237.928366407,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  03:00:00,237.928366474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792492848,0.0,2.18792492848
 04/30  04:00:00,250.150565096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782941266,0.0,2.18782941266
 04/30  05:00:00,274.596178233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952455036,0.0,2.18952455036
 04/30  06:00:00,314.940084012,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  07:00:00,296.666147185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793888763,0.0,2.18793888763
 04/30  08:00:00,677.455404601,16.2409813115,300.76005159,0.0,24.9203635341,149.522181205,2.18791692346,0.0,2.18791692346
 04/30  09:00:00,831.950384199,22.5569184882,460.799156953,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  10:00:00,565.340306754,13.5341510929,287.538539182,0.0,24.9203635341,149.522181205,2.18793066349,0.0,2.18793066349
 04/30  11:00:00,625.556052633,15.6942948868,336.780249104,0.0,24.9203635341,149.522181205,2.18908966135,0.0,2.18908966135
 04/30  12:00:00,745.169202342,20.3012266394,434.021120725,0.0,24.9203635341,149.522181205,2.18906013032,0.0,2.18906013032
 04/30  13:00:00,628.516067014,15.7898429417,339.597102679,0.0,24.9203635341,149.522181205,2.19047341869,0.0,2.19047341869
 04/30  14:00:00,785.544705799,21.5039484598,468.026270829,0.0,24.9203635341,149.522181205,2.18905131999,0.0,2.18905131999
 04/30  15:00:00,666.523945325,17.143258051,370.93791087,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,861.9184364,22.6012831857,490.722843822,0.0,24.9203635341,149.522181205,2.18794246702,0.0,2.18794246702
 04/30  17:00:00,777.734434862,18.1048367677,392.08764581,0.0,24.9203635341,149.522181205,2.18787651646,0.0,2.18787651646
 04/30  18:00:00,817.167976973,19.4255712815,424.350042613,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  19:00:00,707.374448227,12.4112934175,335.122341324,0.0,24.9203635341,149.522181205,2.18794520823,0.0,2.18794520823
 04/30  20:00:00,490.753410636,1.50693288915,111.696465774,0.0,24.9203635341,149.522181205,2.18792214497,0.0,2.18792214497
 04/30  21:00:00,649.735449416,10.1527770777,280.948488193,0.0,24.9203635341,149.522181205,2.18958115426,0.0,2.18958115426
 04/30  22:00:00,274.594959426,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  23:00:00,250.150565105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788314891,0.0,2.18788314891
 04/30  24:00:00,237.928366606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778670323,0.0,2.18778670323
 05/01  01:00:00,287.76949501,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  02:00:00,287.769495838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832541836,0.0,2.18832541836
 05/01  03:00:00,287.769495973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833644935,0.0,2.18833644935
 05/01  04:00:00,299.991693091,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883472258,0.0,2.1883472258
 05/01  05:00:00,349.357668254,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017675671,0.0,2.19017675671
 05/01  06:00:00,1023.01948357,32.9216500264,494.081738996,0.0,49.8407270682,199.362908273,2.18936543852,0.0,2.18936543852
 05/01  07:00:00,1087.88074309,28.3120589059,482.139989651,0.0,149.522181205,199.362908273,4.67878629551,0.306789972029,4.37199632348
 05/01  08:00:00,1646.10444051,30.2672907238,490.154196799,0.0,448.566543614,448.566543614,10.9463890166,0.0,10.9463890166
 05/01  09:00:00,1615.10207381,32.7418858977,493.342611387,0.0,448.566543614,448.566543614,10.952587437,0.0,10.952587437
 05/01  10:00:00,1561.07913564,34.3971803982,486.552765181,0.0,448.566543614,448.566543614,10.9566581289,0.0,10.9566581289
 05/01  11:00:00,1555.20402646,35.0532017649,480.018389941,0.0,448.566543614,448.566543614,13.1666145259,0.0,13.1666145259
 05/01  12:00:00,1512.44054514,31.797124615,490.347664687,0.0,448.566543614,398.725816546,15.4018632108,0.0,15.4018632108
 05/01  13:00:00,1555.23143701,35.8869343256,479.209232598,0.0,448.566543614,448.566543614,15.3910216748,0.0,15.3910216748
 05/01  14:00:00,1554.00699306,36.3354518956,477.544375941,0.0,448.566543614,448.566543614,8.7567813249,0.0,8.7567813249
 05/01  15:00:00,1558.25678296,36.5162157099,481.613809582,0.0,448.566543614,448.566543614,10.9390894906,0.0,10.9390894906
 05/01  16:00:00,1610.19714387,36.2245413491,484.95259357,0.0,448.566543614,448.566543614,10.9723389586,0.0,10.9723389586
 05/01  17:00:00,1498.25366233,31.9468428965,490.149693755,0.0,348.885089477,398.725816546,8.7402307176,0.0,8.7402307176
 05/01  18:00:00,1282.19813881,28.4198491531,476.986097125,0.0,249.203635341,299.044362409,4.37440458002,0.0,4.37440458002
 05/01  19:00:00,1271.95543901,28.3311889808,482.73521884,0.0,249.203635341,299.044362409,4.36800290447,0.0,4.36800290447
 05/01  20:00:00,1171.39735718,28.3120589059,488.9922924,0.0,149.522181205,249.203635341,16.2375220352,9.69263501282,6.54488702236
 05/01  21:00:00,1150.82787137,28.3120589059,492.8627394,0.0,149.522181205,249.203635341,23.0957949262,20.9056974249,2.19009750129
 05/01  22:00:00,349.356452403,0.0,0.0,0.0,49.8407270682,199.362908273,2.18840625336,0.0,2.18840625336
 05/01  23:00:00,299.99169279,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  24:00:00,287.769495791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841638595,0.0,2.18841638595
 05/02  01:00:00,287.769491784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841811458,0.0,2.18841811458
 05/02  02:00:00,287.76949127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842212043,0.0,2.18842212043
 05/02  03:00:00,287.769490676,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/02  04:00:00,299.991689293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842583333,0.0,2.18842583333
 05/02  05:00:00,349.35766126,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012726514,0.0,2.19012726514
 05/02  06:00:00,1036.9411755,32.8615120631,508.054799278,0.0,49.8407270682,199.362908273,14.323477386,12.1339066895,2.18957069654
 05/02  07:00:00,1105.3948058,28.3120589059,499.639854834,0.0,149.522181205,199.362908273,26.5091016625,19.9606913889,6.54841027354
 05/02  08:00:00,1640.067196,30.222572193,484.161520995,0.0,448.566543614,448.566543614,9.00404193216,0.243471655572,8.76057027659
 05/02  09:00:00,1594.52602606,31.9555186149,473.552964003,0.0,448.566543614,448.566543614,10.9521558099,0.0,10.9521558099
 05/02  10:00:00,1544.24879069,32.656987839,471.462645729,0.0,448.566543614,448.566543614,10.9559066877,0.0,10.9559066877
 05/02  11:00:00,1542.93606941,33.1337885849,469.669895372,0.0,448.566543614,448.566543614,13.1707172697,0.0,13.1707172697
 05/02  12:00:00,1494.90881527,30.747074802,473.866028464,0.0,448.566543614,398.725816546,15.4017361387,0.0,15.4017361387
 05/02  13:00:00,1543.32983429,35.7405114791,467.454102393,0.0,448.566543614,448.566543614,15.3886036454,0.0,15.3886036454
 05/02  14:00:00,1542.96009775,37.3645986714,465.468361519,0.0,448.566543614,448.566543614,10.9415730583,0.0,10.9415730583
 05/02  15:00:00,1543.68035039,38.8040070785,464.74961146,0.0,448.566543614,448.566543614,8.75579682747,0.0,8.75579682747
 05/02  16:00:00,1595.80896074,40.2872932022,466.562855913,0.0,448.566543614,448.566543614,13.1559279547,0.0,13.1559279547
 05/02  17:00:00,1481.45448593,35.6746529592,469.68603152,0.0,348.885089477,398.725816546,6.55959725859,0.0,6.55959725859
 05/02  18:00:00,1285.67932946,28.9133942078,479.97376234,0.0,249.203635341,299.044362409,6.55148453493,0.0,6.55148453493
 05/02  19:00:00,1274.37563383,28.3828256655,485.10378816,0.0,249.203635341,299.044362409,4.36771630929,0.0,4.36771630929
 05/02  20:00:00,1174.17216613,28.3120589059,491.774127075,0.0,149.522181205,249.203635341,4.36986953517,0.0,4.36986953517
 05/02  21:00:00,1152.94498747,28.3120589059,494.994689035,0.0,149.522181205,249.203635341,2.59756327767,0.407379641707,2.19018363596
 05/02  22:00:00,349.356448525,0.0,0.0,0.0,49.8407270682,199.362908273,2.18838491537,0.0,2.18838491537
 05/02  23:00:00,299.991688868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838794374,0.0,2.18838794374
 05/02  24:00:00,287.76949061,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  01:00:00,287.769487135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838405416,0.0,2.18838405416
 05/03  02:00:00,287.769487441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838109097,0.0,2.18838109097
 05/03  03:00:00,287.769486867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837782087,0.0,2.18837782087
 05/03  04:00:00,299.991684187,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  05:00:00,349.357654788,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984339807,0.0,2.18984339807
 05/03  06:00:00,1043.20930176,35.0798068423,512.113412195,0.0,49.8407270682,199.362908273,2.18956099366,0.0,2.18956099366
 05/03  07:00:00,1108.93296565,28.3120589059,503.192465785,0.0,149.522181205,199.362908273,6.54790453539,0.0,6.54790453539
 05/03  08:00:00,1649.09191418,31.2162132692,492.192806031,0.0,448.566543614,448.566543614,8.76072013773,0.0,8.76072013773
 05/03  09:00:00,1594.22496196,35.11523491,470.092213781,0.0,448.566543614,448.566543614,10.953246125,0.0,10.953246125
 05/03  10:00:00,1539.07036401,37.9984263143,460.942814001,0.0,448.566543614,448.566543614,10.9552393538,0.0,10.9552393538
 05/03  11:00:00,1538.21563581,40.3369372349,457.746350558,0.0,448.566543614,448.566543614,13.1713333933,0.0,13.1713333933
 05/03  12:00:00,1491.32787642,36.4416465344,464.590568981,0.0,448.566543614,398.725816546,15.401819082,0.0,15.401819082
 05/03  13:00:00,1541.3050632,41.4617358523,459.708154944,0.0,448.566543614,448.566543614,15.3883371877,0.0,15.3883371877
 05/03  14:00:00,1540.29437966,41.5855855095,458.581685779,0.0,448.566543614,448.566543614,10.9414057987,0.0,10.9414057987
 05/03  15:00:00,1539.56304966,42.3979159469,457.038430057,0.0,448.566543614,448.566543614,8.7555207883,0.0,8.7555207883
 05/03  16:00:00,1588.02062375,41.1268070869,457.873877564,0.0,448.566543614,448.566543614,10.9662094077,0.0,10.9662094077
 05/03  17:00:00,1478.73419043,35.4509111722,467.126202436,0.0,348.885089477,398.725816546,8.73954061569,0.0,8.73954061569
 05/03  18:00:00,1295.88057855,29.1082764932,489.980147129,0.0,249.203635341,299.044362409,6.55109046544,0.0,6.55109046544
 05/03  19:00:00,1288.77141053,28.4979947856,499.384409288,0.0,249.203635341,299.044362409,4.36743988859,0.0,4.36743988859
 05/03  20:00:00,1185.0707836,28.3120589059,502.672758395,0.0,149.522181205,249.203635341,4.37022043624,0.0,4.37022043624
 05/03  21:00:00,1165.01338966,28.3120589059,507.063392822,0.0,149.522181205,249.203635341,2.19003894827,0.0,2.19003894827
 05/03  22:00:00,349.356444271,0.0,0.0,0.0,49.8407270682,199.362908273,2.18845946501,0.0,2.18845946501
 05/03  23:00:00,299.991684326,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  24:00:00,287.769486573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845536685,0.0,2.18845536685
 05/04  01:00:00,287.769483067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844361838,0.0,2.18844361838
 05/04  02:00:00,287.76948307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843350121,0.0,2.18843350121
 05/04  03:00:00,287.76948221,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  04:00:00,299.991680145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842309484,0.0,2.18842309484
 05/04  05:00:00,349.357647526,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998412701,0.0,2.18998412701
 05/04  06:00:00,1030.7926773,33.2987423034,501.475128715,0.0,49.8407270682,199.362908273,5.96450385402,3.77496109008,2.18954276394
 05/04  07:00:00,1125.51152522,28.3120589059,519.763826546,0.0,149.522181205,199.362908273,16.5266844778,9.97876565403,6.54791882375
 05/04  08:00:00,1655.93333059,31.5214003799,498.729065745,0.0,448.566543614,448.566543614,8.76012760398,0.0,8.76012760398
 05/04  09:00:00,1600.75346071,33.6435040538,478.092475988,0.0,448.566543614,448.566543614,10.9514618612,0.0,10.9514618612
 05/04  10:00:00,1547.55058555,34.2666459255,473.154850806,0.0,448.566543614,448.566543614,10.9554627364,0.0,10.9554627364
 05/04  11:00:00,1544.46037842,35.3701007018,468.957973484,0.0,448.566543614,448.566543614,13.1684515705,0.0,13.1684515705
 05/04  12:00:00,1497.89287265,32.6601350655,474.937123785,0.0,448.566543614,398.725816546,15.4001276263,0.0,15.4001276263
 05/04  13:00:00,1542.11691687,37.2054548895,464.776331087,0.0,448.566543614,448.566543614,15.3882616674,0.0,15.3882616674
 05/04  14:00:00,1539.68307715,37.9457994888,461.610198229,0.0,448.566543614,448.566543614,8.75649901367,0.0,8.75649901367
 05/04  15:00:00,1539.81208856,38.2968051277,461.38860938,0.0,448.566543614,448.566543614,10.9382026959,0.0,10.9382026959
 05/04  16:00:00,1588.78663439,38.2866818326,461.480057378,0.0,448.566543614,448.566543614,10.9695586122,0.0,10.9695586122
 05/04  17:00:00,1480.68568447,33.4072166397,471.121408589,0.0,348.885089477,398.725816546,8.73879914179,0.0,8.73879914179
 05/04  18:00:00,1292.19594504,28.3610517134,487.042755845,0.0,249.203635341,299.044362409,4.37443144904,0.0,4.37443144904
 05/04  19:00:00,1279.02033156,28.3120589059,489.81927932,0.0,249.203635341,299.044362409,4.36722347209,0.0,4.36722347209
 05/04  20:00:00,1175.71585247,28.3120589059,493.317811538,0.0,149.522181205,249.203635341,4.41240533238,0.0427418158149,4.36966351657
 05/04  21:00:00,1157.81617836,28.3120589059,499.863925946,0.0,149.522181205,249.203635341,7.48801020477,3.12791199014,4.36009821463
 05/04  22:00:00,349.356439179,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/04  23:00:00,299.991680864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841018488,0.0,2.18841018488
 05/04  24:00:00,287.769483381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839913415,0.0,2.18839913415
 05/05  01:00:00,287.769478431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837820081,0.0,2.18837820081
 05/05  02:00:00,287.769477811,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  03:00:00,287.769478676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836100061,0.0,2.18836100061
 05/05  04:00:00,299.991676758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834354494,0.0,2.18834354494
 05/05  05:00:00,349.357640557,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989131179,0.0,2.18989131179
 05/05  06:00:00,1026.15367317,33.072082612,505.601883822,0.0,49.8407270682,199.362908273,12.2907730118,10.1013457151,2.18942729665
 05/05  07:00:00,1114.99258474,28.3120589059,509.244555383,0.0,149.522181205,199.362908273,14.8323412222,10.4607154232,4.37162579906
 05/05  08:00:00,1645.91362639,31.0552058715,489.175587068,0.0,448.566543614,448.566543614,10.9440770031,0.0,10.9440770031
 05/05  09:00:00,1594.23647363,34.9989732942,470.220054801,0.0,448.566543614,448.566543614,10.9510843927,0.0,10.9510843927
 05/05  10:00:00,1539.98773309,37.8789319164,461.979743971,0.0,448.566543614,448.566543614,10.9542530546,0.0,10.9542530546
 05/05  11:00:00,1538.98017781,38.978989813,459.868906021,0.0,448.566543614,448.566543614,13.1622238958,0.0,13.1622238958
 05/05  12:00:00,1492.00179206,34.8258456321,466.880391863,0.0,448.566543614,398.725816546,15.3986102332,0.0,15.3986102332
 05/05  13:00:00,1540.96623872,39.844732624,460.986427523,0.0,448.566543614,448.566543614,13.1904199805,0.0,13.1904199805
 05/05  14:00:00,1538.93206246,40.9853593259,457.819656319,0.0,448.566543614,448.566543614,10.9402923369,0.0,10.9402923369
 05/05  15:00:00,1539.09237979,43.2108816969,455.754850934,0.0,448.566543614,448.566543614,8.75413895911,0.0,8.75413895911
 05/05  16:00:00,1588.03023708,45.4165319164,453.593843336,0.0,448.566543614,448.566543614,11.5896519507,0.0,11.5896519507
 05/05  17:00:00,1475.71184106,39.7775170233,459.777291177,0.0,348.885089477,398.725816546,8.11671301702,0.0,8.11671301702
 05/05  18:00:00,1285.7669878,31.6775119446,477.297356637,0.0,249.203635341,299.044362409,6.55056897158,0.0,6.55056897158
 05/05  19:00:00,1264.38349935,29.4862640055,482.551920907,0.0,249.203635341,299.044362409,4.36747247497,0.0,4.36747247497
 05/05  20:00:00,1168.01665227,28.314515769,485.616200556,0.0,149.522181205,249.203635341,4.36976454436,0.0,4.36976454436
 05/05  21:00:00,1145.15694674,28.3120589059,487.206963273,0.0,149.522181205,249.203635341,2.18983856094,0.0,2.18983856094
 05/05  22:00:00,349.356435491,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826028048,0.0,2.18826028048
 05/05  23:00:00,299.991675465,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  24:00:00,287.769478478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824225519,0.0,2.18824225519
 05/06  01:00:00,237.928747528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843184007,0.0,2.18843184007
 05/06  02:00:00,237.928747042,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884076392,0.0,2.1884076392
 05/06  03:00:00,237.928746257,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  04:00:00,250.150944952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838316506,0.0,2.18838316506
 05/06  05:00:00,274.596543008,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002314485,0.0,2.19002314485
 05/06  06:00:00,1034.78333945,34.7830834209,512.527858039,0.0,49.8407270682,199.362908273,2.18952018078,0.0,2.18952018078
 05/06  07:00:00,997.344194429,28.3381764097,491.262286832,0.0,49.8407270682,199.362908273,4.36326613317,0.0,4.36326613317
 05/06  08:00:00,1239.7607136,29.711429001,483.10031567,0.0,249.203635341,249.203635341,4.36732917105,0.0,4.36732917105
 05/06  09:00:00,1198.79335911,30.2072781885,478.301298943,0.0,249.203635341,249.203635341,4.37384629847,0.0,4.37384629847
 05/06  10:00:00,1149.54445605,29.4308357718,478.718432082,0.0,249.203635341,249.203635341,6.54764949054,0.0,6.54764949054
 05/06  11:00:00,1148.55525987,29.9742099929,477.184259304,0.0,249.203635341,249.203635341,6.55426853535,0.0,6.55426853535
 05/06  12:00:00,1148.29668038,30.1594600848,476.74163002,0.0,249.203635341,249.203635341,4.37228344945,0.0,4.37228344945
 05/06  13:00:00,1147.90932231,30.2657448648,476.248388927,0.0,249.203635341,249.203635341,6.54774361576,0.0,6.54774361576
 05/06  14:00:00,901.344603261,29.307300417,479.847352716,0.0,74.7610906023,174.442544739,4.3679433335,0.0,4.3679433335
 05/06  15:00:00,901.833570678,29.1863516561,480.458072134,0.0,74.7610906023,174.442544739,4.36512423056,0.0,4.36512423056
 05/06  16:00:00,950.076544154,29.7425490763,479.255655612,0.0,74.7610906023,174.442544739,2.19337507056,0.0,2.19337507056
 05/06  17:00:00,911.266133299,29.9495434044,478.335553776,0.0,24.9203635341,149.522181205,2.18936224996,0.0,2.18936224996
 05/06  18:00:00,821.545064071,19.8538989375,427.13611241,0.0,24.9203635341,149.522181205,2.18951432677,0.0,2.18951432677
 05/06  19:00:00,717.17747695,15.2854618087,357.222346279,0.0,24.9203635341,149.522181205,2.18946180528,0.0,2.18946180528
 05/06  20:00:00,323.484933481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952599152,0.0,2.18952599152
 05/06  21:00:00,439.68902863,1.14657665917,98.9280947085,0.0,24.9203635341,149.522181205,4.3610274604,0.0,4.3610274604
 05/06  22:00:00,274.595339845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  23:00:00,250.150945143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833118355,0.0,2.18833118355
 05/06  24:00:00,237.928747591,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883060986,0.0,2.1883060986
 05/07  01:00:00,237.928342046,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  02:00:00,237.928342845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771777143,0.0,2.18771777143
 05/07  03:00:00,237.928343071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775654679,0.0,2.18775654679
 05/07  04:00:00,250.150539697,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  05:00:00,274.596136131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937906441,0.0,2.18937906441
 05/07  06:00:00,306.396394577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776528693,0.0,2.18776528693
 05/07  07:00:00,296.666122492,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  08:00:00,296.666122797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780315155,0.0,2.18780315155
 05/07  09:00:00,634.625022563,12.2292323085,295.71505493,0.0,24.9203635341,149.522181205,2.187841672,0.0,2.187841672
 05/07  10:00:00,657.818596817,13.457712649,353.063266837,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,750.524569239,16.7607652263,426.715114027,0.0,24.9203635341,149.522181205,2.18897599176,0.0,2.18897599176
 05/07  12:00:00,853.284003781,22.0359807968,520.740125085,0.0,24.9203635341,149.522181205,2.18893090261,0.0,2.18893090261
 05/07  13:00:00,770.319199978,18.2695052247,448.462859819,0.0,24.9203635341,149.522181205,2.19059688332,0.0,2.19059688332
 05/07  14:00:00,866.672166163,22.1939087759,531.260091325,0.0,24.9203635341,149.522181205,2.18893566883,0.0,2.18893566883
 05/07  15:00:00,769.503598161,18.2682993255,447.653230508,0.0,24.9203635341,149.522181205,2.18786445444,0.0,2.18786445444
 05/07  16:00:00,913.346714392,22.2040125964,529.03714037,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  17:00:00,840.558464982,17.3075268022,432.78347392,0.0,24.9203635341,149.522181205,2.18786626077,0.0,2.18786626077
 05/07  18:00:00,875.110201879,19.5552524887,467.328317663,0.0,24.9203635341,149.522181205,2.1878680639,0.0,2.1878680639
 05/07  19:00:00,627.510689972,11.0883046312,286.523263688,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  20:00:00,468.376108717,1.14657665917,103.172789372,0.0,24.9203635341,149.522181205,2.18786986492,0.0,2.18786986492
 05/07  21:00:00,299.040531758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942041782,0.0,2.18942041782
 05/07  22:00:00,543.915866274,4.90449391224,206.124449789,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  23:00:00,482.894308062,7.51583450614,189.790030387,0.0,24.9203635341,149.522181205,2.18784114767,0.0,2.18784114767
 05/07  24:00:00,237.928343027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769991292,0.0,2.18769991292
 05/08  01:00:00,443.825582762,1.14657665917,114.336512812,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  02:00:00,287.769465563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835088872,0.0,2.18835088872
 05/08  03:00:00,287.769465862,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883118288,0.0,2.1883118288
 05/08  04:00:00,299.991662958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827330817,0.0,2.18827330817
 05/08  05:00:00,349.357619836,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999053814,0.0,2.18999053814
 05/08  06:00:00,1039.78395488,39.3723433144,512.970634516,0.0,49.8407270682,199.362908273,2.18943924583,0.0,2.18943924583
 05/08  07:00:00,1089.3390292,28.3120589059,483.598612673,0.0,149.522181205,199.362908273,4.37168096112,0.0,4.37168096112
 05/08  08:00:00,1635.77459603,34.2242060376,475.992969813,0.0,448.566543614,448.566543614,8.75698168405,0.0,8.75698168405
 05/08  09:00:00,1603.21364474,38.9159824143,477.01574592,0.0,448.566543614,448.566543614,10.9504879576,0.0,10.9504879576
 05/08  10:00:00,1560.62911782,43.0398381102,480.844731523,0.0,448.566543614,448.566543614,10.9528526103,0.0,10.9528526103
 05/08  11:00:00,1559.92418209,43.8232661661,479.482961131,0.0,448.566543614,448.566543614,13.1645814414,0.0,13.1645814414
 05/08  12:00:00,1510.37323065,38.8125775543,484.796367204,0.0,448.566543614,398.725816546,15.3954695824,0.0,15.3954695824
 05/08  13:00:00,1576.34096916,45.9654878265,494.873382047,0.0,448.566543614,448.566543614,15.3857885306,0.0,15.3857885306
 05/08  14:00:00,1579.6720601,50.5680294166,490.64729174,0.0,448.566543614,448.566543614,8.75573719458,0.0,8.75573719458
 05/08  15:00:00,1586.85497583,54.8418575836,491.886558786,0.0,448.566543614,448.566543614,8.75253074001,0.0,8.75253074001
 05/08  16:00:00,1628.51325382,50.5528947322,488.940612663,0.0,448.566543614,448.566543614,10.9639691986,0.0,10.9639691986
 05/08  17:00:00,1502.31766412,39.6488883612,487.903982604,0.0,348.885089477,398.725816546,8.73792878617,0.0,8.73792878617
 05/08  18:00:00,1290.86475512,31.9796532631,486.717792208,0.0,249.203635341,299.044362409,4.3732918041,0.0,4.3732918041
 05/08  19:00:00,1264.13742617,30.5658469834,482.98757857,0.0,249.203635341,299.044362409,4.36767881569,0.0,4.36767881569
 05/08  20:00:00,1166.79736308,28.7872079097,484.476220303,0.0,149.522181205,249.203635341,6.54389337801,0.0,6.54389337801
 05/08  21:00:00,1142.67538282,28.4051209938,484.888155931,0.0,149.522181205,249.203635341,2.1898198589,0.0,2.1898198589
 05/08  22:00:00,349.356421814,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/08  23:00:00,550.631270313,1.14657665917,208.919765363,0.0,24.9203635341,199.362908273,2.18834873226,0.0,2.18834873226
 05/08  24:00:00,287.7694659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830958453,0.0,2.18830958453
 05/09  01:00:00,693.955755107,12.4203284184,327.084702284,0.0,24.9203635341,199.362908273,2.18839020698,0.0,2.18839020698
 05/09  02:00:00,287.769460291,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  03:00:00,452.955939993,1.14657665917,123.466864976,0.0,24.9203635341,199.362908273,2.18821629521,0.0,2.18821629521
 05/09  04:00:00,299.991659415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838340289,0.0,2.18838340289
 05/09  05:00:00,465.80957616,0.764384439449,88.6388756428,0.0,49.8407270682,199.362908273,2.189871787,0.0,2.189871787
 05/09  06:00:00,1043.17824647,40.2892877525,515.452323639,0.0,49.8407270682,199.362908273,2.18938688979,0.0,2.18938688979
 05/09  07:00:00,1089.17585061,28.3120589059,483.435449334,0.0,149.522181205,199.362908273,4.37120322152,0.0,4.37120322152
 05/09  08:00:00,1636.28825831,36.9401543304,474.057334511,0.0,448.566543614,448.566543614,10.9408733705,0.0,10.9408733705
 05/09  09:00:00,1602.60888568,40.0399801457,475.621012708,0.0,448.566543614,448.566543614,8.76255684928,0.0,8.76255684928
 05/09  10:00:00,1552.82415112,41.1352770823,473.722649078,0.0,448.566543614,448.566543614,10.9530559394,0.0,10.9530559394
 05/09  11:00:00,1553.09539764,43.5992844608,471.541839277,0.0,448.566543614,448.566543614,13.1661565196,0.0,13.1661565196
 05/09  12:00:00,1500.6241344,40.6539839215,471.290773521,0.0,448.566543614,398.725816546,15.3945456754,0.0,15.3945456754
 05/09  13:00:00,1564.94920427,47.1300294198,480.876271276,0.0,448.566543614,448.566543614,15.3829842013,0.0,15.3829842013
 05/09  14:00:00,1573.17496028,50.8120189846,486.472207751,0.0,448.566543614,448.566543614,8.75499979675,0.0,8.75499979675
 05/09  15:00:00,1576.3380432,50.8759924321,486.761355678,0.0,448.566543614,448.566543614,8.75293535671,0.0,8.75293535671
 05/09  16:00:00,1621.53743903,46.0859243125,486.965499766,0.0,448.566543614,448.566543614,13.1524719202,0.0,13.1524719202
 05/09  17:00:00,1496.36647471,38.9933648013,485.885890187,0.0,348.885089477,398.725816546,6.55807068963,0.0,6.55807068963
 05/09  18:00:00,1284.24927706,31.3299966983,477.790948195,0.0,249.203635341,299.044362409,6.54972216778,0.0,6.54972216778
 05/09  19:00:00,1260.47589251,29.8202603525,478.310369831,0.0,249.203635341,299.044362409,2.19383431356,0.0,2.19383431356
 05/09  20:00:00,1162.31673314,28.389876705,479.840979538,0.0,149.522181205,249.203635341,6.54386720967,0.0,6.54386720967
 05/09  21:00:00,1139.02050059,28.3120589059,481.070544779,0.0,149.522181205,249.203635341,2.18982051611,0.0,2.18982051611
 05/09  22:00:00,349.356417502,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/09  23:00:00,299.991658522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834930386,0.0,2.18834930386
 05/09  24:00:00,287.769461547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830325048,0.0,2.18830325048
 05/10  01:00:00,287.769456923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824813412,0.0,2.18824813412
 05/10  02:00:00,287.769455919,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/10  03:00:00,521.250491611,1.14657665917,191.761220066,0.0,24.9203635341,199.362908273,2.18836672724,0.0,2.18836672724
 05/10  04:00:00,299.99165505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835543109,0.0,2.18835543109
 05/10  05:00:00,493.592594801,0.764384439449,116.421797425,0.0,49.8407270682,199.362908273,2.18982900983,0.0,2.18982900983
 05/10  06:00:00,1033.02444824,39.6509281251,506.027659899,0.0,49.8407270682,199.362908273,2.1893390202,0.0,2.1893390202
 05/10  07:00:00,1089.07411114,28.3120589059,483.333726399,0.0,149.522181205,199.362908273,4.37102254951,0.0,4.37102254951
 05/10  08:00:00,1632.31549681,36.9065085867,469.726306916,0.0,448.566543614,448.566543614,10.9400580177,0.0,10.9400580177
 05/10  09:00:00,1596.83195922,39.6940012639,468.399195369,0.0,448.566543614,448.566543614,8.76313291097,0.0,8.76313291097
 05/10  10:00:00,1548.66489603,40.6776910593,468.634347702,0.0,448.566543614,448.566543614,10.9517872105,0.0,10.9517872105
 05/10  11:00:00,1551.94296582,41.91054605,471.556660009,0.0,448.566543614,448.566543614,13.1642236938,0.0,13.1642236938
 05/10  12:00:00,1503.04558928,39.0138874489,475.987763683,0.0,448.566543614,398.725816546,15.3938816225,0.0,15.3938816225
 05/10  13:00:00,1565.28033416,44.8408429212,483.679745916,0.0,448.566543614,448.566543614,15.3838199979,0.0,15.3838199979
 05/10  14:00:00,1575.23926724,45.900070321,493.274789016,0.0,448.566543614,448.566543614,8.75447066732,0.0,8.75447066732
 05/10  15:00:00,1578.67056336,46.4659989167,492.607117646,0.0,448.566543614,448.566543614,8.75225745109,0.0,8.75225745109
 05/10  16:00:00,1626.16707557,45.569796696,491.577608302,0.0,448.566543614,448.566543614,10.964282446,0.0,10.964282446
 05/10  17:00:00,1506.5453964,38.7707956049,492.830225121,0.0,348.885089477,398.725816546,8.73790021957,0.0,8.73790021957
 05/10  18:00:00,1299.00446695,31.2526358968,496.109217748,0.0,249.203635341,299.044362409,4.37383772038,0.0,4.37383772038
 05/10  19:00:00,1265.76305375,29.6589501472,486.06739518,0.0,249.203635341,299.044362409,4.36664668135,0.0,4.36664668135
 05/10  20:00:00,1165.5084921,28.3326767436,483.344279495,0.0,149.522181205,249.203635341,4.36882576467,0.0,4.36882576467
 05/10  21:00:00,1141.60987661,28.3120589059,483.659927705,0.0,149.522181205,249.203635341,2.18975501067,0.0,2.18975501067
 05/10  22:00:00,349.356413527,0.0,0.0,0.0,49.8407270682,199.362908273,2.1883718782,0.0,2.1883718782
 05/10  23:00:00,299.991655072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823318336,0.0,2.18823318336
 05/10  24:00:00,287.76945695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818023149,0.0,2.18818023149
 05/11  01:00:00,287.769451504,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  02:00:00,287.769452454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832768012,0.0,2.18832768012
 05/11  03:00:00,287.769452817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826860269,0.0,2.18826860269
 05/11  04:00:00,542.882505969,1.14657665917,201.171015091,0.0,24.9203635341,199.362908273,2.18820927417,0.0,2.18820927417
 05/11  05:00:00,349.357598746,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987897221,0.0,2.18987897221
 05/11  06:00:00,1035.35065397,41.1226569935,507.082255604,0.0,49.8407270682,199.362908273,2.18931343183,0.0,2.18931343183
 05/11  07:00:00,1088.61997671,28.3120589059,482.879609752,0.0,149.522181205,199.362908273,4.37116804525,0.0,4.37116804525
 05/11  08:00:00,1635.00817605,37.5071737787,471.97104956,0.0,448.566543614,448.566543614,8.75687533432,0.0,8.75687533432
 05/11  09:00:00,1599.30626691,39.4320770644,471.938119762,0.0,448.566543614,448.566543614,10.948882358,0.0,10.948882358
 05/11  10:00:00,1552.02142989,40.831455685,472.779107172,0.0,448.566543614,448.566543614,10.9506258214,0.0,10.9506258214
 05/11  11:00:00,1558.48424294,43.7332881265,477.384982875,0.0,448.566543614,448.566543614,13.1590393345,0.0,13.1590393345
 05/11  12:00:00,1515.59771323,40.5473137449,488.9783698,0.0,448.566543614,398.725816546,13.1947942415,0.0,13.1947942415
 05/11  13:00:00,1582.69811537,46.4917032306,498.085198302,0.0,448.566543614,448.566543614,15.379409463,0.0,15.379409463
 05/11  14:00:00,1580.00058004,47.7562687924,492.117436513,0.0,448.566543614,448.566543614,8.75399575553,0.0,8.75399575553
 05/11  15:00:00,1575.11413474,47.7854669769,487.202194872,0.0,448.566543614,448.566543614,8.75171918586,0.0,8.75171918586
 05/11  16:00:00,1619.33028132,45.1514249611,485.872358964,0.0,448.566543614,448.566543614,13.1534682641,0.0,13.1534682641
 05/11  17:00:00,1496.61573473,38.8459783925,486.425398599,0.0,348.885089477,398.725816546,6.5586304964,0.0,6.5586304964
 05/11  18:00:00,1286.957111,31.2868883392,481.176179432,0.0,249.203635341,299.044362409,6.55019059649,0.0,6.55019059649
 05/11  19:00:00,1262.83217125,29.7261826373,481.182558125,0.0,249.203635341,299.044362409,4.36677430626,0.0,4.36677430626
 05/11  20:00:00,1163.49890754,28.441642882,480.971417247,0.0,149.522181205,249.203635341,4.36919377831,0.0,4.36919377831
 05/11  21:00:00,1139.28085095,28.3120589059,481.33090909,0.0,149.522181205,249.203635341,2.18994621796,0.0,2.18994621796
 05/11  22:00:00,349.356409089,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826390048,0.0,2.18826390048
 05/11  23:00:00,299.991649435,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  24:00:00,287.769452687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820401826,0.0,2.18820401826
 05/12  01:00:00,287.76944839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834579025,0.0,2.18834579025
 05/12  02:00:00,368.020109258,0.382192219725,66.3440561617,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  03:00:00,442.723207072,0.764384439449,127.140552931,0.0,24.9203635341,199.362908273,2.18828080227,0.0,2.18828080227
 05/12  04:00:00,299.99164624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821390727,0.0,2.18821390727
 05/12  05:00:00,675.919825097,4.90449391224,263.365575632,0.0,49.8407270682,199.362908273,2.18987020588,0.0,2.18987020588
 05/12  06:00:00,1051.55632482,32.5840531192,531.499910408,0.0,49.8407270682,199.362908273,2.18936802516,0.0,2.18936802516
 05/12  07:00:00,1093.0826781,28.5306634574,487.391033264,0.0,149.522181205,199.362908273,4.37091227119,0.0,4.37091227119
 05/12  08:00:00,1651.89488268,38.6796703303,489.851125449,0.0,448.566543614,448.566543614,10.9403628847,0.0,10.9403628847
 05/12  09:00:00,1629.64728237,41.5305556229,502.065963587,0.0,448.566543614,448.566543614,8.76197040382,0.0,8.76197040382
 05/12  10:00:00,1587.4035931,45.3351554739,501.939620489,0.0,448.566543614,448.566543614,10.9513436956,0.0,10.9513436956
 05/12  11:00:00,1595.46972245,50.2680290047,505.069716493,0.0,448.566543614,448.566543614,13.1611533389,0.0,13.1611533389
 05/12  12:00:00,1545.73744946,46.8019408951,508.64028608,0.0,448.566543614,398.725816546,15.3912801415,0.0,15.3912801415
 05/12  13:00:00,1623.4539333,66.0094662947,517.309722193,0.0,448.566543614,448.566543614,13.1838135647,0.0,13.1838135647
 05/12  14:00:00,1662.03754198,95.9282748144,525.982423124,0.0,448.566543614,448.566543614,8.75368005148,0.0,8.75368005148
 05/12  15:00:00,1731.39961994,156.852168635,534.421005124,0.0,448.566543614,448.566543614,10.9348507614,0.0,10.9348507614
 05/12  16:00:00,1888.58193864,263.460722773,536.101633069,0.0,448.566543614,448.566543614,10.9647431615,0.0,10.9647431615
 05/12  17:00:00,1806.16905862,297.919726164,532.09244995,0.0,348.885089477,398.725816546,6.55810160902,0.0,6.55810160902
 05/12  18:00:00,1433.87954983,126.554920065,530.532638124,0.0,249.203635341,299.044362409,6.55020430215,0.0,6.55020430215
 05/12  19:00:00,1344.44540883,64.4582426117,527.641944455,0.0,249.203635341,299.044362409,4.36702763759,0.0,4.36702763759
 05/12  20:00:00,1215.46560307,35.3112947168,526.068475581,0.0,149.522181205,249.203635341,4.36940430003,0.0,4.36940430003
 05/12  21:00:00,1195.20110089,32.0050092191,533.558216194,0.0,149.522181205,249.203635341,2.18974558325,0.0,2.18974558325
 05/12  22:00:00,712.130455786,11.4640963565,295.694296787,0.0,49.8407270682,199.362908273,2.18827551444,0.0,2.18827551444
 05/12  23:00:00,794.82743372,13.5013908684,398.339736942,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  24:00:00,951.49354232,17.313361556,548.027660802,0.0,24.9203635341,199.362908273,2.18835593042,0.0,2.18835593042
 05/13  01:00:00,814.989887651,16.5993762763,480.032801944,0.0,24.9203635341,149.522181205,2.18832272455,0.0,2.18832272455
 05/13  02:00:00,418.633326706,4.88265792249,144.587997935,0.0,24.9203635341,149.522181205,2.18816512923,0.0,2.18816512923
 05/13  03:00:00,237.928715885,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  04:00:00,431.400953028,1.14657665917,139.530415309,0.0,24.9203635341,149.522181205,2.18830208017,0.0,2.18830208017
 05/13  05:00:00,274.596494174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994026488,0.0,2.18994026488
 05/13  06:00:00,1050.89546091,38.6099678105,524.81313789,0.0,49.8407270682,199.362908273,2.18915579284,0.0,2.18915579284
 05/13  07:00:00,992.037856112,28.3197507731,485.974442191,0.0,49.8407270682,199.362908273,2.19150516444,0.0,2.19150516444
 05/13  08:00:00,1238.98663606,28.943408121,483.094350847,0.0,249.203635341,249.203635341,4.36707405975,0.0,4.36707405975
 05/13  09:00:00,1202.43918516,30.0748267748,482.192042078,0.0,249.203635341,249.203635341,6.54927927021,0.0,6.54927927021
 05/13  10:00:00,1153.04355064,30.3924017192,481.529900008,0.0,249.203635341,249.203635341,4.37086804995,0.0,4.37086804995
 05/13  11:00:00,1155.47474163,30.3088245277,484.950363319,0.0,249.203635341,249.203635341,6.55300801225,0.0,6.55300801225
 05/13  12:00:00,1157.15652547,30.9252738403,486.671538772,0.0,249.203635341,249.203635341,6.54829391794,0.0,6.54829391794
 05/13  13:00:00,1156.83074725,31.1373568979,486.117028092,0.0,249.203635341,249.203635341,4.37072622532,0.0,4.37072622532
 05/13  14:00:00,907.133101073,29.9784655022,485.704003633,0.0,74.7610906023,174.442544739,4.36709973275,0.0,4.36709973275
 05/13  15:00:00,906.494968158,29.488126686,485.028514791,0.0,74.7610906023,174.442544739,4.36478730885,0.0,4.36478730885
 05/13  16:00:00,954.463031044,29.0250799977,484.359697135,0.0,74.7610906023,174.442544739,2.19281618077,0.0,2.19281618077
 05/13  17:00:00,915.041673828,28.646202554,483.41447771,0.0,24.9203635341,149.522181205,2.18940894031,0.0,2.18940894031
 05/13  18:00:00,296.667286288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939313942,0.0,2.18939313942
 05/13  19:00:00,272.222890567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926127158,0.0,2.18926127158
 05/13  20:00:00,323.48489065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918741501,0.0,2.18918741501
 05/13  21:00:00,299.041285248,0.0,0.0,0.0,24.9203635341,149.522181205,4.36036424536,0.0,4.36036424536
 05/13  22:00:00,274.595309516,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  23:00:00,250.150914914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831272163,0.0,2.18831272163
 05/13  24:00:00,237.92871691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823915853,0.0,2.18823915853
 05/14  01:00:00,237.928317371,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  02:00:00,237.92831884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776037308,0.0,2.18776037308
 05/14  03:00:00,237.928317873,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  04:00:00,250.150515872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775060892,0.0,2.18775060892
 05/14  05:00:00,274.596093554,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892010313,0.0,2.1892010313
 05/14  06:00:00,306.396369873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777651145,0.0,2.18777651145
 05/14  07:00:00,639.01275101,14.8875662022,268.986548279,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  08:00:00,855.799179535,22.5934958495,447.944828591,0.0,24.9203635341,149.522181205,2.18778923597,0.0,2.18778923597
 05/14  09:00:00,719.930610802,18.2323145779,370.822987115,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,788.959484059,22.6487392479,466.605274836,0.0,24.9203635341,149.522181205,2.18775545428,0.0,2.18775545428
 05/14  11:00:00,680.163985172,18.1302336331,380.046444807,0.0,24.9203635341,149.522181205,2.18872850805,0.0,2.18872850805
 05/14  12:00:00,795.847729092,22.4826636432,473.658807647,0.0,24.9203635341,149.522181205,2.18884583349,0.0,2.18884583349
 05/14  13:00:00,516.338370787,10.6255684211,239.934692042,0.0,24.9203635341,149.522181205,2.1904126749,0.0,2.1904126749
 05/14  14:00:00,676.53107039,16.5987225213,368.088942687,0.0,24.9203635341,149.522181205,2.18882737097,0.0,2.18882737097
 05/14  15:00:00,769.018051495,20.8244362551,442.282058673,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  16:00:00,783.027594339,18.0674407453,407.17253309,0.0,24.9203635341,149.522181205,2.18779159842,0.0,2.18779159842
 05/14  17:00:00,891.730962417,22.614703341,470.40522411,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  18:00:00,805.528755068,18.0930000731,393.026094845,0.0,24.9203635341,149.522181205,2.187780766,0.0,2.187780766
 05/14  19:00:00,525.712606181,9.39404162013,195.215903707,0.0,24.9203635341,149.522181205,2.18776978269,0.0,2.18776978269
 05/14  20:00:00,323.483701916,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  21:00:00,299.04048881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928637024,0.0,2.18928637024
 05/14  22:00:00,274.594912234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767736673,0.0,2.18767736673
 05/14  23:00:00,250.150515386,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.92831828,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876665107,0.0,2.1876665107
 05/15  01:00:00,287.769435303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831777505,0.0,2.18831777505
 05/15  02:00:00,287.76943411,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  03:00:00,287.769434486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823152981,0.0,2.18823152981
 05/15  04:00:00,299.991633154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814498107,0.0,2.18814498107
 05/15  05:00:00,349.357570621,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975319056,0.0,2.18975319056
 05/15  06:00:00,1031.14175673,32.9410288689,510.728384993,0.0,49.8407270682,199.362908273,2.18923785024,0.0,2.18923785024
 05/15  07:00:00,1112.47219942,28.3120589059,506.731898272,0.0,149.522181205,199.362908273,4.37109722161,0.0,4.37109722161
 05/15  08:00:00,1647.71468802,29.6597802581,492.372378131,0.0,448.566543614,448.566543614,10.9389607493,0.0,10.9389607493
 05/15  09:00:00,1595.19929782,33.2539831713,472.9282012,0.0,448.566543614,448.566543614,8.76090209746,0.0,8.76090209746
 05/15  10:00:00,1540.92615313,35.6318752671,465.165564691,0.0,448.566543614,448.566543614,10.9490818217,0.0,10.9490818217
 05/15  11:00:00,1539.95194388,36.8496334022,462.970440463,0.0,448.566543614,448.566543614,10.9666389364,0.0,10.9666389364
 05/15  12:00:00,1492.42858672,34.0559083408,468.077627544,0.0,448.566543614,398.725816546,15.3872868357,0.0,15.3872868357
 05/15  13:00:00,1540.4344897,40.3336925712,459.966176732,0.0,448.566543614,448.566543614,15.3778157606,0.0,15.3778157606
 05/15  14:00:00,1540.21067593,41.5663790246,458.517551797,0.0,448.566543614,448.566543614,8.75342356937,0.0,8.75342356937
 05/15  15:00:00,1541.45951671,42.6359594819,458.697199567,0.0,448.566543614,448.566543614,8.74962286794,0.0,8.74962286794
 05/15  16:00:00,1593.59566709,46.8832572773,457.692936584,0.0,448.566543614,448.566543614,10.9625207059,0.0,10.9625207059
 05/15  17:00:00,1478.83186516,40.9313922127,461.743665801,0.0,348.885089477,398.725816546,6.55685531776,0.0,6.55685531776
 05/15  18:00:00,1282.19448375,31.5373958554,473.865150285,0.0,249.203635341,299.044362409,6.54960349875,0.0,6.54960349875
 05/15  19:00:00,1263.08028314,29.661139882,481.073960159,0.0,249.203635341,299.044362409,4.36625745492,0.0,4.36625745492
 05/15  20:00:00,1169.95810066,28.3228320644,487.549481763,0.0,149.522181205,249.203635341,4.36836253279,0.0,4.36836253279
 05/15  21:00:00,1148.57078003,28.3120589059,490.62086676,0.0,149.522181205,249.203635341,2.18988775787,0.0,2.18988775787
 05/15  22:00:00,349.356391986,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831258718,0.0,2.18831258718
 05/15  23:00:00,299.991631719,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  24:00:00,287.769434348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822537603,0.0,2.18822537603
 05/16  01:00:00,287.769430823,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881306372,0.0,2.1881306372
 05/16  02:00:00,287.769430229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824422768,0.0,2.18824422768
 05/16  03:00:00,287.769429491,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  04:00:00,299.991628475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815095196,0.0,2.18815095196
 05/16  05:00:00,349.357563638,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964073769,0.0,2.18964073769
 05/16  06:00:00,1033.83047948,35.3032959793,511.05484132,0.0,49.8407270682,199.362908273,2.19673542338,0.00758047766118,2.18915494572
 05/16  07:00:00,1103.26635859,28.3170380854,497.521094814,0.0,149.522181205,199.362908273,4.37071368163,0.0,4.37071368163
 05/16  08:00:00,1631.70396244,35.0703992056,470.951065406,0.0,448.566543614,448.566543614,10.9384353582,0.0,10.9384353582
 05/16  09:00:00,1587.56151762,38.8702826586,459.67415351,0.0,448.566543614,448.566543614,8.7610626785,0.0,8.7610626785
 05/16  10:00:00,1539.28189556,40.7793765195,458.37383985,0.0,448.566543614,448.566543614,10.9476643789,0.0,10.9476643789
 05/16  11:00:00,1543.32291081,43.8969167143,459.294166871,0.0,448.566543614,448.566543614,10.966316145,0.0,10.966316145
 05/16  12:00:00,1495.13310189,39.379329768,465.476898961,0.0,448.566543614,398.725816546,15.3862952744,0.0,15.3862952744
 05/16  13:00:00,1548.43298144,42.9331695421,465.367090013,0.0,448.566543614,448.566543614,15.3764625739,0.0,15.3764625739
 05/16  14:00:00,1548.75081118,43.8859483112,465.148092583,0.0,448.566543614,448.566543614,8.75265691064,0.0,8.75265691064
 05/16  15:00:00,1553.92941373,48.662346785,466.860719377,0.0,448.566543614,448.566543614,8.75089665081,0.0,8.75089665081
 05/16  16:00:00,1604.84745697,50.4321664206,467.823247749,0.0,448.566543614,448.566543614,10.9610689696,0.0,10.9610689696
 05/16  17:00:00,1482.36064381,40.035998397,467.283649731,0.0,348.885089477,398.725816546,6.55604750705,0.0,6.55604750705
 05/16  18:00:00,1282.2780479,31.0589999532,474.427129153,0.0,249.203635341,299.044362409,6.54951355949,0.0,6.54951355949
 05/16  19:00:00,1259.19692935,29.630174229,477.22158605,0.0,249.203635341,299.044362409,4.3667896768,0.0,4.3667896768
 05/16  20:00:00,1162.79813464,28.4062330254,480.306128911,0.0,149.522181205,249.203635341,4.36899115997,0.0,4.36899115997
 05/16  21:00:00,1139.37777159,28.3160545782,481.423869342,0.0,149.522181205,249.203635341,2.18958906534,0.0,2.18958906534
 05/16  22:00:00,349.356387084,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822134834,0.0,2.18822134834
 05/16  23:00:00,299.991627321,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
