Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/16  24:00:00,357.957257807,0.382192219725,56.2812452434,0.0,24.9203635341,199.362908273,2.18812738446,0.0,2.18812738446
 05/17  01:00:00,423.523610271,0.764384439449,107.94102443,0.0,24.9203635341,199.362908273,2.1882318199,0.0,2.1882318199
 05/17  02:00:00,287.769425117,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  03:00:00,418.83769224,0.764384439449,103.255114265,0.0,24.9203635341,199.362908273,2.18813133858,0.0,2.18813133858
 05/17  04:00:00,363.688259837,0.382192219725,49.7900644116,0.0,24.9203635341,199.362908273,2.18823774548,0.0,2.18823774548
 05/17  05:00:00,349.357556663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960900259,0.0,2.18960900259
 05/17  06:00:00,1028.19038085,39.3346779517,501.437253337,0.0,49.8407270682,199.362908273,2.18908386838,0.0,2.18908386838
 05/17  07:00:00,1089.408083,28.3120589059,483.667816068,0.0,149.522181205,199.362908273,4.37061517563,0.0,4.37061517563
 05/17  08:00:00,1631.5092876,37.1170362254,468.709783122,0.0,448.566543614,448.566543614,8.75346151385,0.0,8.75346151385
 05/17  09:00:00,1598.44851286,41.5621210877,468.554092782,0.0,448.566543614,448.566543614,10.9458752019,0.0,10.9458752019
 05/17  10:00:00,1553.45043713,43.9540830192,471.221507781,0.0,448.566543614,448.566543614,10.9477182126,0.0,10.9477182126
 05/17  11:00:00,1556.96971498,46.2824734186,473.315288062,0.0,448.566543614,448.566543614,10.9699585979,0.0,10.9699585979
 05/17  12:00:00,1499.3154348,40.4685788725,470.173159471,0.0,448.566543614,398.725816546,15.3855563631,0.0,15.3855563631
 05/17  13:00:00,1556.46209123,48.9175703948,469.075599743,0.0,448.566543614,448.566543614,13.1811186006,0.0,13.1811186006
 05/17  14:00:00,1560.1088954,49.5566476097,473.383236114,0.0,448.566543614,448.566543614,8.7520378009,0.0,8.7520378009
 05/17  15:00:00,1562.9032634,49.6026255439,477.013821896,0.0,448.566543614,448.566543614,8.75026163503,0.0,8.75026163503
 05/17  16:00:00,1606.53476348,49.5503542813,471.10964824,0.0,448.566543614,448.566543614,13.1487181773,0.0,13.1487181773
 05/17  17:00:00,1484.20798362,43.2730367614,466.473266564,0.0,348.885089477,398.725816546,6.556401473,0.0,6.556401473
 05/17  18:00:00,1280.83688525,33.1993191474,470.898791161,0.0,249.203635341,299.044362409,4.37286915888,0.0,4.37286915888
 05/17  19:00:00,1257.83370097,30.7139645302,474.774580469,0.0,249.203635341,299.044362409,4.36644890035,0.0,4.36644890035
 05/17  20:00:00,1162.47096212,28.5585698757,479.826634487,0.0,149.522181205,249.203635341,4.36833184888,0.0,4.36833184888
 05/17  21:00:00,1139.43253934,28.3631884199,481.431509915,0.0,149.522181205,249.203635341,2.18958196117,0.0,2.18958196117
 05/17  22:00:00,349.356383108,0.0,0.0,0.0,49.8407270682,199.362908273,2.18827626823,0.0,2.18827626823
 05/17  23:00:00,433.744998409,0.764384439449,105.940223609,0.0,24.9203635341,199.362908273,2.18821568559,0.0,2.18821568559
 05/17  24:00:00,350.801515903,0.382192219725,49.1255228736,0.0,24.9203635341,199.362908273,2.188115022,0.0,2.188115022
 05/18  01:00:00,349.610510568,0.382192219725,47.9345241651,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  02:00:00,408.836379376,0.764384439449,93.253832093,0.0,24.9203635341,199.362908273,2.1882505769,0.0,2.1882505769
 05/18  03:00:00,287.769421866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810190297,0.0,2.18810190297
 05/18  04:00:00,475.633965935,1.14657665917,133.922675758,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  05:00:00,452.245509073,3.75791725307,81.4110908554,0.0,49.8407270682,199.362908273,2.18981179575,0.0,2.18981179575
 05/18  06:00:00,1036.9820076,31.5220143284,517.987668986,0.0,49.8407270682,199.362908273,2.18930128042,0.0,2.18930128042
 05/18  07:00:00,1094.38637168,28.3221555311,488.636022689,0.0,149.522181205,199.362908273,6.54647050455,0.0,6.54647050455
 05/18  08:00:00,1628.34636348,41.6542503501,461.009679079,0.0,448.566543614,448.566543614,8.75441079836,0.0,8.75441079836
 05/18  09:00:00,1597.00739908,45.5632345801,462.873583258,0.0,448.566543614,448.566543614,8.75925817693,0.0,8.75925817693
 05/18  10:00:00,1559.46752453,49.7014132966,472.277675503,0.0,448.566543614,448.566543614,10.9484128588,0.0,10.9484128588
 05/18  11:00:00,1561.08975008,49.7135752974,474.645980998,0.0,448.566543614,448.566543614,13.1553058938,0.0,13.1553058938
 05/18  12:00:00,1503.20233412,43.3958078225,472.112269662,0.0,448.566543614,398.725816546,13.1876985418,0.0,13.1876985418
 05/18  13:00:00,1558.5569216,48.2439923956,472.561961666,0.0,448.566543614,448.566543614,15.3748206067,0.0,15.3748206067
 05/18  14:00:00,1561.65908367,49.7642082164,475.148520534,0.0,448.566543614,448.566543614,8.75175573846,0.0,8.75175573846
 05/18  15:00:00,1567.19679663,53.2808170655,477.999308906,0.0,448.566543614,448.566543614,8.74974693726,0.0,8.74974693726
 05/18  16:00:00,1617.5337324,55.4884255478,477.786461144,0.0,448.566543614,448.566543614,10.9605316521,0.0,10.9605316521
 05/18  17:00:00,1489.61597881,47.3428799304,469.390048602,0.0,348.885089477,398.725816546,6.5567510096,0.0,6.5567510096
 05/18  18:00:00,1280.3216716,36.4314670015,467.466446351,0.0,249.203635341,299.044362409,6.5490145917,0.0,6.5490145917
 05/18  19:00:00,1258.65185476,31.5578287299,474.748882661,0.0,249.203635341,299.044362409,2.19330640738,0.0,2.19330640738
 05/18  20:00:00,1163.80417857,28.7581702183,480.960265308,0.0,149.522181205,249.203635341,6.54255995486,0.0,6.54255995486
 05/18  21:00:00,1143.66884031,28.465955637,485.565050854,0.0,149.522181205,249.203635341,2.18976113525,0.0,2.18976113525
 05/18  22:00:00,464.849696524,0.764384439449,87.6802208393,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/18  23:00:00,636.884395796,9.7769853524,269.343159883,0.0,24.9203635341,199.362908273,2.1882709285,0.0,2.1882709285
 05/18  24:00:00,397.177786391,0.993699771284,73.251393898,0.0,24.9203635341,199.362908273,2.18824562304,0.0,2.18824562304
 05/19  01:00:00,287.769416538,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  02:00:00,375.857530369,0.764384439449,60.2750505729,0.0,24.9203635341,199.362908273,2.18816799616,0.0,2.18816799616
 05/19  03:00:00,332.616929088,0.382192219725,30.9409781598,0.0,24.9203635341,199.362908273,2.18825948875,0.0,2.18825948875
 05/19  04:00:00,299.991614836,0.0,0.0,0.0,24.9203635341,199.362908273,2.188145522,0.0,2.188145522
 05/19  05:00:00,349.357542548,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896920024,0.0,2.1896920024
 05/19  06:00:00,1028.90487406,39.0700988463,502.362457335,0.0,49.8407270682,199.362908273,2.18908923723,0.0,2.18908923723
 05/19  07:00:00,1096.918189,28.3120589059,491.177954856,0.0,149.522181205,199.362908273,4.37072626148,0.0,4.37072626148
 05/19  08:00:00,1627.19732299,39.423483779,462.091434931,0.0,448.566543614,448.566543614,8.75372313885,0.0,8.75372313885
 05/19  09:00:00,1590.24033529,46.2415391794,454.981814656,0.0,448.566543614,448.566543614,10.9429498408,0.0,10.9429498408
 05/19  10:00:00,1543.318208,48.5163375576,454.673291218,0.0,448.566543614,448.566543614,8.76170351614,0.0,8.76170351614
 05/19  11:00:00,1542.7318839,47.8103546877,454.7898387,0.0,448.566543614,448.566543614,13.1558536268,0.0,13.1558536268
 05/19  12:00:00,1492.18162605,43.2906183319,458.596143668,0.0,448.566543614,398.725816546,13.1878488026,0.0,13.1878488026
 05/19  13:00:00,1544.67274362,48.8509384588,455.68737473,0.0,448.566543614,448.566543614,15.3726446075,0.0,15.3726446075
 05/19  14:00:00,1546.20370471,52.0492592463,454.027820453,0.0,448.566543614,448.566543614,8.75164958576,0.0,8.75164958576
 05/19  15:00:00,1547.64792387,55.2132310481,452.308451912,0.0,448.566543614,448.566543614,8.74951097629,0.0,8.74951097629
 05/19  16:00:00,1596.01878734,56.7787496073,450.220722194,0.0,448.566543614,448.566543614,10.9599039504,0.0,10.9599039504
 05/19  17:00:00,1476.15860204,46.5036553037,453.498224628,0.0,348.885089477,398.725816546,6.55733801865,0.0,6.55733801865
 05/19  18:00:00,1279.16620503,36.2085846563,466.16575822,0.0,249.203635341,299.044362409,6.54863948367,0.0,6.54863948367
 05/19  19:00:00,1261.8994691,32.1001197261,477.454219112,0.0,249.203635341,299.044362409,2.19344764665,0.0,2.19344764665
 05/19  20:00:00,1173.28588749,28.7411403815,490.4590186,0.0,149.522181205,249.203635341,6.54273938595,0.0,6.54273938595
 05/19  21:00:00,1153.31671729,28.3631266388,495.315763791,0.0,149.522181205,249.203635341,2.18962076847,0.0,2.18962076847
 05/19  22:00:00,349.356373576,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/19  23:00:00,453.506799161,1.14657665917,111.795560108,0.0,24.9203635341,199.362908273,2.18825222617,0.0,2.18825222617
 05/19  24:00:00,287.769417642,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881383652,0.0,2.1881383652
 05/20  01:00:00,237.928684943,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  02:00:00,237.928686004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821745306,0.0,2.18821745306
 05/20  03:00:00,237.92868639,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880977964,0.0,2.1880977964
 05/20  04:00:00,250.150882995,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  05:00:00,274.596445088,0.0,0.0,0.0,24.9203635341,149.522181205,4.35924135428,0.0,4.35924135428
 05/20  06:00:00,1022.00583244,35.7560252702,498.777495387,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/20  07:00:00,1002.56413814,28.3120589059,496.508483481,0.0,49.8407270682,199.362908273,4.36235740476,0.0,4.36235740476
 05/20  08:00:00,1243.29160559,28.3120589059,488.030761409,0.0,249.203635341,249.203635341,4.36653480653,0.0,4.36653480653
 05/20  09:00:00,1202.28919829,28.5138937154,483.490781042,0.0,249.203635341,249.203635341,4.37217408247,0.0,4.37217408247
 05/20  10:00:00,1149.64613858,29.3456624211,478.905520442,0.0,249.203635341,249.203635341,6.54520202934,0.0,6.54520202934
 05/20  11:00:00,1147.95653914,30.0495418665,476.510487302,0.0,249.203635341,249.203635341,4.37490084283,0.0,4.37490084283
 05/20  12:00:00,1147.92256542,30.5901034853,475.937117697,0.0,249.203635341,249.203635341,6.5467691328,0.0,6.5467691328
 05/20  13:00:00,1148.15602665,30.7562758386,476.004795694,0.0,249.203635341,249.203635341,4.36995593045,0.0,4.36995593045
 05/20  14:00:00,901.240031105,29.8693698834,479.180895786,0.0,74.7610906023,174.442544739,4.36623063611,0.0,4.36623063611
 05/20  15:00:00,904.074216131,30.2769728512,481.608254971,0.0,74.7610906023,174.442544739,4.36425190733,0.0,4.36425190733
 05/20  16:00:00,954.006267578,30.9287132273,481.999386898,0.0,74.7610906023,174.442544739,2.19272280798,0.0,2.19272280798
 05/20  17:00:00,918.982570052,30.8277513325,485.173868314,0.0,24.9203635341,149.522181205,2.18913939729,0.0,2.18913939729
 05/20  18:00:00,833.659781151,20.8449730072,434.74313557,0.0,24.9203635341,149.522181205,2.18928681868,0.0,2.18928681868
 05/20  19:00:00,742.352627829,18.0777484769,381.176226753,0.0,24.9203635341,149.522181205,2.18927407243,0.0,2.18927407243
 05/20  20:00:00,707.61751734,13.3485139805,304.167249532,0.0,24.9203635341,149.522181205,2.18924565908,0.0,2.18924565908
 05/20  21:00:00,506.280785089,4.15291046163,148.40604447,0.0,24.9203635341,149.522181205,2.19029383384,0.0,2.19029383384
 05/20  22:00:00,496.757420963,7.51583450614,179.290274733,0.0,24.9203635341,149.522181205,2.18823325344,0.0,2.18823325344
 05/20  23:00:00,366.679635985,1.14657665917,74.809181332,0.0,24.9203635341,149.522181205,2.18821406501,0.0,2.18821406501
 05/20  24:00:00,237.928685093,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  01:00:00,237.928294305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18760444793,0.0,2.18760444793
 05/21  02:00:00,237.928292897,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  03:00:00,237.928293918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771690838,0.0,2.18771690838
 05/21  04:00:00,250.150491558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766035008,0.0,2.18766035008
 05/21  05:00:00,274.596049794,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  06:00:00,297.852678162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770111902,0.0,2.18770111902
 05/21  07:00:00,296.666074458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764412643,0.0,2.18764412643
 05/21  08:00:00,666.962098015,13.4926564725,286.078920529,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  09:00:00,837.558551501,21.7422282152,454.817292946,0.0,24.9203635341,149.522181205,2.18772250367,0.0,2.18772250367
 05/21  10:00:00,696.832595706,16.5912434547,375.954950318,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,814.871121509,22.568034019,479.182750984,0.0,24.9203635341,149.522181205,2.18874885414,0.0,2.18874885414
 05/21  12:00:00,708.909494881,17.7485154107,393.204125947,0.0,24.9203635341,149.522181205,2.18874832284,0.0,2.18874832284
 05/21  13:00:00,654.21229408,15.4877601617,349.290168581,0.0,24.9203635341,149.522181205,2.19025326844,0.0,2.19025326844
 05/21  14:00:00,776.083611359,19.0201833811,455.008276652,0.0,24.9203635341,149.522181205,2.18873677941,0.0,2.18873677941
 05/21  15:00:00,800.43157797,18.8169038803,472.242106756,0.0,24.9203635341,149.522181205,2.18772117116,0.0,2.18772117116
 05/21  16:00:00,898.4780453,21.8530289599,515.154490353,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  17:00:00,879.628727425,18.9011636433,465.854958251,0.0,24.9203635341,149.522181205,2.18769746919,0.0,2.18769746919
 05/21  18:00:00,924.670981787,21.8038803829,504.851733723,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  19:00:00,690.221438692,12.9026091544,326.13266624,0.0,24.9203635341,149.522181205,2.18770708889,0.0,2.18770708889
 05/21  20:00:00,399.46789747,0.764384439449,48.1711727905,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  21:00:00,299.04044534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919223088,0.0,2.18919223088
 05/21  22:00:00,391.341091216,1.14657665917,75.0266253996,0.0,24.9203635341,149.522181205,2.18768834404,0.0,2.18768834404
 05/21  23:00:00,250.15049148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763028739,0.0,2.18763028739
 05/21  24:00:00,237.928293133,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769404753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817978521,0.0,2.18817978521
 05/22  02:00:00,287.769403792,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880472459,0.0,2.1880472459
 05/22  03:00:00,287.769403611,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  04:00:00,299.991602512,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881159872,0.0,2.1881159872
 05/22  05:00:00,349.357521711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961969445,0.0,2.18961969445
 05/22  06:00:00,1020.73910017,35.8444500512,505.966016693,0.0,49.8407270682,199.362908273,2.18907009037,0.0,2.18907009037
 05/22  07:00:00,1108.81153672,28.3120589059,503.071352596,0.0,149.522181205,199.362908273,4.37017036117,0.0,4.37017036117
 05/22  08:00:00,1636.91438433,33.7263620343,477.505705855,0.0,448.566543614,448.566543614,8.75171199158,0.0,8.75171199158
 05/22  09:00:00,1587.08451651,40.5242282216,457.543409752,0.0,448.566543614,448.566543614,10.9433284977,0.0,10.9433284977
 05/22  10:00:00,1537.5626867,42.7444374744,454.689768526,0.0,448.566543614,448.566543614,8.76085231339,0.0,8.76085231339
 05/22  11:00:00,1538.04477507,45.2021011481,452.711109069,0.0,448.566543614,448.566543614,13.1544581975,0.0,13.1544581975
 05/22  12:00:00,1489.29155335,40.590004516,458.406835259,0.0,448.566543614,398.725816546,13.1850647497,0.0,13.1850647497
 05/22  13:00:00,1539.55960275,45.1075621939,454.317744463,0.0,448.566543614,448.566543614,15.3731254763,0.0,15.3731254763
 05/22  14:00:00,1541.75199329,46.5541683967,455.071290925,0.0,448.566543614,448.566543614,8.74927047071,0.0,8.74927047071
 05/22  15:00:00,1540.36409594,48.86698933,451.370952896,0.0,448.566543614,448.566543614,6.56659773874,0.0,6.56659773874
 05/22  16:00:00,1591.71263244,51.0931905457,451.600239943,0.0,448.566543614,448.566543614,13.1452238057,0.0,13.1452238057
 05/22  17:00:00,1475.98162538,43.7427964067,456.082178126,0.0,348.885089477,398.725816546,6.55478115582,0.0,6.55478115582
 05/22  18:00:00,1280.71294554,33.879750593,470.041388154,0.0,249.203635341,299.044362409,4.37244188065,0.0,4.37244188065
 05/22  19:00:00,1261.70381505,31.3154706225,478.043253572,0.0,249.203635341,299.044362409,4.36635745056,0.0,4.36635745056
 05/22  20:00:00,1166.7045542,28.4895147673,492.673022873,0.0,149.522181205,249.203635341,4.36847857564,0.0,4.36847857564
 05/22  21:00:00,1152.55044767,28.3120589059,494.600583255,0.0,149.522181205,249.203635341,2.18955253022,0.0,2.18955253022
 05/22  22:00:00,404.361754422,0.382192219725,41.098848704,0.0,49.8407270682,199.362908273,2.18808046434,0.0,2.18808046434
 05/22  23:00:00,730.610276642,12.9291943383,337.495392301,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  24:00:00,408.097544795,1.14657665917,78.6085634912,0.0,24.9203635341,199.362908273,2.1882162979,0.0,2.1882162979
 05/23  01:00:00,397.725209447,3.75791725307,88.478940631,0.0,24.9203635341,199.362908273,2.18820815541,0.0,2.18820815541
 05/23  02:00:00,629.489621856,8.63402437863,257.099583868,0.0,24.9203635341,199.362908273,2.18819076738,0.0,2.18819076738
 05/23  03:00:00,368.68088602,0.764384439449,53.0984332011,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  04:00:00,299.991598124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813058399,0.0,2.18813058399
 05/23  05:00:00,349.357514743,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961977561,0.0,2.18961977561
 05/23  06:00:00,1033.34600245,36.9106755658,517.506699552,0.0,49.8407270682,199.362908273,2.18906540232,0.0,2.18906540232
 05/23  07:00:00,1101.96744952,28.3120589059,496.227281917,0.0,149.522181205,199.362908273,4.37007922989,0.0,4.37007922989
 05/23  08:00:00,1630.69392206,35.302155553,469.709480077,0.0,448.566543614,448.566543614,8.75128006572,0.0,8.75128006572
 05/23  09:00:00,1587.74492838,39.1707785685,459.557304587,0.0,448.566543614,448.566543614,10.9425550679,0.0,10.9425550679
 05/23  10:00:00,1541.68307913,42.4573911884,459.097242704,0.0,448.566543614,448.566543614,8.76074539097,0.0,8.76074539097
 05/23  11:00:00,1543.8158875,44.8890549989,458.851958302,0.0,448.566543614,448.566543614,13.1529436536,0.0,13.1529436536
 05/23  12:00:00,1495.89161115,40.2892838609,465.514413098,0.0,448.566543614,398.725816546,13.1830371895,0.0,13.1830371895
 05/23  13:00:00,1547.0144507,42.690801676,464.189407418,0.0,448.566543614,448.566543614,13.1782329575,0.0,13.1782329575
 05/23  14:00:00,1546.79474015,43.9694351428,462.802543209,0.0,448.566543614,448.566543614,8.75025530402,0.0,8.75025530402
 05/23  15:00:00,1547.28407186,45.2019350254,462.26909336,0.0,448.566543614,448.566543614,8.7477561207,0.0,8.7477561207
 05/23  16:00:00,1596.91278577,48.1221693774,460.044678224,0.0,448.566543614,448.566543614,10.9576194677,0.0,10.9576194677
 05/23  17:00:00,1479.17688431,41.6606377137,461.422309144,0.0,348.885089477,398.725816546,6.55605911858,0.0,6.55605911858
 05/23  18:00:00,1283.75716196,31.1431231005,475.822248442,0.0,249.203635341,299.044362409,6.54887956776,0.0,6.54887956776
 05/23  19:00:00,1266.19947974,29.3747550448,484.479647142,0.0,249.203635341,299.044362409,4.36600272799,0.0,4.36600272799
 05/23  20:00:00,1161.12927372,28.3120589059,487.275213315,0.0,149.522181205,249.203635341,4.36844423354,0.0,4.36844423354
 05/23  21:00:00,1145.34886407,28.3120589059,487.399006614,0.0,149.522181205,249.203635341,2.18970018119,0.0,2.18970018119
 05/23  22:00:00,349.356356204,0.0,0.0,0.0,49.8407270682,199.362908273,2.18802850389,0.0,2.18802850389
 05/23  23:00:00,299.991596955,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769400294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808924014,0.0,2.18808924014
 05/24  01:00:00,287.769395341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814065881,0.0,2.18814065881
 05/24  02:00:00,287.76939456,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/24  03:00:00,287.769395957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819493634,0.0,2.18819493634
 05/24  04:00:00,299.991593517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804929014,0.0,2.18804929014
 05/24  05:00:00,523.812608165,1.14657665917,132.735438424,0.0,49.8407270682,199.362908273,2.18972196726,0.0,2.18972196726
 05/24  06:00:00,1021.23778358,36.4338033712,505.875359329,0.0,49.8407270682,199.362908273,2.18909828572,0.0,2.18909828572
 05/24  07:00:00,1098.15895468,28.3393735829,492.39148829,0.0,149.522181205,199.362908273,4.37033156184,0.0,4.37033156184
 05/24  08:00:00,1628.27182611,38.3648029412,464.224771556,0.0,448.566543614,448.566543614,8.7516413568,0.0,8.7516413568
 05/24  09:00:00,1587.81843077,43.6487441138,455.152870095,0.0,448.566543614,448.566543614,8.7571569866,0.0,8.7571569866
 05/24  10:00:00,1540.6327897,45.0182835556,455.486099789,0.0,448.566543614,448.566543614,10.9445323388,0.0,10.9445323388
 05/24  11:00:00,1541.22542111,45.2220333952,455.871890919,0.0,448.566543614,448.566543614,10.9640480625,0.0,10.9640480625
 05/24  12:00:00,1491.5281316,39.7560341667,461.477482643,0.0,448.566543614,398.725816546,15.3782094053,0.0,15.3782094053
 05/24  13:00:00,1548.08244046,44.5982004765,463.454292896,0.0,448.566543614,448.566543614,13.1727243839,0.0,13.1727243839
 05/24  14:00:00,1549.36260723,46.0710908742,463.902801593,0.0,448.566543614,448.566543614,8.74915800212,0.0,8.74915800212
 05/24  15:00:00,1551.4696465,48.5451390602,464.173891658,0.0,448.566543614,448.566543614,8.74759723503,0.0,8.74759723503
 05/24  16:00:00,1601.68799629,50.3116398671,464.085819268,0.0,448.566543614,448.566543614,10.9573144929,0.0,10.9573144929
 05/24  17:00:00,1482.97632719,42.784532859,465.029133826,0.0,348.885089477,398.725816546,6.5559363782,0.0,6.5559363782
 05/24  18:00:00,1281.24819991,34.6823966692,469.867245287,0.0,249.203635341,299.044362409,4.37169447837,0.0,4.37169447837
 05/24  19:00:00,1257.21866117,31.8684491251,473.005147513,0.0,249.203635341,299.044362409,4.36600497427,0.0,4.36600497427
 05/24  20:00:00,1155.80926892,28.4446074414,481.822673889,0.0,149.522181205,249.203635341,4.36760452579,0.0,4.36760452579
 05/24  21:00:00,1142.31684028,28.3142761451,484.364772376,0.0,149.522181205,249.203635341,2.18958905795,0.0,2.18958905795
 05/24  22:00:00,349.356352938,0.0,0.0,0.0,49.8407270682,199.362908273,2.18815021499,0.0,2.18815021499
 05/24  23:00:00,299.991593603,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880696529,0.0,2.1880696529
 05/24  24:00:00,287.769394535,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  01:00:00,413.359261345,0.764384439449,97.7767384152,0.0,24.9203635341,199.362908273,2.1881166329,0.0,2.1881166329
 05/25  02:00:00,347.160325448,0.382192219725,45.4843737954,0.0,24.9203635341,199.362908273,2.18816396772,0.0,2.18816396772
 05/25  03:00:00,287.769390275,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  04:00:00,299.991589043,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880120911,0.0,2.1880120911
 05/25  05:00:00,466.693034334,0.764384439449,89.5224164268,0.0,49.8407270682,199.362908273,2.18957316947,0.0,2.18957316947
 05/25  06:00:00,1025.72334845,37.9683103286,508.826422845,0.0,49.8407270682,199.362908273,2.1890422851,0.0,2.1890422851
 05/25  07:00:00,1092.87599504,28.3120589059,487.135859102,0.0,149.522181205,199.362908273,4.36974220678,0.0,4.36974220678
 05/25  08:00:00,1628.9658079,37.2543225536,466.029261729,0.0,448.566543614,448.566543614,8.75079101956,0.0,8.75079101956
 05/25  09:00:00,1596.71955489,41.9462915673,466.149803213,0.0,448.566543614,448.566543614,10.9410044319,0.0,10.9410044319
 05/25  10:00:00,1553.10815063,45.1999078489,469.638852654,0.0,448.566543614,448.566543614,8.76022637571,0.0,8.76022637571
 05/25  11:00:00,1556.3144614,45.021789561,473.679620134,0.0,448.566543614,448.566543614,13.1514506576,0.0,13.1514506576
 05/25  12:00:00,1503.9470648,42.1418338543,474.183136346,0.0,448.566543614,398.725816546,13.1806246644,0.0,13.1806246644
 05/25  13:00:00,1555.29023777,47.4545378057,469.504426089,0.0,448.566543614,448.566543614,13.1752282404,0.0,13.1752282404
 05/25  14:00:00,1555.80890505,48.4144759666,469.623710446,0.0,448.566543614,448.566543614,8.74841452042,0.0,8.74841452042
 05/25  15:00:00,1560.89040956,49.0352594442,474.848496779,0.0,448.566543614,448.566543614,8.74791869223,0.0,8.74791869223
 05/25  16:00:00,1616.19761878,50.1727936795,481.37542378,0.0,448.566543614,448.566543614,10.9558266921,0.0,10.9558266921
 05/25  17:00:00,1487.51847125,40.9381280026,473.269262197,0.0,348.885089477,398.725816546,6.55417010946,0.0,6.55417010946
 05/25  18:00:00,1282.71171231,32.1449067838,474.13701675,0.0,249.203635341,299.044362409,6.54727016927,0.0,6.54727016927
 05/25  19:00:00,1258.78576745,30.5340639781,475.906651868,0.0,249.203635341,299.044362409,2.19322013919,0.0,2.19322013919
 05/25  20:00:00,1153.39494631,28.5588161475,479.294157885,0.0,149.522181205,249.203635341,4.36816428544,0.0,4.36816428544
 05/25  21:00:00,1138.46895516,28.3120589059,480.51911113,0.0,149.522181205,249.203635341,2.18957850955,0.0,2.18957850955
 05/25  22:00:00,349.35634814,0.0,0.0,0.0,49.8407270682,199.362908273,2.18818518314,0.0,2.18818518314
 05/25  23:00:00,299.9915898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815095064,0.0,2.18815095064
 05/25  24:00:00,287.769390932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799841858,0.0,2.18799841858
 05/26  01:00:00,362.487763149,0.382192219725,60.8117839831,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  02:00:00,432.255510201,0.764384439449,116.672941336,0.0,24.9203635341,199.362908273,2.1881540016,0.0,2.1881540016
 05/26  03:00:00,287.769386745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807406084,0.0,2.18807406084
 05/26  04:00:00,438.257339503,0.764384439449,110.452584122,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  05:00:00,679.674273799,9.7769853524,262.718029129,0.0,49.8407270682,199.362908273,2.18964399961,0.0,2.18964399961
 05/26  06:00:00,1049.66980289,30.5440298773,540.197163806,0.0,49.8407270682,199.362908273,2.18915276625,0.0,2.18915276625
 05/26  07:00:00,1090.91079837,28.3120589059,485.170678794,0.0,149.522181205,199.362908273,4.36948694741,0.0,4.36948694741
 05/26  08:00:00,1632.75143565,37.1872237925,469.942341443,0.0,448.566543614,448.566543614,8.75221760302,0.0,8.75221760302
 05/26  09:00:00,1605.40788402,43.9097304197,474.533924259,0.0,448.566543614,448.566543614,10.9414922835,0.0,10.9414922835
 05/26  10:00:00,1563.78956065,44.3461383091,483.19450265,0.0,448.566543614,448.566543614,8.75778430852,0.0,8.75778430852
 05/26  11:00:00,1566.84783384,44.5015170949,486.780039057,0.0,448.566543614,448.566543614,13.151445125,0.0,13.151445125
 05/26  12:00:00,1507.16275091,41.4250605284,479.045243283,0.0,448.566543614,398.725816546,13.1801956345,0.0,13.1801956345
 05/26  13:00:00,1559.39758077,47.3645714732,474.577359291,0.0,448.566543614,448.566543614,13.1745131725,0.0,13.1745131725
 05/26  14:00:00,1557.28760356,45.9215573934,474.276095279,0.0,448.566543614,448.566543614,8.74914097588,0.0,8.74914097588
 05/26  15:00:00,1552.20758728,44.0794853107,470.203907052,0.0,448.566543614,448.566543614,8.74734258847,0.0,8.74734258847
 05/26  16:00:00,1599.12790295,43.7822089917,467.837205674,0.0,448.566543614,448.566543614,10.9562984044,0.0,10.9562984044
 05/26  17:00:00,1482.00143448,38.7349444132,467.72697142,0.0,348.885089477,398.725816546,6.55538455334,0.0,6.55538455334
 05/26  18:00:00,1282.09594319,31.2036649751,474.100544517,0.0,249.203635341,299.044362409,4.37188837027,0.0,4.37188837027
 05/26  19:00:00,1259.63969226,29.4611600698,477.833494253,0.0,249.203635341,299.044362409,4.36619284003,0.0,4.36619284003
 05/26  20:00:00,1154.96913848,28.3120589059,481.115122107,0.0,149.522181205,249.203635341,4.36771295008,0.0,4.36771295008
 05/26  21:00:00,1140.8644107,28.3120589059,482.914573575,0.0,149.522181205,249.203635341,2.18966035057,0.0,2.18966035057
 05/26  22:00:00,349.356344224,0.0,0.0,0.0,49.8407270682,199.362908273,2.18815456761,0.0,2.18815456761
 05/26  23:00:00,299.991585203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812695514,0.0,2.18812695514
 05/26  24:00:00,287.769385982,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/27  01:00:00,237.92865568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815974854,0.0,2.18815974854
 05/27  02:00:00,237.928656131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799574053,0.0,2.18799574053
 05/27  03:00:00,237.928654689,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  04:00:00,250.150853245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802893564,0.0,2.18802893564
 05/27  05:00:00,274.596396655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956119392,0.0,2.18956119392
 05/27  06:00:00,1026.54036825,36.9463043821,510.689775266,0.0,49.8407270682,199.362908273,2.1890207848,0.0,2.1890207848
 05/27  07:00:00,989.804056677,28.3120589059,483.748468811,0.0,49.8407270682,199.362908273,2.19111425647,0.0,2.19111425647
 05/27  08:00:00,1236.85912868,28.3120589059,481.598375202,0.0,249.203635341,249.203635341,4.36570462883,0.0,4.36570462883
 05/27  09:00:00,1198.59811046,28.5942034938,479.719509765,0.0,249.203635341,249.203635341,6.54727873675,0.0,6.54727873675
 05/27  10:00:00,1147.60924713,30.2505992634,475.963806572,0.0,249.203635341,249.203635341,4.37012752463,0.0,4.37012752463
 05/27  11:00:00,1148.46311414,30.8268050555,476.239939118,0.0,249.203635341,249.203635341,6.55003188366,0.0,6.55003188366
 05/27  12:00:00,1149.2184895,31.0886756205,476.734589971,0.0,249.203635341,249.203635341,4.37040460942,0.0,4.37040460942
 05/27  13:00:00,1150.66691699,31.6985878494,477.66514615,0.0,249.203635341,249.203635341,4.36978448616,0.0,4.36978448616
 05/27  14:00:00,904.734195954,30.5597858289,482.286325192,0.0,74.7610906023,174.442544739,4.36596442693,0.0,4.36596442693
 05/27  15:00:00,905.038317232,29.9715052392,482.877902197,0.0,74.7610906023,174.442544739,4.36383498222,0.0,4.36383498222
 05/27  16:00:00,952.771757968,30.1752837215,481.518391634,0.0,74.7610906023,174.442544739,2.19241362143,0.0,2.19241362143
 05/27  17:00:00,913.132028901,29.0850921144,481.066028591,0.0,24.9203635341,149.522181205,2.18915902964,0.0,2.18915902964
 05/27  18:00:00,646.9488886,13.5341510929,283.590682877,0.0,24.9203635341,149.522181205,2.18914885616,0.0,2.18914885616
 05/27  19:00:00,272.222805376,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890819366,0.0,2.1890819366
 05/27  20:00:00,461.943149143,1.14657665917,105.282415239,0.0,24.9203635341,149.522181205,2.18891199852,0.0,2.18891199852
 05/27  21:00:00,299.041174463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993815049,0.0,2.18993815049
 05/27  22:00:00,379.21298829,0.764384439449,76.8046633397,0.0,24.9203635341,149.522181205,2.18816266834,0.0,2.18816266834
 05/27  23:00:00,303.680802851,0.382192219725,39.623410561,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  24:00:00,572.396761399,11.2737517592,270.037500115,0.0,24.9203635341,149.522181205,2.18809643373,0.0,2.18809643373
 05/28  01:00:00,237.928269424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755720841,0.0,2.18755720841
 05/28  02:00:00,237.928268953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  03:00:00,289.352776055,0.382192219725,37.5179715583,0.0,24.9203635341,149.522181205,2.18762077841,0.0,2.18762077841
 05/28  04:00:00,360.045665153,0.764384439449,82.0821196474,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,274.596008181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894683767,0.0,2.18894683767
 05/28  06:00:00,297.85265477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750846581,0.0,2.18750846581
 05/28  07:00:00,296.666048688,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,787.205859171,14.5130666797,389.018123936,0.0,24.9203635341,149.522181205,2.1876537233,0.0,2.1876537233
 05/28  09:00:00,881.746282637,22.0385833472,497.59848375,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  10:00:00,780.743134629,18.5751152825,453.153914683,0.0,24.9203635341,149.522181205,2.18763464376,0.0,2.18763464376
 05/28  11:00:00,861.714021695,22.2594085954,526.244774063,0.0,24.9203635341,149.522181205,2.18862443943,0.0,2.18862443943
 05/28  12:00:00,788.532500802,18.4347221005,461.113224183,0.0,24.9203635341,149.522181205,2.18862066392,0.0,2.18862066392
 05/28  13:00:00,863.009111947,21.0999140104,529.436979569,0.0,24.9203635341,149.522181205,2.19009444935,0.0,2.19009444935
 05/28  14:00:00,782.416467253,17.5172787435,456.632415183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  15:00:00,867.34471594,22.2174916956,531.91590989,0.0,24.9203635341,149.522181205,2.18765659617,0.0,2.18765659617
 05/28  16:00:00,836.13179136,18.6084250875,459.642395739,0.0,24.9203635341,149.522181205,2.18765345286,0.0,2.18765345286
 05/28  17:00:00,949.153259974,22.2569862801,528.133810635,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  18:00:00,868.728062,18.5353805011,455.651211406,0.0,24.9203635341,149.522181205,2.18765028753,0.0,2.18765028753
 05/28  19:00:00,923.077582083,22.0618861884,526.703314269,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,752.51289078,11.432277629,348.027738712,0.0,24.9203635341,149.522181205,2.18764710873,0.0,2.18764710873
 05/28  21:00:00,764.365995177,12.8676653309,370.341263541,0.0,24.9203635341,149.522181205,2.1891391755,0.0,2.1891391755
 05/28  22:00:00,739.040131637,13.237131713,368.300145387,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,638.229166683,12.2201973076,310.273196903,0.0,24.9203635341,149.522181205,2.18763210929,0.0,2.18763210929
 05/28  24:00:00,611.649644494,13.3485139805,300.458509568,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  01:00:00,386.022200469,1.14657665917,106.374339271,0.0,24.9203635341,149.522181205,2.18760752342,0.0,2.18760752342
 05/29  02:00:00,597.484149709,9.27204196282,281.567286956,0.0,24.9203635341,149.522181205,2.18764853152,0.0,2.18764853152
 05/29  03:00:00,335.145405603,0.764384439449,69.4040751638,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150464643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763905954,0.0,2.18763905954
 05/29  05:00:00,274.596001843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901180883,0.0,2.18901180883
 05/29  06:00:00,404.439141465,0.764384439449,78.7734135341,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  07:00:00,785.324610463,12.3984924286,382.548864677,0.0,24.9203635341,149.522181205,2.18759585943,0.0,2.18759585943
 05/29  08:00:00,844.760713917,12.7311685553,442.374976345,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,887.164586842,16.4746638413,514.061828735,0.0,24.9203635341,149.522181205,2.18763580879,0.0,2.18763580879
 05/29  10:00:00,907.377225457,22.2142985241,571.48143438,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,871.385011032,18.4618970571,543.007898811,0.0,24.9203635341,149.522181205,2.1886364992,0.0,2.1886364992
 05/29  12:00:00,919.033760074,22.1862111334,583.176398506,0.0,24.9203635341,149.522181205,2.18862578102,0.0,2.18862578102
 05/29  13:00:00,874.135137358,18.4628574073,545.756939195,0.0,24.9203635341,149.522181205,2.19010096799,0.0,2.19010096799
 05/29  14:00:00,914.0598669,22.2119549425,578.178600053,0.0,24.9203635341,149.522181205,2.18863630373,0.0,2.18863630373
 05/29  15:00:00,866.677724073,18.5284585725,538.237099837,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,952.875947427,22.2830754671,568.040472804,0.0,24.9203635341,149.522181205,2.18747888009,0.0,2.18747888009
 05/29  17:00:00,943.090546248,18.4919722792,529.146721821,0.0,24.9203635341,149.522181205,2.18764201039,0.0,2.18764201039
 05/29  18:00:00,956.967788159,20.2981015434,539.391442625,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,836.214063155,14.1674987942,455.216997716,0.0,24.9203635341,149.522181205,2.18763235873,0.0,2.18763235873
 05/29  20:00:00,690.364009934,12.2292323085,303.420167791,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  21:00:00,500.0100862,2.0092438522,148.616771387,0.0,24.9203635341,149.522181205,2.18911797954,0.0,2.18911797954
 05/29  22:00:00,617.460206324,12.4203284184,277.288164113,0.0,24.9203635341,149.522181205,2.18763626711,0.0,2.18763626711
 05/29  23:00:00,250.150462877,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928266802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756055721,0.0,2.18756055721
 05/30  01:00:00,423.239700216,1.14657665917,93.7507374057,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  02:00:00,287.769369367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813252426,0.0,2.18813252426
 05/30  03:00:00,287.76937058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794943653,0.0,2.18794943653
 05/30  04:00:00,299.991567318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796193602,0.0,2.18796193602
 05/30  05:00:00,349.357466604,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934985719,0.0,2.18934985719
 05/30  06:00:00,1023.36275181,36.1776978608,508.25646931,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/30  07:00:00,1097.66383312,28.3120589059,491.923778795,0.0,149.522181205,199.362908273,6.5439208399,0.0,6.5439208399
 05/30  08:00:00,1630.7418753,32.4654627176,472.59434015,0.0,448.566543614,448.566543614,8.74914877128,0.0,8.74914877128
 05/30  09:00:00,1594.27338766,39.1896112492,466.260331465,0.0,448.566543614,448.566543614,8.75599494545,0.0,8.75599494545
 05/30  10:00:00,1556.97317552,41.9446293229,477.191178274,0.0,448.566543614,448.566543614,8.75650330203,0.0,8.75650330203
 05/30  11:00:00,1577.29319626,43.4956955533,497.07151229,0.0,448.566543614,448.566543614,13.1480987889,0.0,13.1480987889
 05/30  12:00:00,1531.16230883,39.9423543535,501.064185204,0.0,448.566543614,398.725816546,13.1750825974,0.0,13.1750825974
 05/30  13:00:00,1591.52351201,48.6940762381,502.695530736,0.0,448.566543614,448.566543614,13.1682891473,0.0,13.1682891473
 05/30  14:00:00,1600.93029969,57.2903247707,503.513660557,0.0,448.566543614,448.566543614,8.74747918067,0.0,8.74747918067
 05/30  15:00:00,1611.72328949,67.9122071303,503.685151822,0.0,448.566543614,448.566543614,6.5643130303,0.0,6.5643130303
 05/30  16:00:00,1671.36151975,79.6928763392,502.649740757,0.0,448.566543614,448.566543614,10.9540415397,0.0,10.9540415397
 05/30  17:00:00,1545.13030735,66.3806376244,502.593199073,0.0,348.885089477,398.725816546,6.55501014525,0.0,6.55501014525
 05/30  18:00:00,1311.69744919,40.0060698362,494.899715748,0.0,249.203635341,299.044362409,6.5471994427,0.0,6.5471994427
 05/30  19:00:00,1269.16553586,32.7501354048,488.362184995,0.0,249.203635341,299.044362409,4.36559259528,0.0,4.36559259528
 05/30  20:00:00,1155.87366051,29.1412619602,482.277280437,0.0,149.522181205,249.203635341,4.36721994989,0.0,4.36721994989
 05/30  21:00:00,1139.88486937,28.4753041599,481.771814096,0.0,149.522181205,249.203635341,2.18945240414,0.0,2.18945240414
 05/30  22:00:00,736.496663495,13.1945452931,314.026732088,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/30  23:00:00,655.254866557,9.21386350515,276.800691089,0.0,24.9203635341,199.362908273,2.18813019511,0.0,2.18813019511
 05/30  24:00:00,630.74235733,8.0285624557,264.839825935,0.0,24.9203635341,199.362908273,2.18809325002,0.0,2.18809325002
 05/31  01:00:00,672.358072062,9.40495961501,299.17282733,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,721.228279022,11.4640963565,350.190177346,0.0,24.9203635341,199.362908273,2.18809476121,0.0,2.18809476121
 05/31  03:00:00,287.769365905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809939893,0.0,2.18809939893
 05/31  04:00:00,406.051950304,0.764384439449,78.2473124331,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  05:00:00,689.764778674,11.6559439789,275.594520874,0.0,49.8407270682,199.362908273,2.18959874347,0.0,2.18959874347
 05/31  06:00:00,1072.58239894,36.1239770675,557.529842312,0.0,49.8407270682,199.362908273,2.18908341152,0.0,2.18908341152
 05/31  07:00:00,1091.1434631,28.5340476858,485.181435306,0.0,149.522181205,199.362908273,4.36897493248,0.0,4.36897493248
 05/31  08:00:00,1642.93630299,37.8787781538,480.522597131,0.0,448.566543614,448.566543614,8.74933722341,0.0,8.74933722341
 05/31  09:00:00,1621.59714214,44.0403296913,493.020775199,0.0,448.566543614,448.566543614,10.9388737265,0.0,10.9388737265
 05/31  10:00:00,1577.73594809,46.8857573705,493.172580795,0.0,448.566543614,448.566543614,8.75782184784,0.0,8.75782184784
 05/31  11:00:00,1580.502716,48.8528704373,491.518632575,0.0,448.566543614,448.566543614,10.9602677755,0.0,10.9602677755
 05/31  12:00:00,1524.66639754,42.7895999948,491.602419544,0.0,448.566543614,398.725816546,13.1813644944,0.0,13.1813644944
 05/31  13:00:00,1580.08461473,49.5001033126,490.450639985,0.0,448.566543614,448.566543614,13.1742614669,0.0,13.1742614669
 05/31  14:00:00,1583.16089151,54.257682152,488.776940641,0.0,448.566543614,448.566543614,8.74784554504,0.0,8.74784554504
 05/31  15:00:00,1601.88829896,66.3592147393,495.403184874,0.0,448.566543614,448.566543614,8.74555624046,0.0,8.74555624046
 05/31  16:00:00,1668.54814319,80.9382288619,498.591052293,0.0,448.566543614,448.566543614,10.9538970301,0.0,10.9538970301
 05/31  17:00:00,1534.69058918,65.4847337749,493.049403654,0.0,348.885089477,398.725816546,6.55496612565,0.0,6.55496612565
 05/31  18:00:00,1304.26755588,40.820140843,487.036982505,0.0,249.203635341,299.044362409,4.37095560301,0.0,4.37095560301
 05/31  19:00:00,1266.76534944,34.6914027362,484.395288745,0.0,249.203635341,299.044362409,4.36575440498,0.0,4.36575440498
 05/31  20:00:00,1154.19723691,29.6556378532,479.441508969,0.0,149.522181205,249.203635341,4.36773695046,0.0,4.36773695046
 05/31  21:00:00,1138.6499775,28.8648166995,480.147416954,0.0,149.522181205,249.203635341,2.18942142404,0.0,2.18942142404
 05/31  22:00:00,705.56997391,11.5980139359,287.458165324,0.0,49.8407270682,199.362908273,2.1881046229,0.0,2.1881046229
 05/31  23:00:00,785.867659197,12.0373846861,382.644792379,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  24:00:00,821.025901807,13.5377904246,425.530307594,0.0,24.9203635341,199.362908273,2.18809988157,0.0,2.18809988157
 06/01  01:00:00,684.850337622,13.0798876272,317.329236114,0.0,24.9203635341,199.362908273,2.18810690099,0.0,2.18810690099
 06/01  02:00:00,519.475269026,4.78765264735,175.388456256,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  03:00:00,642.561319094,9.27756220843,274.011593948,0.0,24.9203635341,199.362908273,2.18810622514,0.0,2.18810622514
 06/01  04:00:00,299.991559898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794936222,0.0,2.18794936222
 06/01  05:00:00,684.449460042,13.1563260712,268.778827043,0.0,49.8407270682,199.362908273,2.18940902746,0.0,2.18940902746
 06/01  06:00:00,1078.62098592,30.8581728156,568.834239673,0.0,49.8407270682,199.362908273,2.18903935688,0.0,2.18903935688
 06/01  07:00:00,1092.16296457,28.6978354802,486.03716572,0.0,149.522181205,199.362908273,4.36957381623,0.0,4.36957381623
 06/01  08:00:00,1632.64446855,37.6915140859,469.286492728,0.0,448.566543614,448.566543614,8.74976103697,0.0,8.74976103697
 06/01  09:00:00,1604.93791125,43.7009554509,473.951271776,0.0,448.566543614,448.566543614,8.75502725149,0.0,8.75502725149
 06/01  10:00:00,1571.19626188,46.7853919215,488.87296456,0.0,448.566543614,448.566543614,8.75652469752,0.0,8.75652469752
 06/01  11:00:00,1575.43941924,48.0117181713,490.475719401,0.0,448.566543614,448.566543614,13.1474453305,0.0,13.1474453305
 06/01  12:00:00,1521.35543233,42.5133815445,491.49631338,0.0,448.566543614,398.725816546,13.173602276,0.0,13.173602276
 06/01  13:00:00,1582.77384025,50.5587172363,492.503065958,0.0,448.566543614,448.566543614,13.1662859197,0.0,13.1662859197
 06/01  14:00:00,1586.61498724,56.3272874843,490.161444109,0.0,448.566543614,448.566543614,8.74730995757,0.0,8.74730995757
 06/01  15:00:00,1581.24605809,58.4615640174,482.658618854,0.0,448.566543614,448.566543614,6.56428904477,0.0,6.56428904477
 06/01  16:00:00,1634.13346343,61.7872156186,483.327418939,0.0,448.566543614,448.566543614,10.953050028,0.0,10.953050028
 06/01  17:00:00,1509.63581684,48.73867546,484.740715148,0.0,348.885089477,398.725816546,6.55358997178,0.0,6.55358997178
 06/01  18:00:00,1292.62948973,36.5372465966,483.808213151,0.0,249.203635341,299.044362409,6.54643214598,0.0,6.54643214598
 06/01  19:00:00,1261.36290573,33.7801707706,477.033933305,0.0,249.203635341,299.044362409,2.19291615623,0.0,2.19291615623
 06/01  20:00:00,1153.27804892,29.6483655524,478.129253972,0.0,149.522181205,249.203635341,4.36734039384,0.0,4.36734039384
 06/01  21:00:00,1137.92147922,28.9775647867,479.30617676,0.0,149.522181205,249.203635341,2.18952308169,0.0,2.18952308169
 06/01  22:00:00,733.530896794,13.3430549831,310.91246426,0.0,49.8407270682,199.362908273,2.18809754263,0.0,2.18809754263
 06/01  23:00:00,738.14994009,13.438603038,347.895335962,0.0,24.9203635341,199.362908273,2.1881057402,0.0,2.1881057402
 06/01  24:00:00,709.411185805,11.6531591699,331.460985775,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  01:00:00,629.768412548,8.0285624557,263.865891344,0.0,24.9203635341,199.362908273,2.18808802758,0.0,2.18808802758
 06/02  02:00:00,559.05216428,5.27576813709,207.715066682,0.0,24.9203635341,199.362908273,2.1880906241,0.0,2.1880906241
 06/02  03:00:00,749.416529892,11.5023155785,365.003050796,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  04:00:00,299.991555741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805736245,0.0,2.18805736245
 06/02  05:00:00,576.508691108,7.706930616,184.006411113,0.0,49.8407270682,199.362908273,2.18947220606,0.0,2.18947220606
 06/02  06:00:00,1070.75665169,29.926587539,561.901496062,0.0,49.8407270682,199.362908273,2.18887264413,0.0,2.18887264413
 06/02  07:00:00,1090.52842194,28.8439910329,484.256483154,0.0,149.522181205,199.362908273,4.36891602551,0.0,4.36891602551
 06/02  08:00:00,1642.42081843,39.5854155998,478.302254986,0.0,448.566543614,448.566543614,8.74925197378,0.0,8.74925197378
 06/02  09:00:00,1621.37176914,44.8263847252,492.21672947,0.0,448.566543614,448.566543614,8.75465343691,0.0,8.75465343691
 06/02  10:00:00,1578.86209828,47.6590871118,493.20053625,0.0,448.566543614,448.566543614,8.75596840775,0.0,8.75596840775
 06/02  11:00:00,1593.7078856,55.5030598714,498.073697297,0.0,448.566543614,448.566543614,13.1482162888,0.0,13.1482162888
 06/02  12:00:00,1534.72791598,47.3217973274,497.111941043,0.0,448.566543614,398.725816546,13.1739737541,0.0,13.1739737541
 06/02  13:00:00,1601.21722995,60.176654447,500.906801935,0.0,448.566543614,448.566543614,13.166408138,0.0,13.166408138
 06/02  14:00:00,1614.80650521,72.9464992876,501.7337762,0.0,448.566543614,448.566543614,8.74739187737,0.0,8.74739187737
 06/02  15:00:00,1626.43620893,86.5565263976,499.753834203,0.0,448.566543614,448.566543614,6.56317438083,0.0,6.56317438083
 06/02  16:00:00,1696.38237364,104.564010864,502.799570495,0.0,448.566543614,448.566543614,10.9527412429,0.0,10.9527412429
 06/02  17:00:00,1556.3265705,80.9844658559,499.185699976,0.0,348.885089477,398.725816546,6.55343162581,0.0,6.55343162581
 06/02  18:00:00,1317.78370646,45.648856421,495.343238163,0.0,249.203635341,299.044362409,6.54623800853,0.0,6.54623800853
 06/02  19:00:00,1284.9243939,35.9196015121,496.68518607,0.0,249.203635341,299.044362409,2.19284812331,0.0,2.19284812331
 06/02  20:00:00,1170.4056902,30.025676062,499.695509749,0.0,149.522181205,249.203635341,4.36717521192,0.0,4.36717521192
 06/02  21:00:00,1148.17489465,29.2705927469,492.823845027,0.0,149.522181205,249.203635341,2.18944864461,0.0,2.18944864461
 06/02  22:00:00,689.387369735,12.6340579524,275.185076172,0.0,49.8407270682,199.362908273,2.188071105,0.0,2.188071105
 06/02  23:00:00,642.538868626,12.7083127973,277.794343532,0.0,24.9203635341,199.362908273,2.18806299849,0.0,2.18806299849
