Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/02  24:00:00,692.097011427,13.5341510929,324.112311388,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/03  01:00:00,728.598717816,13.381274205,388.968680554,0.0,24.9203635341,149.522181205,2.1880868194,0.0,2.1880868194
 06/03  02:00:00,576.375350949,9.02276739528,266.937372759,0.0,24.9203635341,149.522181205,2.18803441123,0.0,2.18803441123
 06/03  03:00:00,464.32742827,5.27576813709,176.355397124,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  04:00:00,474.976088692,8.72356441643,180.663797263,0.0,24.9203635341,149.522181205,2.18801976812,0.0,2.18801976812
 06/03  05:00:00,388.161832451,4.51138369764,91.3351476153,0.0,24.9203635341,149.522181205,2.18950318202,0.0,2.18950318202
 06/03  06:00:00,1074.64532849,36.4909339148,559.225832316,0.0,49.8407270682,199.362908273,2.18900961441,0.0,2.18900961441
 06/03  07:00:00,992.468583493,28.6813897493,486.04373005,0.0,49.8407270682,199.362908273,2.19085705424,0.0,2.19085705424
 06/03  08:00:00,1239.75863926,31.6160887285,481.365813744,0.0,249.203635341,249.203635341,4.36517652125,0.0,4.36517652125
 06/03  09:00:00,1207.34295272,33.4946656966,485.285637715,0.0,249.203635341,249.203635341,4.37104490924,0.0,4.37104490924
 06/03  10:00:00,1169.41136212,33.83662228,497.865982394,0.0,249.203635341,249.203635341,4.36887519502,0.0,4.36887519502
 06/03  11:00:00,1178.31673787,34.4495171414,507.815543554,0.0,249.203635341,249.203635341,6.54913173729,0.0,6.54913173729
 06/03  12:00:00,1172.46318939,33.8943827247,502.022565351,0.0,249.203635341,249.203635341,4.36971485797,0.0,4.36971485797
 06/03  13:00:00,1174.59462701,33.4746563722,504.715152457,0.0,249.203635341,249.203635341,4.36907131945,0.0,4.36907131945
 06/03  14:00:00,921.241070913,31.8428893218,501.540495939,0.0,74.7610906023,174.442544739,4.36542310858,0.0,4.36542310858
 06/03  15:00:00,921.133789353,32.6487574663,500.202546012,0.0,74.7610906023,174.442544739,4.36372130648,0.0,4.36372130648
 06/03  16:00:00,968.146457254,33.1863431124,497.440022603,0.0,74.7610906023,174.442544739,2.1920086439,0.0,2.1920086439
 06/03  17:00:00,928.545282115,32.7516579094,495.879287,0.0,24.9203635341,149.522181205,2.18902958426,0.0,2.18902958426
 06/03  18:00:00,841.508053025,20.0163588985,444.244340742,0.0,24.9203635341,149.522181205,2.18900947352,0.0,2.18900947352
 06/03  19:00:00,760.982560569,18.0455347906,399.838456447,0.0,24.9203635341,149.522181205,2.18901307266,0.0,2.18901307266
 06/03  20:00:00,771.904124965,13.8038692457,365.026716011,0.0,24.9203635341,149.522181205,2.18905465058,0.0,2.18905465058
 06/03  21:00:00,893.295031871,15.8653398887,481.853184676,0.0,24.9203635341,149.522181205,2.18997440997,0.0,2.18997440997
 06/03  22:00:00,898.372779134,13.5341510929,515.13783395,0.0,24.9203635341,149.522181205,2.18807817869,0.0,2.18807817869
 06/03  23:00:00,751.585447577,10.9142152583,399.663676791,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  24:00:00,568.336705012,8.6533761644,260.024669398,0.0,24.9203635341,149.522181205,2.18806370256,0.0,2.18806370256
 06/04  01:00:00,471.374657105,8.65149317043,189.357015738,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,642.977944165,12.4855482624,326.538446993,0.0,24.9203635341,149.522181205,2.18756030614,0.0,2.18756030614
 06/04  03:00:00,340.969650816,0.764384439449,75.2283412307,0.0,24.9203635341,149.522181205,2.18757880663,0.0,2.18757880663
 06/04  04:00:00,303.991136986,0.382192219725,39.9341582627,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,274.595967603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891092341,0.0,2.18891092341
 06/04  06:00:00,297.852630957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753738723,0.0,2.18753738723
 06/04  07:00:00,296.666025765,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,296.666027049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755474117,0.0,2.18755474117
 06/04  09:00:00,475.713586199,8.56850392956,171.70774786,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,318.298787511,4.51138369764,84.9578099946,0.0,24.9203635341,149.522181205,2.18757241472,0.0,2.18757241472
 06/04  11:00:00,543.810677055,13.5341510929,266.008279141,0.0,24.9203635341,149.522181205,2.18849880393,0.0,2.18849880393
 06/04  12:00:00,554.031576153,13.311386558,276.451943129,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  13:00:00,502.254034452,11.2784592441,235.565675779,0.0,24.9203635341,149.522181205,2.18996807248,0.0,2.18996807248
 06/04  14:00:00,708.680389924,18.8735566851,404.275844558,0.0,24.9203635341,149.522181205,2.18853826951,0.0,2.18853826951
 06/04  15:00:00,693.022635699,18.0677841457,392.968404168,0.0,24.9203635341,149.522181205,2.18757515054,0.0,2.18757515054
 06/04  16:00:00,864.363218617,22.7667432632,493.002287379,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,782.205964858,18.197841657,396.466291166,0.0,24.9203635341,149.522181205,2.18758171235,0.0,2.18758171235
 06/04  18:00:00,899.83529609,22.8463579191,491.728156651,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  19:00:00,756.516171015,18.1198232718,395.298911563,0.0,24.9203635341,149.522181205,2.18756688171,0.0,2.18756688171
 06/04  20:00:00,883.953346939,20.6231893398,465.792264047,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,799.903333863,14.7006869878,397.270869196,0.0,24.9203635341,149.522181205,2.18902931288,0.0,2.18902931288
 06/04  22:00:00,829.41356504,13.8546472817,446.606543044,0.0,24.9203635341,149.522181205,2.18758823469,0.0,2.18758823469
 06/04  23:00:00,829.628910525,12.3389215665,474.043986784,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  24:00:00,774.639437256,12.1637772676,433.759126202,0.0,24.9203635341,149.522181205,2.18757334097,0.0,2.18757334097
 06/05  01:00:00,797.907917642,12.6005065334,403.817541725,0.0,24.9203635341,199.362908273,2.18804883749,0.0,2.18804883749
 06/05  02:00:00,751.15025228,12.4789974655,363.446852722,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  03:00:00,478.478988558,3.38589151568,157.62526389,0.0,24.9203635341,199.362908273,2.18803495492,0.0,2.18803495492
 06/05  04:00:00,531.858340533,8.26930095071,188.159593945,0.0,24.9203635341,199.362908273,2.18797636095,0.0,2.18797636095
 06/05  05:00:00,495.498989044,1.14657665917,104.421970476,0.0,49.8407270682,199.362908273,2.18947720332,0.0,2.18947720332
 06/05  06:00:00,1073.51392884,35.3224437167,559.262935122,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/05  07:00:00,1092.77494888,28.3552256413,486.99182211,0.0,149.522181205,199.362908273,6.54332282114,0.0,6.54332282114
 06/05  08:00:00,1638.17508395,30.3489196704,482.144263052,0.0,448.566543614,448.566543614,6.56555647953,0.0,6.56555647953
 06/05  09:00:00,1601.54012337,34.3551047197,479.35473742,0.0,448.566543614,448.566543614,10.9367177105,0.0,10.9367177105
 06/05  10:00:00,1556.68289805,38.5595401187,480.149324177,0.0,448.566543614,448.566543614,8.75613657664,0.0,8.75613657664
 06/05  11:00:00,1576.63958253,40.5106644503,500.186055758,0.0,448.566543614,448.566543614,10.9586368112,0.0,10.9586368112
 06/05  12:00:00,1517.22539406,34.4055857568,497.805858587,0.0,448.566543614,398.725816546,13.1754260963,0.0,13.1754260963
 06/05  13:00:00,1574.22426142,39.8827067117,498.487072566,0.0,448.566543614,448.566543614,13.1670912033,0.0,13.1670912033
 06/05  14:00:00,1558.77763736,40.2277356676,482.15773035,0.0,448.566543614,448.566543614,8.74562380882,0.0,8.74562380882
 06/05  15:00:00,1542.71961656,36.1292049932,466.464643644,0.0,448.566543614,448.566543614,6.56331278692,0.0,6.56331278692
 06/05  16:00:00,1589.29140307,35.9629549597,464.309761855,0.0,448.566543614,448.566543614,10.9521387156,0.0,10.9521387156
 06/05  17:00:00,1479.17737031,31.7368704047,471.28415981,0.0,348.885089477,398.725816546,6.55313696606,0.0,6.55313696606
 06/05  18:00:00,1284.19273034,28.4007948449,479.000374973,0.0,249.203635341,299.044362409,6.54583904065,0.0,6.54583904065
 06/05  19:00:00,1259.74747571,28.4873648515,478.915197637,0.0,249.203635341,299.044362409,2.1927055699,0.0,2.1927055699
 06/05  20:00:00,1153.96631546,28.3120589059,480.112440173,0.0,149.522181205,249.203635341,4.36709455507,0.0,4.36709455507
 06/05  21:00:00,1139.96320549,28.3120589059,482.01343535,0.0,149.522181205,249.203635341,2.18928663236,0.0,2.18928663236
 06/05  22:00:00,349.356302761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18800259296,0.0,2.18800259296
 06/05  23:00:00,299.991542528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787936972,0.0,2.18787936972
 06/05  24:00:00,287.769344595,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  01:00:00,287.769341825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803574432,0.0,2.18803574432
 06/06  02:00:00,287.769340488,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  03:00:00,287.769340764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800313317,0.0,2.18800313317
 06/06  04:00:00,299.991539616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797025949,0.0,2.18797025949
 06/06  05:00:00,349.357420906,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936381066,0.0,2.18936381066
 06/06  06:00:00,1030.41461146,34.3117239445,517.173823702,0.0,49.8407270682,199.362908273,2.90675165655,0.717782839147,2.1889688174
 06/06  07:00:00,1093.96145391,28.3120589059,488.221228885,0.0,149.522181205,199.362908273,4.75627793538,0.3870758281,4.36920210728
 06/06  08:00:00,1630.98114466,33.3034959362,471.99577769,0.0,448.566543614,448.566543614,8.74760307086,0.0,8.74760307086
 06/06  09:00:00,1593.50262498,39.0843829101,465.421126957,0.0,448.566543614,448.566543614,8.75335712337,0.0,8.75335712337
 06/06  10:00:00,1552.46502205,41.7511055839,471.762077021,0.0,448.566543614,448.566543614,8.7555151826,0.0,8.7555151826
 06/06  11:00:00,1564.89508977,43.4072774508,484.817679543,0.0,448.566543614,448.566543614,10.957416129,0.0,10.957416129
 06/06  12:00:00,1508.46253351,38.9080354538,482.833676182,0.0,448.566543614,398.725816546,13.1754215337,0.0,13.1754215337
 06/06  13:00:00,1559.13278469,45.1040958595,476.101560113,0.0,448.566543614,448.566543614,13.1668212778,0.0,13.1668212778
 06/06  14:00:00,1577.07474601,48.7756961933,491.003485411,0.0,448.566543614,448.566543614,8.74546311126,0.0,8.74546311126
 06/06  15:00:00,1568.07205356,41.2269974298,490.505828478,0.0,448.566543614,448.566543614,6.56311909545,0.0,6.56311909545
 06/06  16:00:00,1604.40423271,41.1465437278,477.385791438,0.0,448.566543614,448.566543614,10.9515360356,0.0,10.9515360356
 06/06  17:00:00,1489.12720548,40.6437062215,474.560664494,0.0,348.885089477,398.725816546,6.5528140971,0.0,6.5528140971
 06/06  18:00:00,1283.63492795,29.8745250521,477.019528496,0.0,249.203635341,299.044362409,4.37081996083,0.0,4.37081996083
 06/06  19:00:00,1260.75787706,29.0505504075,479.3624256,0.0,249.203635341,299.044362409,4.36541469688,0.0,4.36541469688
 06/06  20:00:00,1156.6223224,28.3956308615,482.684888157,0.0,149.522181205,249.203635341,4.36682398146,0.0,4.36682398146
 06/06  21:00:00,1143.24764503,28.3120589059,485.297881463,0.0,149.522181205,249.203635341,2.18944285644,0.0,2.18944285644
 06/06  22:00:00,349.356298554,0.0,0.0,0.0,49.8407270682,199.362908273,2.18796876032,0.0,2.18796876032
 06/06  23:00:00,299.991537987,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  24:00:00,287.76934092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793523555,0.0,2.18793523555
 06/07  01:00:00,287.769337748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789486315,0.0,2.18789486315
 06/07  02:00:00,287.769336114,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769337303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804532843,0.0,2.18804532843
 06/07  04:00:00,299.991535502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800628073,0.0,2.18800628073
 06/07  05:00:00,349.357414586,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919754447,0.0,2.18919754447
 06/07  06:00:00,1025.85861921,34.6088598309,512.320756398,0.0,49.8407270682,199.362908273,2.83075940227,0.641961361873,2.1887980404
 06/07  07:00:00,1102.83386981,28.3120589059,497.09388353,0.0,149.522181205,199.362908273,4.44663863514,0.0777265396167,4.36891209552
 06/07  08:00:00,1630.24916675,35.5975670482,468.969755667,0.0,448.566543614,448.566543614,6.56530072207,0.0,6.56530072207
 06/07  09:00:00,1588.52154711,41.3417815318,458.163394744,0.0,448.566543614,448.566543614,10.9359665904,0.0,10.9359665904
 06/07  10:00:00,1541.72300319,43.4028916864,458.192157635,0.0,448.566543614,448.566543614,8.75543214629,0.0,8.75543214629
 06/07  11:00:00,1540.38361331,44.0412700698,456.211402031,0.0,448.566543614,448.566543614,10.956993714,0.0,10.956993714
 06/07  12:00:00,1489.93454286,38.3824561578,461.258142887,0.0,448.566543614,398.725816546,13.1726738831,0.0,13.1726738831
 06/07  13:00:00,1540.91774896,43.5458219724,457.238370217,0.0,448.566543614,448.566543614,13.163885059,0.0,13.163885059
 06/07  14:00:00,1543.0263564,45.2287056278,457.671557174,0.0,448.566543614,448.566543614,8.745013623,0.0,8.745013623
 06/07  15:00:00,1549.27074076,48.0752054797,461.516403233,0.0,448.566543614,448.566543614,6.56267807292,0.0,6.56267807292
 06/07  16:00:00,1599.45274933,50.3133765829,460.976278028,0.0,448.566543614,448.566543614,10.9501479255,0.0,10.9501479255
 06/07  17:00:00,1480.96330089,44.280181148,460.677872096,0.0,348.885089477,398.725816546,6.55373008945,0.0,6.55373008945
 06/07  18:00:00,1279.26306096,35.3025405737,467.168994703,0.0,249.203635341,299.044362409,4.37073861659,0.0,4.37073861659
 06/07  19:00:00,1257.07044528,32.1537093716,472.571845287,0.0,249.203635341,299.044362409,4.36530678859,0.0,4.36530678859
 06/07  20:00:00,1154.25433578,28.6422178281,480.070328127,0.0,149.522181205,249.203635341,4.36680538852,0.0,4.36680538852
 06/07  21:00:00,1140.05829897,28.3437463481,482.076854247,0.0,149.522181205,249.203635341,2.18944409079,0.0,2.18944409079
 06/07  22:00:00,477.643767042,0.764384439449,100.474342145,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,783.69108593,12.8280042794,379.855871335,0.0,24.9203635341,199.362908273,2.18797341919,0.0,2.18797341919
 06/07  24:00:00,375.975869887,0.764384439449,60.3934750564,0.0,24.9203635341,199.362908273,2.18799767944,0.0,2.18799767944
 06/08  01:00:00,627.794132001,12.4203284184,274.447617768,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  02:00:00,287.769333229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803758569,0.0,2.18803758569
 06/08  03:00:00,287.769333861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802926053,0.0,2.18802926053
 06/08  04:00:00,299.991529936,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  05:00:00,448.502272738,0.764384439449,71.3317961783,0.0,49.8407270682,199.362908273,2.1892163294,0.0,2.1892163294
 06/08  06:00:00,1038.64353178,36.6256756669,523.089322199,0.0,49.8407270682,199.362908273,2.1889370167,0.0,2.1889370167
 06/08  07:00:00,1089.76579265,28.3500977801,483.987838458,0.0,149.522181205,199.362908273,4.36869694572,0.0,4.36869694572
 06/08  08:00:00,1633.04601674,38.9205807625,468.481282626,0.0,448.566543614,448.566543614,8.74743580263,0.0,8.74743580263
 06/08  09:00:00,1600.20146562,42.7583530779,469.469335271,0.0,448.566543614,448.566543614,8.75214786782,0.0,8.75214786782
 06/08  10:00:00,1557.47505264,45.4965173135,474.384136281,0.0,448.566543614,448.566543614,8.75439486376,0.0,8.75439486376
 06/08  11:00:00,1558.89053249,45.5825159686,476.29983083,0.0,448.566543614,448.566543614,13.143854778,0.0,13.143854778
 06/08  12:00:00,1511.84885828,42.8085922097,482.189259219,0.0,448.566543614,398.725816546,13.1672764472,0.0,13.1672764472
 06/08  13:00:00,1575.2882448,48.5231444712,491.49367275,0.0,448.566543614,448.566543614,10.972195534,0.0,10.972195534
 06/08  14:00:00,1577.14091994,51.506309882,488.393444448,0.0,448.566543614,448.566543614,8.74552053079,0.0,8.74552053079
 06/08  15:00:00,1591.72913251,60.2588542495,491.344594035,0.0,448.566543614,448.566543614,8.74262857614,0.0,8.74262857614
 06/08  16:00:00,1633.54742326,61.8116862206,482.717157524,0.0,448.566543614,448.566543614,8.76282831443,0.0,8.76282831443
 06/08  17:00:00,1504.17749081,49.2914678103,478.896751182,0.0,348.885089477,398.725816546,6.55356751741,0.0,6.55356751741
 06/08  18:00:00,1288.68966144,38.0420066181,477.853730919,0.0,249.203635341,299.044362409,6.54615351746,0.0,6.54615351746
 06/08  19:00:00,1257.98353573,33.5014744873,472.26036251,0.0,249.203635341,299.044362409,2.19230193551,0.0,2.19230193551
 06/08  20:00:00,1152.46903284,29.3422021488,477.5850559,0.0,149.522181205,249.203635341,4.36691107264,0.0,4.36691107264
 06/08  21:00:00,1137.24991588,28.6548361653,478.957387405,0.0,149.522181205,249.203635341,2.18936192906,0.0,2.18936192906
 06/08  22:00:00,733.606034831,13.3430549831,310.987631917,0.0,49.8407270682,199.362908273,2.18798075946,0.0,2.18798075946
 06/08  23:00:00,727.471211893,13.2688001381,340.767524062,0.0,24.9203635341,199.362908273,2.18799815973,0.0,2.18799815973
 06/08  24:00:00,686.63893923,10.7530660294,313.132650866,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  01:00:00,630.052552241,8.0285624557,264.150057699,0.0,24.9203635341,199.362908273,2.18797733719,0.0,2.18797733719
 06/09  02:00:00,555.30169778,5.27576813709,203.96463064,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  03:00:00,786.929679247,13.5341510929,391.896326219,0.0,24.9203635341,199.362908273,2.18802092195,0.0,2.18802092195
 06/09  04:00:00,299.991527901,0.0,0.0,0.0,24.9203635341,199.362908273,2.187968841,0.0,2.187968841
 06/09  05:00:00,572.601696953,8.57068752854,179.235704731,0.0,49.8407270682,199.362908273,2.18943956775,0.0,2.18943956775
 06/09  06:00:00,1076.20368759,28.8179323256,568.457226845,0.0,49.8407270682,199.362908273,2.18891561267,0.0,2.18891561267
 06/09  07:00:00,1091.44336088,28.3236560498,485.691864154,0.0,149.522181205,199.362908273,4.36874787863,0.0,4.36874787863
 06/09  08:00:00,1638.0375876,34.4536145496,478.383833599,0.0,448.566543614,448.566543614,8.74631288194,0.0,8.74631288194
 06/09  09:00:00,1614.03731109,39.9834704267,488.486125828,0.0,448.566543614,448.566543614,8.75163730715,0.0,8.75163730715
 06/09  10:00:00,1578.32132858,44.5636875541,496.822181388,0.0,448.566543614,448.566543614,8.75465644388,0.0,8.75465644388
 06/09  11:00:00,1583.73943493,48.5872438229,495.038641266,0.0,448.566543614,448.566543614,10.9555313699,0.0,10.9555313699
 06/09  12:00:00,1537.40556066,44.7790987299,502.332606316,0.0,448.566543614,398.725816546,13.1701697623,0.0,13.1701697623
 06/09  13:00:00,1611.94337319,60.3784033993,511.431492988,0.0,448.566543614,448.566543614,13.1609429064,0.0,13.1609429064
 06/09  14:00:00,1632.93012652,79.193176851,513.610912966,0.0,448.566543614,448.566543614,6.56335031736,0.0,6.56335031736
 06/09  15:00:00,1668.2438696,112.28349834,515.834709709,0.0,448.566543614,448.566543614,8.74324690357,0.0,8.74324690357
 06/09  16:00:00,1753.72269718,150.448690399,514.25546404,0.0,448.566543614,448.566543614,10.948383664,0.0,10.948383664
 06/09  17:00:00,1612.97862699,124.440783221,512.381580519,0.0,348.885089477,398.725816546,6.55188087851,0.0,6.55188087851
 06/09  18:00:00,1331.92527782,55.0416970645,500.092085888,0.0,249.203635341,299.044362409,4.37085142851,0.0,4.37085142851
 06/09  19:00:00,1278.08258441,34.1012526887,491.711645846,0.0,249.203635341,299.044362409,4.36503710295,0.0,4.36503710295
 06/09  20:00:00,1169.09694628,29.6183827128,498.401766222,0.0,149.522181205,249.203635341,2.19319158783,0.0,2.19319158783
 06/09  21:00:00,1150.07140673,29.1884240536,495.323629758,0.0,149.522181205,249.203635341,2.18942243659,0.0,2.18942243659
 06/09  22:00:00,687.793406171,11.8082196568,275.221847118,0.0,49.8407270682,199.362908273,2.18802059632,0.0,2.18802059632
 06/09  23:00:00,596.553223354,11.2784592441,240.985858046,0.0,24.9203635341,199.362908273,2.187987471,0.0,2.187987471
 06/09  24:00:00,692.111616398,13.5341510929,324.12694401,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/10  01:00:00,717.546851545,13.3048357611,380.698149238,0.0,24.9203635341,149.522181205,2.1879779073,0.0,2.1879779073
 06/10  02:00:00,515.293637054,7.03461010027,216.703321093,0.0,24.9203635341,149.522181205,2.18796785184,0.0,2.18796785184
 06/10  03:00:00,406.267603843,4.89357591737,132.20213672,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  04:00:00,594.631431264,13.385641403,277.938139508,0.0,24.9203635341,149.522181205,2.18800494411,0.0,2.18800494411
 06/10  05:00:00,274.596305602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935009381,0.0,2.18935009381
 06/10  06:00:00,1068.29021733,37.2758726864,552.08582101,0.0,49.8407270682,199.362908273,2.18871818232,0.0,2.18871818232
 06/10  07:00:00,993.104718421,28.3395731194,487.021742597,0.0,49.8407270682,199.362908273,2.19071065309,0.0,2.19071065309
 06/10  08:00:00,1241.40059264,29.4919133621,485.316922711,0.0,249.203635341,249.203635341,4.36512603439,0.0,4.36512603439
 06/10  09:00:00,1208.69835752,29.5604596035,490.806542263,0.0,249.203635341,249.203635341,4.37011936065,0.0,4.37011936065
 06/10  10:00:00,1162.57421778,29.85356912,494.208294572,0.0,249.203635341,249.203635341,4.3690538418,0.0,4.3690538418
 06/10  11:00:00,1155.85321357,28.4442087494,486.975070679,0.0,249.203635341,249.203635341,6.5484667737,0.0,6.5484667737
 06/10  12:00:00,1158.78489222,28.3120589059,489.077838451,0.0,249.203635341,249.203635341,4.36952470578,0.0,4.36952470578
 06/10  13:00:00,1152.9281079,28.3120589059,483.221426575,0.0,249.203635341,249.203635341,4.36853526973,0.0,4.36853526973
 06/10  14:00:00,901.398155734,28.3120589059,480.896592618,0.0,74.7610906023,174.442544739,4.36504299662,0.0,4.36504299662
 06/10  15:00:00,900.216319323,28.3582058918,479.669353173,0.0,74.7610906023,174.442544739,2.19173478311,0.0,2.19173478311
 06/10  16:00:00,951.138371535,28.4733507195,481.587096114,0.0,74.7610906023,174.442544739,4.36407139057,0.0,4.36407139057
 06/10  17:00:00,916.833809375,28.6294748149,485.223506498,0.0,24.9203635341,149.522181205,2.18873916722,0.0,2.18873916722
 06/10  18:00:00,802.568035018,18.9478115301,412.583220283,0.0,24.9203635341,149.522181205,2.18890150029,0.0,2.18890150029
 06/10  19:00:00,750.099137971,17.217512896,390.868542948,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  20:00:00,314.941058586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889649235,0.0,2.18889649235
 06/10  21:00:00,350.952532564,0.382192219725,38.0049295822,0.0,24.9203635341,149.522181205,2.18972416292,0.0,2.18972416292
 06/10  22:00:00,738.850457577,12.0381361987,372.011585022,0.0,24.9203635341,149.522181205,2.18783714437,0.0,2.18783714437
 06/10  23:00:00,301.980786622,0.382192219725,37.9234587985,0.0,24.9203635341,149.522181205,2.18800537133,0.0,2.18800537133
 06/10  24:00:00,349.733176791,0.764384439449,83.9915048826,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  01:00:00,584.703754404,11.2737517592,282.344923985,0.0,24.9203635341,149.522181205,2.18753075109,0.0,2.18753075109
 06/11  02:00:00,408.290230219,1.14657665917,128.642393279,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928224968,0.0,0.0,0.0,24.9203635341,149.522181205,2.1875075229,0.0,2.1875075229
 06/11  04:00:00,250.150421221,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  05:00:00,274.595928513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873045688,0.0,2.18873045688
 06/11  06:00:00,327.88009704,0.191096109862,23.0742159069,0.0,24.9203635341,149.522181205,2.18753793456,0.0,2.18753793456
 06/11  07:00:00,835.60558126,19.098504819,429.542097044,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  08:00:00,871.658512716,18.0536612645,459.014364009,0.0,24.9203635341,149.522181205,2.18751466542,0.0,2.18751466542
 06/11  09:00:00,916.482934946,22.660295143,531.704139727,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,800.273425294,18.0957881607,473.142545677,0.0,24.9203635341,149.522181205,2.1875218187,0.0,2.1875218187
 06/11  11:00:00,873.785220581,22.4826636432,538.072107072,0.0,24.9203635341,149.522181205,2.18846314695,0.0,2.18846314695
 06/11  12:00:00,799.902441372,18.0455347906,472.821076353,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  13:00:00,875.424541715,22.4176271761,539.775353542,0.0,24.9203635341,149.522181205,2.18985363147,0.0,2.18985363147
 06/11  14:00:00,803.800875706,18.0684534235,476.696590443,0.0,24.9203635341,149.522181205,2.18800559633,0.0,2.18800559633
 06/11  15:00:00,874.119602754,22.6009479716,538.288944545,0.0,24.9203635341,149.522181205,2.18752419439,0.0,2.18752419439
 06/11  16:00:00,850.98828309,18.1524292239,474.911971541,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,957.267535566,22.6634128575,535.819027813,0.0,24.9203635341,149.522181205,2.18753117343,0.0,2.18753117343
 06/11  18:00:00,884.904402609,18.0518322862,472.262095307,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,931.317094582,22.5630763996,534.413319568,0.0,24.9203635341,149.522181205,2.18747555288,0.0,2.18747555288
 06/11  20:00:00,845.092610916,14.6591923674,421.089316468,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  21:00:00,870.168486095,13.0533024433,464.824648875,0.0,24.9203635341,149.522181205,2.18890364433,0.0,2.18890364433
 06/11  22:00:00,750.998638918,10.1139566457,386.116544262,0.0,24.9203635341,149.522181205,2.18750453861,0.0,2.18750453861
 06/11  23:00:00,776.930948073,13.2158385031,419.670075666,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,606.307461007,10.5550531095,292.773704943,0.0,24.9203635341,149.522181205,2.18751170255,0.0,2.18751170255
 06/12  01:00:00,643.975915863,9.9709059532,289.310170314,0.0,24.9203635341,199.362908273,2.1879119176,0.0,2.1879119176
 06/12  02:00:00,736.501331152,13.1628768681,368.429369083,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  03:00:00,839.08465854,12.5914715325,451.957707594,0.0,24.9203635341,199.362908273,2.18793673695,0.0,2.18793673695
 06/12  04:00:00,464.649381996,1.25577532765,118.776447261,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  05:00:00,748.321953745,13.0864384241,319.206278234,0.0,49.8407270682,199.362908273,2.18936015918,0.0,2.18936015918
 06/12  06:00:00,1096.13225966,30.7527079134,586.451039591,0.0,49.8407270682,199.362908273,2.18890983658,0.0,2.18890983658
 06/12  07:00:00,1096.07318447,29.081784898,489.563601811,0.0,149.522181205,199.362908273,4.3683615368,0.0,4.3683615368
 06/12  08:00:00,1642.85622504,34.4449724743,483.513356899,0.0,448.566543614,448.566543614,8.74655644961,0.0,8.74655644961
 06/12  09:00:00,1614.05747285,37.3588554207,491.077552054,0.0,448.566543614,448.566543614,8.75222333397,0.0,8.75222333397
 06/12  10:00:00,1577.52993945,40.2540956086,501.357429943,0.0,448.566543614,448.566543614,8.75246119076,0.0,8.75246119076
 06/12  11:00:00,1579.79163191,42.4477880423,497.677394931,0.0,448.566543614,448.566543614,10.9553352594,0.0,10.9553352594
 06/12  12:00:00,1523.99972067,37.9821413477,496.007871479,0.0,448.566543614,398.725816546,13.1724743016,0.0,13.1724743016
 06/12  13:00:00,1588.38030671,46.9796401734,501.26732549,0.0,448.566543614,448.566543614,13.1624392354,0.0,13.1624392354
 06/12  14:00:00,1606.86852795,57.8426954334,508.899871021,0.0,448.566543614,448.566543614,8.74379381395,0.0,8.74379381395
 06/12  15:00:00,1625.56165935,74.1666391073,511.269432098,0.0,448.566543614,448.566543614,6.56167029389,0.0,6.56167029389
 06/12  16:00:00,1697.54469528,95.5495074597,512.976745728,0.0,448.566543614,448.566543614,10.9471902948,0.0,10.9471902948
 06/12  17:00:00,1562.81246493,76.8912053336,509.76505743,0.0,348.885089477,398.725816546,6.55204862688,0.0,6.55204862688
 06/12  18:00:00,1322.1155035,43.4951953047,501.828861266,0.0,249.203635341,299.044362409,4.37023125302,0.0,4.37023125302
 06/12  19:00:00,1283.40375855,34.5080390359,496.610518818,0.0,249.203635341,299.044362409,4.3645928357,0.0,4.3645928357
 06/12  20:00:00,1161.14135867,29.7964176488,498.854164379,0.0,149.522181205,249.203635341,4.36625194384,0.0,4.36625194384
 06/12  21:00:00,1149.72323142,29.1867155882,494.640905305,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/12  22:00:00,683.919300508,11.0566362062,272.972203749,0.0,49.8407270682,199.362908273,2.1879893506,0.0,2.1879893506
 06/12  23:00:00,596.44284827,11.2784592441,240.875494229,0.0,24.9203635341,199.362908273,2.18797590105,0.0,2.18797590105
 06/12  24:00:00,707.518202996,13.6296991479,336.056909324,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  01:00:00,773.016785451,13.6870279808,385.945176235,0.0,24.9203635341,199.362908273,2.18790217516,0.0,2.18790217516
 06/13  02:00:00,758.336784426,11.8824745018,372.042700664,0.0,24.9203635341,199.362908273,2.18795876453,0.0,2.18795876453
 06/13  03:00:00,711.144743347,11.9666578238,337.10955022,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  04:00:00,469.136689919,4.81713747342,133.084744254,0.0,24.9203635341,199.362908273,2.18795906886,0.0,2.18795906886
 06/13  05:00:00,578.631156007,9.02276739528,184.813107879,0.0,49.8407270682,199.362908273,2.1893220964,0.0,2.1893220964
 06/13  06:00:00,1083.76655952,37.0748036371,567.763248161,0.0,49.8407270682,199.362908273,2.18885328296,0.0,2.18885328296
 06/13  07:00:00,1097.99657777,29.5669043732,491.714063277,0.0,149.522181205,199.362908273,4.36885657075,0.0,4.36885657075
 06/13  08:00:00,1654.05805606,37.7557434092,492.973641037,0.0,448.566543614,448.566543614,8.74570482991,0.0,8.74570482991
 06/13  09:00:00,1623.54866027,41.8323341454,497.278576672,0.0,448.566543614,448.566543614,8.75048897019,0.0,8.75048897019
 06/13  10:00:00,1586.65651721,46.9224525509,500.396480918,0.0,448.566543614,448.566543614,8.75299533094,0.0,8.75299533094
 06/13  11:00:00,1609.39944279,59.9887982843,509.279918724,0.0,448.566543614,448.566543614,10.9540023709,0.0,10.9540023709
 06/13  12:00:00,1553.27889507,54.1356516529,508.849550126,0.0,448.566543614,398.725816546,13.1651642297,0.0,13.1651642297
 06/13  13:00:00,1626.12355251,74.714750494,511.27548502,0.0,448.566543614,448.566543614,10.9695326401,0.0,10.9695326401
 06/13  14:00:00,1647.3738687,94.279879753,512.968066207,0.0,448.566543614,448.566543614,8.74383132218,0.0,8.74383132218
 06/13  15:00:00,1682.4777162,127.101647145,515.250507455,0.0,448.566543614,448.566543614,7.13818717875,0.0,7.13818717875
 06/13  16:00:00,1772.80729858,168.003490849,515.785396502,0.0,448.566543614,448.566543614,10.3692993732,0.0,10.3692993732
 06/13  17:00:00,1635.19358976,145.022931561,514.014474367,0.0,348.885089477,398.725816546,6.5518712897,0.0,6.5518712897
 06/13  18:00:00,1357.43670924,72.4893671667,508.155913573,0.0,249.203635341,299.044362409,4.37052114166,0.0,4.37052114166
 06/13  19:00:00,1289.8629243,39.4510173282,498.067085819,0.0,249.203635341,299.044362409,4.36457157508,0.0,4.36457157508
 06/13  20:00:00,1165.72112874,30.434708682,498.326754296,0.0,149.522181205,249.203635341,4.36662693549,0.0,4.36662693549
 06/13  21:00:00,1165.34910692,29.7765711698,507.448443042,0.0,149.522181205,249.203635341,2.18926053659,0.0,2.18926053659
 06/13  22:00:00,650.387743231,0.955480549312,266.264592202,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/13  23:00:00,299.991512163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797605401,0.0,2.18797605401
 06/13  24:00:00,287.769314666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18790100723,0.0,2.18790100723
 06/14  01:00:00,287.769309358,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  02:00:00,287.76931112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781826881,0.0,2.18781826881
 06/14  03:00:00,571.247797758,1.14657665917,241.758411374,0.0,24.9203635341,199.362908273,2.18792443428,0.0,2.18792443428
 06/14  04:00:00,299.991507415,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  05:00:00,349.357372127,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891354005,0.0,2.1891354005
 06/14  06:00:00,1026.92503377,40.4719649094,507.7949428,0.0,49.8407270682,199.362908273,2.18879395242,0.0,2.18879395242
 06/14  07:00:00,1091.5081583,28.3120589059,485.768329431,0.0,149.522181205,199.362908273,4.3684393288,0.0,4.3684393288
 06/14  08:00:00,1630.83348594,36.6496898217,468.502136508,0.0,448.566543614,448.566543614,8.74567264742,0.0,8.74567264742
 06/14  09:00:00,1597.84000416,40.8303512712,468.661388167,0.0,448.566543614,448.566543614,8.75179002871,0.0,8.75179002871
 06/14  10:00:00,1554.13662664,43.7614392308,472.06230457,0.0,448.566543614,448.566543614,8.75170095476,0.0,8.75170095476
 06/14  11:00:00,1567.04855667,46.3337723572,484.625505553,0.0,448.566543614,448.566543614,10.9537625246,0.0,10.9537625246
 06/14  12:00:00,1517.57238516,41.2271612199,490.797353801,0.0,448.566543614,398.725816546,13.1662959564,0.0,13.1662959564
 06/14  13:00:00,1587.67904334,47.4408261893,501.703379984,0.0,448.566543614,448.566543614,10.9669431792,0.0,10.9669431792
 06/14  14:00:00,1606.51875365,58.7905646788,507.60228861,0.0,448.566543614,448.566543614,8.74449433372,0.0,8.74449433372
 06/14  15:00:00,1626.1155942,76.386394439,509.60366446,0.0,448.566543614,448.566543614,8.74170014779,0.0,8.74170014779
 06/14  16:00:00,1691.69431187,94.5992202303,508.076710635,0.0,448.566543614,448.566543614,8.76245086334,0.0,8.76245086334
 06/14  17:00:00,1543.9120702,70.0170892597,497.738818838,0.0,348.885089477,398.725816546,6.5513388005,0.0,6.5513388005
 06/14  18:00:00,1308.70131694,41.1091997222,490.800703064,0.0,249.203635341,299.044362409,4.37003286127,0.0,4.37003286127
 06/14  19:00:00,1274.56340854,34.144802814,490.927949135,0.0,249.203635341,299.044362409,4.36475119537,0.0,4.36475119537
 06/14  20:00:00,1152.74085955,29.3955563996,490.390912453,0.0,149.522181205,249.203635341,4.36622305273,0.0,4.36622305273
 06/14  21:00:00,1145.49127947,28.5865027075,489.255045813,0.0,149.522181205,249.203635341,2.18933942705,0.0,2.18933942705
 06/14  22:00:00,743.249191909,13.2688001381,320.705044859,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/14  23:00:00,746.347764353,13.438603038,356.093209265,0.0,24.9203635341,199.362908273,2.18794388974,0.0,2.18794388974
 06/14  24:00:00,744.204519438,12.4047426205,361.958990817,0.0,24.9203635341,199.362908273,2.18797454912,0.0,2.18797454912
 06/15  01:00:00,677.287023335,9.33070477004,304.176091393,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  02:00:00,564.93805543,5.27576813709,213.60100695,0.0,24.9203635341,199.362908273,2.18796028429,0.0,2.18796028429
 06/15  03:00:00,801.656761853,13.5341510929,406.623423413,0.0,24.9203635341,199.362908273,2.18792460023,0.0,2.18792460023
 06/15  04:00:00,299.991503665,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  05:00:00,750.561007631,13.0989972382,321.423444658,0.0,49.8407270682,199.362908273,2.18932553352,0.0,2.18932553352
 06/15  06:00:00,1082.72764703,35.5328478899,568.266301638,0.0,49.8407270682,199.362908273,2.18883982747,0.0,2.18883982747
 06/15  07:00:00,1094.94422028,28.3718409534,489.176527454,0.0,149.522181205,199.362908273,4.36846937683,0.0,4.36846937683
 06/15  08:00:00,1637.49104911,32.5350028539,479.274410435,0.0,448.566543614,448.566543614,8.74630735281,0.0,8.74630735281
 06/15  09:00:00,1591.13706458,38.5649103499,463.556012463,0.0,448.566543614,448.566543614,8.75151501414,0.0,8.75151501414
 06/15  10:00:00,1536.99015892,41.362960305,455.499479906,0.0,448.566543614,448.566543614,8.7525585576,0.0,8.7525585576
 06/15  11:00:00,1540.08082737,38.8250524966,461.125119031,0.0,448.566543614,448.566543614,10.9530471293,0.0,10.9530471293
 06/15  12:00:00,1490.55616096,37.5676203675,462.694935758,0.0,448.566543614,398.725816546,13.165115152,0.0,13.165115152
 06/15  13:00:00,1543.02659254,43.8547898046,459.038557813,0.0,448.566543614,448.566543614,10.9674953998,0.0,10.9674953998
 06/15  14:00:00,1543.78617034,45.996815327,457.687206171,0.0,448.566543614,448.566543614,8.74357649167,0.0,8.74357649167
 06/15  15:00:00,1550.14287355,49.2202475991,461.582535393,0.0,448.566543614,448.566543614,6.56085923564,0.0,6.56085923564
 06/15  16:00:00,1602.86446369,51.3413101397,464.18998348,0.0,448.566543614,448.566543614,10.9472400626,0.0,10.9472400626
 06/15  17:00:00,1484.51762583,41.3401435647,468.467465023,0.0,348.885089477,398.725816546,6.55211510885,0.0,6.55211510885
 06/15  18:00:00,1283.20971825,33.9964905851,472.784827566,0.0,249.203635341,299.044362409,4.3701008725,0.0,4.3701008725
 06/15  19:00:00,1259.00925563,31.0805175069,475.583938046,0.0,249.203635341,299.044362409,4.36463428586,0.0,4.36463428586
 06/15  20:00:00,1146.18206153,28.7039252354,480.480117024,0.0,149.522181205,249.203635341,4.36667967917,0.0,4.36667967917
 06/15  21:00:00,1140.81796535,28.3180112029,482.862303829,0.0,149.522181205,249.203635341,2.18930273384,0.0,2.18930273384
 06/15  22:00:00,349.356262939,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/15  23:00:00,299.991505595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792671448,0.0,2.18792671448
 06/15  24:00:00,287.769306917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784145381,0.0,2.18784145381
 06/16  01:00:00,353.756572151,0.382192219725,52.080697047,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  02:00:00,412.000099999,0.764384439449,96.4176613447,0.0,24.9203635341,199.362908273,2.18793211804,0.0,2.18793211804
 06/16  03:00:00,287.769302668,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  04:00:00,299.991501219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784133851,0.0,2.18784133851
 06/16  05:00:00,349.357360955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912136523,0.0,2.18912136523
 06/16  06:00:00,1023.3397686,38.3110369682,506.114516213,0.0,49.8407270682,199.362908273,2.18874092632,0.0,2.18874092632
 06/16  07:00:00,1089.53705123,28.488998436,483.620308827,0.0,149.522181205,199.362908273,4.36803045402,0.0,4.36803045402
 06/16  08:00:00,1633.21866736,41.9934728685,465.62716579,0.0,448.566543614,448.566543614,8.74474456371,0.0,8.74474456371
 06/16  09:00:00,1603.74086546,47.2928785632,469.020741526,0.0,448.566543614,448.566543614,8.74968454691,0.0,8.74968454691
 06/16  10:00:00,1556.83561949,49.0027224227,470.288317503,0.0,448.566543614,448.566543614,8.75183233404,0.0,8.75183233404
 06/16  11:00:00,1553.00430409,49.3139056888,465.312012646,0.0,448.566543614,448.566543614,10.9531091137,0.0,10.9531091137
 06/16  12:00:00,1500.48982837,43.5308331062,468.19313125,0.0,448.566543614,398.725816546,10.971515532,0.0,10.971515532
 06/16  13:00:00,1555.63795212,48.6087891727,468.690718969,0.0,448.566543614,448.566543614,13.1615811472,0.0,13.1615811472
 06/16  14:00:00,1559.06606813,50.8887329323,470.532628232,0.0,448.566543614,448.566543614,8.74328820793,0.0,8.74328820793
 06/16  15:00:00,1573.06515282,55.0456551015,481.986182984,0.0,448.566543614,448.566543614,6.56103316594,0.0,6.56103316594
 06/16  16:00:00,1624.03558289,54.6353001015,482.034271272,0.0,448.566543614,448.566543614,10.9465456314,0.0,10.9465456314
 06/16  17:00:00,1483.12809765,40.2353164582,469.720677971,0.0,348.885089477,398.725816546,6.55091870062,0.0,6.55091870062
 06/16  18:00:00,1289.21769361,30.6903051241,481.736003159,0.0,249.203635341,299.044362409,4.37007911673,0.0,4.37007911673
 06/16  19:00:00,1262.00151438,29.2679881948,480.388738061,0.0,249.203635341,299.044362409,2.19227490731,0.0,2.19227490731
 06/16  20:00:00,1148.22116965,28.3953018411,482.827860718,0.0,149.522181205,249.203635341,4.36662469121,0.0,4.36662469121
 06/16  21:00:00,1145.20030529,28.3130521898,487.249608457,0.0,149.522181205,249.203635341,2.1892724314,0.0,2.1892724314
 06/16  22:00:00,349.356261197,0.0,0.0,0.0,49.8407270682,199.362908273,2.18788746458,0.0,2.18788746458
 06/16  23:00:00,299.991501001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779628358,0.0,2.18779628358
 06/16  24:00:00,287.769302908,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/17  01:00:00,237.928573667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788331,0.0,2.18788331
 06/17  02:00:00,237.928571951,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  03:00:00,237.928573038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778833276,0.0,2.18778833276
 06/17  04:00:00,250.150771252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787608492,0.0,2.18787608492
 06/17  05:00:00,274.596264159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922929436,0.0,2.18922929436
 06/17  06:00:00,1022.9953831,35.5793272411,508.487496481,0.0,49.8407270682,199.362908273,0.120661528045,0.100661528045,0.02
 06/17  07:00:00,992.913125315,28.3120589059,486.857718619,0.0,49.8407270682,199.362908273,4.36122665072,0.0,4.36122665072
 06/17  08:00:00,1234.2722722,29.7048274006,477.618998972,0.0,249.203635341,249.203635341,2.19204548574,0.0,2.19204548574
 06/17  09:00:00,1196.43364348,30.1829211075,475.966672576,0.0,249.203635341,249.203635341,6.54491335709,0.0,6.54491335709
 06/17  10:00:00,1147.31070334,31.3092136884,474.606963712,0.0,249.203635341,249.203635341,4.36794568481,0.0,4.36794568481
 06/17  11:00:00,1147.73233207,31.8212965984,474.515045412,0.0,249.203635341,249.203635341,4.3719188996,0.0,4.3719188996
 06/17  12:00:00,1148.50107476,31.4165802802,475.689601649,0.0,249.203635341,249.203635341,4.36899177356,0.0,4.36899177356
 06/17  13:00:00,1148.64762068,31.3651864515,475.887908481,0.0,249.203635341,249.203635341,4.3679048861,0.0,4.3679048861
 06/17  14:00:00,900.104950543,30.2908415967,477.624681536,0.0,74.7610906023,174.442544739,4.36481250556,0.0,4.36481250556
 06/17  15:00:00,900.821389826,30.8146573676,477.818038209,0.0,74.7610906023,174.442544739,2.19151109485,0.0,2.19151109485
 06/17  16:00:00,953.407001404,31.809932398,480.526337068,0.0,74.7610906023,174.442544739,4.36386391709,0.0,4.36386391709
 06/17  17:00:00,915.257943892,31.3363982541,480.952575324,0.0,24.9203635341,149.522181205,2.18864434797,0.0,2.18864434797
 06/17  18:00:00,811.254236317,19.024249974,418.860980278,0.0,24.9203635341,149.522181205,2.1888415849,0.0,2.1888415849
 06/17  19:00:00,756.121858261,16.4822451895,393.111507165,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  20:00:00,551.131389415,3.94669060879,177.645058402,0.0,24.9203635341,149.522181205,2.18884365715,0.0,2.18884365715
 06/17  21:00:00,630.234890935,8.66241116531,260.044879783,0.0,24.9203635341,149.522181205,2.18972190699,0.0,2.18972190699
 06/17  22:00:00,703.364829439,10.5246170433,340.626267654,0.0,24.9203635341,149.522181205,2.18793340782,0.0,2.18793340782
 06/17  23:00:00,250.150771002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792842342,0.0,2.18792842342
 06/17  24:00:00,237.928571912,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  01:00:00,237.928204957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746593163,0.0,2.18746593163
 06/18  02:00:00,237.928202999,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  03:00:00,237.928204896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740590818,0.0,2.18740590818
 06/18  04:00:00,250.150400905,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,274.595893475,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887982353,0.0,2.1887982353
 06/18  06:00:00,297.852589411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735764979,0.0,2.18735764979
 06/18  07:00:00,800.569009229,20.6060389182,399.356134852,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,761.370435671,18.0764562762,375.752189474,0.0,24.9203635341,149.522181205,2.18745014914,0.0,2.18745014914
 06/18  09:00:00,859.036447645,22.7525314752,487.689770447,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,694.906836319,18.1752340245,394.74519699,0.0,24.9203635341,149.522181205,2.18748098879,0.0,2.18748098879
 06/18  11:00:00,814.995287534,22.7907431501,492.498458353,0.0,24.9203635341,149.522181205,2.18838706448,0.0,2.18838706448
 06/18  12:00:00,697.291886295,18.1100068428,397.194745057,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  13:00:00,819.045014567,22.5854656696,496.75236642,0.0,24.9203635341,149.522181205,2.18973536816,0.0,2.18973536816
 06/18  14:00:00,699.247628034,18.0552299895,399.205262368,0.0,24.9203635341,149.522181205,2.18836900695,0.0,2.18836900695
 06/18  15:00:00,818.475779638,22.6307456777,496.13967812,0.0,24.9203635341,149.522181205,2.18745162013,0.0,2.18745162013
 06/18  16:00:00,746.272630261,18.1552975131,397.24213767,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,900.1735995,22.8130927725,492.099765947,0.0,24.9203635341,149.522181205,2.18747458162,0.0,2.18747458162
 06/18  18:00:00,779.614653726,18.1701114736,393.902754027,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,875.065168629,22.6801813605,491.568641868,0.0,24.9203635341,149.522181205,2.18747463802,0.0,2.18747463802
 06/18  20:00:00,791.710762246,17.8227702557,396.615932873,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,760.604571795,13.795496703,363.956775927,0.0,24.9203635341,149.522181205,2.18882062138,0.0,2.18882062138
 06/18  22:00:00,715.091600431,11.634080183,351.174482296,0.0,24.9203635341,149.522181205,2.18748642778,0.0,2.18748642778
 06/18  23:00:00,735.293157629,13.4413325367,391.048256436,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,611.011181521,12.1655336052,303.298124502,0.0,24.9203635341,149.522181205,2.18748630349,0.0,2.18748630349
 06/19  01:00:00,586.157889752,4.57458139257,233.758407933,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  02:00:00,570.187978604,8.37576700052,225.080679187,0.0,24.9203635341,199.362908273,2.18791210038,0.0,2.18791210038
 06/19  03:00:00,432.199018347,1.14657665917,102.710127935,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  04:00:00,299.991490632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791598945,0.0,2.18791598945
 06/19  05:00:00,349.357344291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912743996,0.0,2.18912743996
 06/19  06:00:00,1042.8149157,36.1829108315,527.703526635,0.0,49.8407270682,199.362908273,2.18873424133,0.0,2.18873424133
 06/19  07:00:00,1089.22183821,28.5751600136,483.218973632,0.0,149.522181205,199.362908273,4.367536038,0.0,4.367536038
 06/19  08:00:00,1638.95370378,34.1762276906,479.643114496,0.0,448.566543614,448.566543614,8.74399881173,0.0,8.74399881173
 06/19  09:00:00,1611.75411667,38.4218819394,487.525858569,0.0,448.566543614,448.566543614,6.5666091729,0.0,6.5666091729
 06/19  10:00:00,1565.60597236,38.8069994961,491.084024915,0.0,448.566543614,448.566543614,10.9336015944,0.0,10.9336015944
 06/19  11:00:00,1567.44066323,43.2014052452,488.665002041,0.0,448.566543614,448.566543614,8.76517937205,0.0,8.76517937205
 06/19  12:00:00,1509.71463044,39.0864889525,484.270379588,0.0,448.566543614,398.725816546,13.1682671255,0.0,13.1682671255
 06/19  13:00:00,1567.17266546,44.7592963057,486.092284057,0.0,448.566543614,448.566543614,13.1568106339,0.0,13.1568106339
 06/19  14:00:00,1578.90673019,48.4720876522,493.062768253,0.0,448.566543614,448.566543614,6.56147764174,0.0,6.56147764174
 06/19  15:00:00,1592.63166067,57.6693006019,494.836937073,0.0,448.566543614,448.566543614,8.74086881467,0.0,8.74086881467
 06/19  16:00:00,1646.72646777,65.6297493103,492.078489678,0.0,448.566543614,448.566543614,8.75899839028,0.0,8.75899839028
 06/19  17:00:00,1517.21911998,53.4807562275,487.582292982,0.0,348.885089477,398.725816546,6.55093269316,0.0,6.55093269316
 06/19  18:00:00,1300.78440003,37.9438571551,488.210580023,0.0,249.203635341,299.044362409,4.36968346984,0.0,4.36968346984
 06/19  19:00:00,1264.02040664,34.5078033889,480.770902383,0.0,249.203635341,299.044362409,4.36437687942,0.0,4.36437687942
 06/19  20:00:00,1144.12046827,29.7890186544,477.35352428,0.0,149.522181205,249.203635341,4.36623376106,0.0,4.36623376106
 06/19  21:00:00,1137.2236998,29.0312552596,478.554816636,0.0,149.522181205,249.203635341,2.18910323331,0.0,2.18910323331
 06/19  22:00:00,716.883008842,12.3495973866,297.180031175,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
