Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  23:00:00,755.834028126,11.8517475737,353.247304229,0.0,24.9203635341,199.362908273,2.18790641613,0.0,2.18790641613
 06/19  24:00:00,783.448374256,13.6509923578,388.298222129,0.0,24.9203635341,199.362908273,2.1878918822,0.0,2.1878918822
 06/20  01:00:00,662.819135547,11.2074797976,305.583251535,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  02:00:00,333.318433081,0.371274224849,31.6628702532,0.0,24.9203635341,199.362908273,2.18789904371,0.0,2.18789904371
 06/20  03:00:00,287.769289134,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  04:00:00,299.991487401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784859595,0.0,2.18784859595
 06/20  05:00:00,349.357339113,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908744594,0.0,2.18908744594
 06/20  06:00:00,1041.61003118,37.318081254,525.363476303,0.0,49.8407270682,199.362908273,2.18869024185,0.0,2.18869024185
 06/20  07:00:00,1088.471371,28.8749403515,482.168738203,0.0,149.522181205,199.362908273,4.36739339055,0.0,4.36739339055
 06/20  08:00:00,1639.73292947,39.8181786429,475.071042978,0.0,448.566543614,448.566543614,8.74387051145,0.0,8.74387051145
 06/20  09:00:00,1610.49360693,43.4467132525,481.214556609,0.0,448.566543614,448.566543614,6.56734151711,0.0,6.56734151711
 06/20  10:00:00,1568.00399338,46.1099148395,486.096308043,0.0,448.566543614,448.566543614,8.75183217129,0.0,8.75183217129
 06/20  11:00:00,1574.07174714,48.9193402285,489.17470572,0.0,448.566543614,448.566543614,10.9527305968,0.0,10.9527305968
 06/20  12:00:00,1522.03314601,43.0621695442,492.953992824,0.0,448.566543614,398.725816546,13.1665852593,0.0,13.1665852593
 06/20  13:00:00,1580.70914044,49.4715555607,491.674468084,0.0,448.566543614,448.566543614,13.1550397285,0.0,13.1550397285
 06/20  14:00:00,1585.54966521,55.6992526896,489.72464526,0.0,448.566543614,448.566543614,6.56163540613,0.0,6.56163540613
 06/20  15:00:00,1604.37555234,68.3822202169,495.867931044,0.0,448.566543614,448.566543614,8.74062598899,0.0,8.74062598899
 06/20  16:00:00,1670.6715429,83.941456063,497.71189013,0.0,448.566543614,448.566543614,8.76025514644,0.0,8.76025514644
 06/20  17:00:00,1536.15285931,68.3090045224,491.687798095,0.0,348.885089477,398.725816546,6.55069413632,0.0,6.55069413632
 06/20  18:00:00,1298.11067082,41.1716035734,481.128804953,0.0,249.203635341,299.044362409,4.36962328764,0.0,4.36962328764
 06/20  19:00:00,1261.82544892,35.8603936475,477.72488958,0.0,249.203635341,299.044362409,4.36461388667,0.0,4.36461388667
 06/20  20:00:00,1144.02482879,30.2364094684,477.047074815,0.0,149.522181205,249.203635341,4.36602755861,0.0,4.36602755861
 06/20  21:00:00,1138.45283468,29.2380305679,479.577181417,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/20  22:00:00,727.295377865,13.1754356821,305.520871462,0.0,49.8407270682,199.362908273,2.18792410249,0.0,2.18792410249
 06/20  23:00:00,758.103004138,11.8517475737,355.516967889,0.0,24.9203635341,199.362908273,2.18790416033,0.0,2.18790416033
 06/20  24:00:00,764.588296529,11.8845077982,373.936005679,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  01:00:00,778.001944611,12.9808811672,396.587676524,0.0,24.9203635341,199.362908273,2.18787962774,0.0,2.18787962774
 06/21  02:00:00,632.722524119,13.1628768681,278.633506524,0.0,24.9203635341,199.362908273,2.18790977145,0.0,2.18790977145
 06/21  03:00:00,336.669360752,0.371274224849,35.0138008562,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  04:00:00,453.398968657,1.14657665917,111.687877457,0.0,24.9203635341,199.362908273,2.18783086317,0.0,2.18783086317
 06/21  05:00:00,349.357334012,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923475031,0.0,2.18923475031
 06/21  06:00:00,1043.05182217,37.5742396504,526.549113871,0.0,49.8407270682,199.362908273,2.1887749136,0.0,2.1887749136
 06/21  07:00:00,1090.04713077,28.3120589059,484.30739384,0.0,149.522181205,199.362908273,4.36773099872,0.0,4.36773099872
 06/21  08:00:00,1633.66661362,33.5632998104,474.535525078,0.0,448.566543614,448.566543614,6.56307711359,0.0,6.56307711359
 06/21  09:00:00,1601.23580162,38.0920260208,475.680631039,0.0,448.566543614,448.566543614,8.7482612896,0.0,8.7482612896
 06/21  10:00:00,1565.02489891,43.8479817743,484.363224097,0.0,448.566543614,448.566543614,8.74974196457,0.0,8.74974196457
 06/21  11:00:00,1575.44981229,47.0957475451,491.445293601,0.0,448.566543614,448.566543614,10.9513155604,0.0,10.9513155604
 06/21  12:00:00,1518.42736371,41.6258308236,491.848008044,0.0,448.566543614,398.725816546,13.1628803258,0.0,13.1628803258
 06/21  13:00:00,1583.45471821,47.5088388394,496.909060439,0.0,448.566543614,448.566543614,10.9663825055,0.0,10.9663825055
 06/21  14:00:00,1596.01894121,57.29410245,498.599102756,0.0,448.566543614,448.566543614,8.74249607713,0.0,8.74249607713
 06/21  15:00:00,1618.18266186,73.164460589,504.892822573,0.0,448.566543614,448.566543614,6.55992013492,0.0,6.55992013492
 06/21  16:00:00,1685.95002659,91.272235137,505.65962595,0.0,448.566543614,448.566543614,10.9439458123,0.0,10.9439458123
 06/21  17:00:00,1558.04845309,78.0198396369,503.872572657,0.0,348.885089477,398.725816546,6.55025655296,0.0,6.55025655296
 06/21  18:00:00,1321.86207582,47.3205495128,497.750212204,0.0,249.203635341,299.044362409,4.3695549241,0.0,4.3695549241
 06/21  19:00:00,1281.12411789,36.2607731579,492.852645426,0.0,249.203635341,299.044362409,2.19201981616,0.0,2.19201981616
 06/21  20:00:00,1154.15194835,29.718603718,491.979938932,0.0,149.522181205,249.203635341,4.36598531999,0.0,4.36598531999
 06/21  21:00:00,1142.42179263,28.7849227307,485.62766261,0.0,149.522181205,249.203635341,2.1892523251,0.0,2.1892523251
 06/21  22:00:00,723.525428136,12.3495973866,303.713448553,0.0,49.8407270682,199.362908273,2.18788620144,0.0,2.18788620144
 06/21  23:00:00,772.213857426,11.8517475737,369.64558564,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,804.075547832,12.8239871115,411.832649717,0.0,24.9203635341,199.362908273,2.18791527445,0.0,2.18791527445
 06/22  01:00:00,825.506859255,12.4604337543,434.45466404,0.0,24.9203635341,199.362908273,2.18790220938,0.0,2.18790220938
 06/22  02:00:00,783.796685185,9.77623383986,408.864538324,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  03:00:00,864.888260455,13.0391187931,469.585700496,0.0,24.9203635341,199.362908273,2.18778187841,0.0,2.18778187841
 06/22  04:00:00,699.559719676,10.1482595772,318.083266191,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,648.536256521,3.38137401522,221.116288566,0.0,49.8407270682,199.362908273,2.18918883072,0.0,2.18918883072
 06/22  06:00:00,1078.24167598,31.2322940288,568.080918021,0.0,49.8407270682,199.362908273,2.18879416746,0.0,2.18879416746
 06/22  07:00:00,1096.20341624,28.3837586993,490.507431796,0.0,149.522181205,199.362908273,4.36736399544,0.0,4.36736399544
 06/22  08:00:00,1655.680021,36.034546999,496.461512119,0.0,448.566543614,448.566543614,8.74407547906,0.0,8.74407547906
 06/22  09:00:00,1636.54928187,42.2570204378,506.396452823,0.0,448.566543614,448.566543614,8.74955062394,0.0,8.74955062394
 06/22  10:00:00,1603.23641362,52.9305485442,510.178331177,0.0,448.566543614,448.566543614,8.75104357308,0.0,8.75104357308
 06/22  11:00:00,1618.0513611,65.6788913404,512.242031573,0.0,448.566543614,448.566543614,10.9496556331,0.0,10.9496556331
 06/22  12:00:00,1554.62560747,55.784605363,508.547658016,0.0,448.566543614,398.725816546,10.9747902467,0.0,10.9747902467
 06/22  13:00:00,1622.10269329,71.1952878927,510.774443512,0.0,448.566543614,448.566543614,13.1559509151,0.0,13.1559509151
 06/22  14:00:00,1650.17493351,95.1087156027,514.940492102,0.0,448.566543614,448.566543614,6.56110901496,0.0,6.56110901496
 06/22  15:00:00,1702.90780028,144.674252535,518.108188808,0.0,448.566543614,448.566543614,8.74013491893,0.0,8.74013491893
 06/22  16:00:00,1804.18537685,197.538005611,517.629228256,0.0,448.566543614,448.566543614,8.7604547002,0.0,8.7604547002
 06/22  17:00:00,1671.34250652,177.907480566,517.279004232,0.0,348.885089477,398.725816546,6.55087211286,0.0,6.55087211286
 06/22  18:00:00,1389.57761644,100.100100207,512.686218088,0.0,249.203635341,299.044362409,4.36971347179,0.0,4.36971347179
 06/22  19:00:00,1306.89106823,51.4488113502,503.097527346,0.0,249.203635341,299.044362409,4.36421884442,0.0,4.36421884442
 06/22  20:00:00,1165.30142787,30.9320530065,497.403026574,0.0,149.522181205,249.203635341,4.3660428659,0.0,4.3660428659
 06/22  21:00:00,1156.4212515,29.5922547472,500.782972351,0.0,149.522181205,249.203635341,2.18902921283,0.0,2.18902921283
 06/22  22:00:00,774.356418721,13.421677026,346.478281077,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/22  23:00:00,813.607578247,13.9376365226,405.948592973,0.0,24.9203635341,199.362908273,2.18787839405,0.0,2.18787839405
 06/22  24:00:00,750.345700006,13.385641403,368.992862336,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  01:00:00,751.160203802,13.2688001381,369.91658713,0.0,24.9203635341,199.362908273,2.18788886464,0.0,2.18788886464
 06/23  02:00:00,577.055043295,9.15016480186,231.173355153,0.0,24.9203635341,199.362908273,2.18788514284,0.0,2.18788514284
 06/23  03:00:00,636.036140281,13.5341510929,281.575856391,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  04:00:00,661.884116512,11.2051458961,286.83495304,0.0,24.9203635341,199.362908273,2.18789311144,0.0,2.18789311144
 06/23  05:00:00,656.605007467,10.351215179,246.558648367,0.0,49.8407270682,199.362908273,2.18920752763,0.0,2.18920752763
 06/23  06:00:00,1095.92706561,28.9881639722,588.01044187,0.0,49.8407270682,199.362908273,2.18873795816,0.0,2.18873795816
 06/23  07:00:00,1093.8835003,29.0843155805,487.371530595,0.0,149.522181205,199.362908273,4.36755147578,0.0,4.36755147578
 06/23  08:00:00,1648.1859594,36.9478013619,487.32587979,0.0,448.566543614,448.566543614,6.56256764249,0.0,6.56256764249
 06/23  09:00:00,1631.06203166,41.3248646545,503.522683936,0.0,448.566543614,448.566543614,8.74854378163,0.0,8.74854378163
 06/23  10:00:00,1603.14133592,53.166938628,509.846887455,0.0,448.566543614,448.566543614,8.75103099795,0.0,8.75103099795
 06/23  11:00:00,1622.07364868,67.6944543035,514.248789889,0.0,448.566543614,448.566543614,10.9509725239,0.0,10.9509725239
 06/23  12:00:00,1562.92402721,59.4651486109,513.165575402,0.0,448.566543614,398.725816546,13.1602054933,0.0,13.1602054933
 06/23  13:00:00,1643.66591129,86.5694107502,516.963558675,0.0,448.566543614,448.566543614,10.9670507697,0.0,10.9670507697
 06/23  14:00:00,1678.91698712,118.993500461,519.797787045,0.0,448.566543614,448.566543614,8.74156136594,0.0,8.74156136594
 06/23  15:00:00,1732.85754084,172.724758186,520.007444976,0.0,448.566543614,448.566543614,6.56032927312,0.0,6.56032927312
 06/23  16:00:00,1840.31781103,232.30068215,518.999015092,0.0,448.566543614,448.566543614,8.75809702721,0.0,8.75809702721
 06/23  17:00:00,1687.07921084,195.376668668,515.546537757,0.0,348.885089477,398.725816546,6.55135894713,0.0,6.55135894713
 06/23  18:00:00,1391.24766015,106.950987937,507.505384634,0.0,249.203635341,299.044362409,4.36958705223,0.0,4.36958705223
 06/23  19:00:00,1308.15555017,55.6079173372,500.202913305,0.0,249.203635341,299.044362409,4.36457929247,0.0,4.36457929247
 06/23  20:00:00,1162.23871331,31.4525369023,494.225834495,0.0,149.522181205,249.203635341,4.36578539799,0.0,4.36578539799
 06/23  21:00:00,1151.80283452,29.8927018666,497.613033145,0.0,149.522181205,249.203635341,2.18916755894,0.0,2.18916755894
 06/23  22:00:00,732.870040788,11.5055158257,306.726819546,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/23  23:00:00,893.700487173,18.7092879339,476.401968506,0.0,24.9203635341,199.362908273,2.18787805611,0.0,2.18787805611
 06/23  24:00:00,778.30935087,13.472455062,391.268228064,0.0,24.9203635341,199.362908273,2.18789719188,0.0,2.18789719188
 06/24  01:00:00,801.650901974,12.0352010871,461.559149063,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  02:00:00,854.422753159,13.385641403,508.186408651,0.0,24.9203635341,149.522181205,2.18789106958,0.0,2.18789106958
 06/24  03:00:00,712.90033348,11.4699311102,387.267488712,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  04:00:00,773.621413055,11.0883046312,428.37604642,0.0,24.9203635341,149.522181205,2.1878881951,0.0,2.1878881951
 06/24  05:00:00,644.560625453,5.5618695221,281.792890353,0.0,24.9203635341,149.522181205,2.18921490793,0.0,2.18921490793
 06/24  06:00:00,1090.56069142,30.1857838352,581.446451609,0.0,49.8407270682,199.362908273,2.18864018748,0.0,2.18864018748
 06/24  07:00:00,998.799516818,29.0436253292,492.751407439,0.0,49.8407270682,199.362908273,2.1904485891,0.0,2.1904485891
 06/24  08:00:00,1250.23205068,31.7522002576,493.860898588,0.0,249.203635341,249.203635341,4.36415687254,0.0,4.36415687254
 06/24  09:00:00,1221.11215665,32.8776417973,501.912146612,0.0,249.203635341,249.203635341,4.36983813422,0.0,4.36983813422
 06/24  10:00:00,1185.61026674,34.6439647772,514.212077918,0.0,249.203635341,249.203635341,4.36718967922,0.0,4.36718967922
 06/24  11:00:00,1186.04242239,34.7365223113,511.054848163,0.0,249.203635341,249.203635341,4.3713694375,0.0,4.3713694375
 06/24  12:00:00,1183.62131718,34.2242154252,508.010774721,0.0,249.203635341,249.203635341,4.36843584359,0.0,4.36843584359
 06/24  13:00:00,1184.40129793,34.0207045203,508.986153798,0.0,249.203635341,249.203635341,4.36783128431,0.0,4.36783128431
 06/24  14:00:00,932.466138912,32.7967121074,508.564577092,0.0,74.7610906023,174.442544739,4.36441815288,0.0,4.36441815288
 06/24  15:00:00,933.478852019,33.5398226225,510.655414833,0.0,74.7610906023,174.442544739,2.19139308652,0.0,2.19139308652
 06/24  16:00:00,986.287176824,33.9931739349,512.708435183,0.0,74.7610906023,174.442544739,4.36348685311,0.0,4.36348685311
 06/24  17:00:00,940.612637264,33.3572861539,508.255531161,0.0,24.9203635341,149.522181205,2.1887161506,0.0,2.1887161506
 06/24  18:00:00,814.145882455,19.858979551,419.872637793,0.0,24.9203635341,149.522181205,2.18871398368,0.0,2.18871398368
 06/24  19:00:00,745.872574754,17.071186805,386.777151887,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  20:00:00,749.542344806,13.6531759568,353.343622255,0.0,24.9203635341,149.522181205,2.18873015507,0.0,2.18873015507
 06/24  21:00:00,801.732163742,13.2539074226,404.716593157,0.0,24.9203635341,149.522181205,2.18965469426,0.0,2.18965469426
 06/24  22:00:00,815.795325817,13.459896248,446.617606752,0.0,24.9203635341,149.522181205,2.18787031595,0.0,2.18787031595
 06/24  23:00:00,677.393660452,9.58950492795,335.976299861,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  24:00:00,692.489135205,12.2875353425,367.220274384,0.0,24.9203635341,149.522181205,2.18788468802,0.0,2.18788468802
 06/25  01:00:00,759.923524851,12.5622873114,423.359214753,0.0,24.9203635341,149.522181205,2.18744238057,0.0,2.18744238057
 06/25  02:00:00,535.114322858,4.19784817028,226.867694801,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,526.170515065,8.66241116531,230.617674561,0.0,24.9203635341,149.522181205,2.18742028562,0.0,2.18742028562
 06/25  04:00:00,641.513601145,7.66795988149,322.694097547,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,394.005127398,3.75791725307,97.9323959353,0.0,24.9203635341,149.522181205,2.18874100296,0.0,2.18874100296
 06/25  06:00:00,542.975876451,4.24347026761,187.017594602,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  07:00:00,859.628103863,19.6717319004,451.80267458,0.0,24.9203635341,149.522181205,2.18740433143,0.0,2.18740433143
 06/25  08:00:00,765.037786012,13.6105895369,374.555694801,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  09:00:00,922.930785329,22.6229515498,538.189366652,0.0,24.9203635341,149.522181205,2.18744170351,0.0,2.18744170351
 06/25  10:00:00,803.055110802,18.2604769042,475.759573776,0.0,24.9203635341,149.522181205,2.18743903801,0.0,2.18743903801
 06/25  11:00:00,876.962041906,22.6697697408,541.061877919,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  12:00:00,807.561977274,18.1710565253,480.355139404,0.0,24.9203635341,149.522181205,2.18831682116,0.0,2.18831682116
 06/25  13:00:00,879.495796508,22.614126437,543.650191761,0.0,24.9203635341,149.522181205,2.18963712439,0.0,2.18963712439
 06/25  14:00:00,805.829928218,18.1695958273,478.624551313,0.0,24.9203635341,149.522181205,2.18829844935,0.0,2.18829844935
 06/25  15:00:00,875.923102355,22.7035372244,539.989892071,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  16:00:00,845.915267952,18.4506491498,469.54076808,0.0,24.9203635341,149.522181205,2.18740005477,0.0,2.18740005477
 06/25  17:00:00,956.181158701,22.8542725096,534.541829161,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,882.059967576,18.4156141706,469.053908944,0.0,24.9203635341,149.522181205,2.18740729652,0.0,2.18740729652
 06/25  19:00:00,928.295491442,22.6750038379,531.279826124,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,865.215495282,16.9969962417,447.599395252,0.0,24.9203635341,149.522181205,2.18743441706,0.0,2.18743441706
 06/25  21:00:00,879.753036445,19.8544554676,469.483848955,0.0,24.9203635341,149.522181205,2.1886853736,0.0,2.1886853736
 06/25  22:00:00,752.252777617,10.9427697347,386.370384845,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,779.589931292,15.0045577696,419.284989476,0.0,24.9203635341,149.522181205,2.18739774354,0.0,2.18739774354
 06/25  24:00:00,743.901679132,13.7252472028,398.315858525,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/26  01:00:00,828.645693761,13.7146910611,435.511237705,0.0,24.9203635341,199.362908273,2.18783990697,0.0,2.18783990697
 06/26  02:00:00,762.682739042,10.1521758677,389.615911708,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  03:00:00,784.633676201,9.65247576491,396.921733064,0.0,24.9203635341,199.362908273,2.18782183964,0.0,2.18782183964
 06/26  04:00:00,813.168563757,12.6005065334,406.856062333,0.0,24.9203635341,199.362908273,2.18786349207,0.0,2.18786349207
 06/26  05:00:00,798.901473802,13.0099999802,356.347316244,0.0,49.8407270682,199.362908273,2.18916243604,0.0,2.18916243604
 06/26  06:00:00,1103.65016962,29.4657157711,595.256007235,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  07:00:00,1096.0500806,28.4972218069,490.125238132,0.0,149.522181205,199.362908273,4.36780304457,0.0,4.36780304457
 06/26  08:00:00,1649.54709091,34.3867742332,491.131432649,0.0,448.566543614,448.566543614,8.74287172698,0.0,8.74287172698
 06/26  09:00:00,1615.22825283,37.7725940903,492.269587608,0.0,448.566543614,448.566543614,8.7475957355,0.0,8.7475957355
 06/26  10:00:00,1568.47085198,39.5622017275,493.219061099,0.0,448.566543614,448.566543614,8.74985192398,0.0,8.74985192398
 06/26  11:00:00,1580.14148242,41.4400893049,502.089838951,0.0,448.566543614,448.566543614,8.76382499085,0.0,8.76382499085
 06/26  12:00:00,1526.54400621,37.8845279068,499.723950049,0.0,448.566543614,398.725816546,13.1642136799,0.0,13.1642136799
 06/26  13:00:00,1579.1537354,43.6706469915,495.653287446,0.0,448.566543614,448.566543614,13.1516131078,0.0,13.1516131078
 06/26  14:00:00,1589.1675969,51.6820099325,497.359949779,0.0,448.566543614,448.566543614,6.56099940895,0.0,6.56099940895
 06/26  15:00:00,1611.24757553,67.1286514759,503.993646353,0.0,448.566543614,448.566543614,6.55889562607,0.0,6.55889562607
 06/26  16:00:00,1684.76927336,84.8978865022,510.853355365,0.0,448.566543614,448.566543614,10.9429274189,0.0,10.9429274189
 06/26  17:00:00,1540.20406832,64.2724322059,499.775674499,0.0,348.885089477,398.725816546,4.37332316216,0.0,4.37332316216
 06/26  18:00:00,1292.29894807,34.3764880378,483.523319542,0.0,249.203635341,299.044362409,6.54406963491,0.0,6.54406963491
 06/26  19:00:00,1261.49057698,31.6467237162,480.998821885,0.0,249.203635341,299.044362409,2.19227457361,0.0,2.19227457361
 06/26  20:00:00,1147.38889366,29.7183059811,481.214330459,0.0,149.522181205,249.203635341,4.36597079898,0.0,4.36597079898
 06/26  21:00:00,1142.47817775,29.1488324883,483.789945054,0.0,149.522181205,249.203635341,2.1890051764,0.0,2.1890051764
 06/26  22:00:00,729.08211986,12.2179385574,309.064371713,0.0,49.8407270682,199.362908273,2.18785125748,0.0,2.18785125748
 06/26  23:00:00,669.1999939,9.30941156008,287.269284413,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  24:00:00,631.42605684,7.90480438075,265.647382164,0.0,24.9203635341,199.362908273,2.18783858024,0.0,2.18783858024
 06/27  01:00:00,624.374183095,9.40495961501,264.713372744,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  02:00:00,629.616505855,13.5341510929,275.156232872,0.0,24.9203635341,199.362908273,2.18787295759,0.0,2.18787295759
 06/27  03:00:00,340.682853793,0.382192219725,39.0070495026,0.0,24.9203635341,199.362908273,2.18782037311,0.0,2.18782037311
 06/27  04:00:00,406.819901092,0.764384439449,79.0153605057,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  05:00:00,349.357304512,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908755175,0.0,2.18908755175
 06/27  06:00:00,1044.56207883,37.9102638148,527.723371377,0.0,49.8407270682,199.362908273,2.18869319212,0.0,2.18869319212
 06/27  07:00:00,1093.59770238,28.3179018599,487.852190561,0.0,149.522181205,199.362908273,4.3675228919,0.0,4.3675228919
 06/27  08:00:00,1631.90444852,32.3850451123,473.838038267,0.0,448.566543614,448.566543614,8.742647811,0.0,8.742647811
 06/27  09:00:00,1591.30959817,35.7518495458,466.541898207,0.0,448.566543614,448.566543614,6.56615339177,0.0,6.56615339177
 06/27  10:00:00,1546.26281522,37.8780799905,468.497953305,0.0,448.566543614,448.566543614,8.74963369505,0.0,8.74963369505
 06/27  11:00:00,1553.10700718,40.2959958495,474.512101175,0.0,448.566543614,448.566543614,10.9500451954,0.0,10.9500451954
 06/27  12:00:00,1501.90019918,35.0885718751,477.736557971,0.0,448.566543614,398.725816546,13.1602757269,0.0,13.1602757269
 06/27  13:00:00,1556.95143793,39.9422904956,478.175144407,0.0,448.566543614,448.566543614,10.9644780098,0.0,10.9644780098
 06/27  14:00:00,1565.34751671,44.4532130006,484.265250018,0.0,448.566543614,448.566543614,8.7408413547,0.0,8.7408413547
 06/27  15:00:00,1574.29279196,47.5456995347,491.187281207,0.0,448.566543614,448.566543614,6.55956644586,0.0,6.55956644586
 06/27  16:00:00,1627.02817246,50.3267660705,489.178603464,0.0,448.566543614,448.566543614,8.75787948114,0.0,8.75787948114
 06/27  17:00:00,1504.46196503,41.0103675414,490.327749354,0.0,348.885089477,398.725816546,6.55025225478,0.0,6.55025225478
 06/27  18:00:00,1286.76239416,31.7074047045,481.269295258,0.0,249.203635341,299.044362409,4.36911905681,0.0,4.36911905681
 06/27  19:00:00,1260.66444647,30.0195135849,478.30024828,0.0,249.203635341,299.044362409,4.36377872056,0.0,4.36377872056
 06/27  20:00:00,1146.06230739,28.4187968738,480.645622413,0.0,149.522181205,249.203635341,4.36593283451,0.0,4.36593283451
 06/27  21:00:00,1139.58113717,28.3120589059,481.631489848,0.0,149.522181205,249.203635341,2.1890007896,0.0,2.1890007896
 06/27  22:00:00,349.35622495,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/27  23:00:00,299.991467376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780068282,0.0,2.18780068282
 06/27  24:00:00,500.407632172,1.14657665917,170.918609815,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,287.769266223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783409705,0.0,2.18783409705
 06/28  02:00:00,287.769266239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786583832,0.0,2.18786583832
 06/28  03:00:00,287.769264711,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  04:00:00,500.967846727,1.14657665917,159.256647391,0.0,24.9203635341,199.362908273,2.18772105657,0.0,2.18772105657
 06/28  05:00:00,349.357300458,0.0,0.0,0.0,49.8407270682,199.362908273,2.189059909,0.0,2.189059909
 06/28  06:00:00,1031.30734092,40.3928945876,512.067513089,0.0,49.8407270682,199.362908273,2.18857653319,0.0,2.18857653319
 06/28  07:00:00,1088.69473961,28.3553345942,482.911805619,0.0,149.522181205,199.362908273,4.366987498,0.0,4.366987498
 06/28  08:00:00,1643.74971893,38.4463619836,481.107176616,0.0,448.566543614,448.566543614,6.56221948607,0.0,6.56221948607
 06/28  09:00:00,1612.58364086,41.0653636045,485.949421202,0.0,448.566543614,448.566543614,8.74791777217,0.0,8.74791777217
 06/28  10:00:00,1574.37459721,47.8981320698,490.179049129,0.0,448.566543614,448.566543614,8.74822439441,0.0,8.74822439441
 06/28  11:00:00,1577.7729123,49.5990763581,488.817963699,0.0,448.566543614,448.566543614,10.9479828997,0.0,10.9479828997
 06/28  12:00:00,1521.04474004,43.2682176146,489.842349037,0.0,448.566543614,398.725816546,10.9734448224,0.0,10.9734448224
 06/28  13:00:00,1581.85974958,49.65357383,492.202284462,0.0,448.566543614,448.566543614,13.1514654643,0.0,13.1514654643
 06/28  14:00:00,1584.68329432,54.9269998316,489.630692598,0.0,448.566543614,448.566543614,6.56096421757,0.0,6.56096421757
 06/28  15:00:00,1597.16511247,64.2660586627,492.773813316,0.0,448.566543614,448.566543614,6.55876849426,0.0,6.55876849426
 06/28  16:00:00,1662.52686538,76.470878952,497.038004156,0.0,448.566543614,448.566543614,10.9423502687,0.0,10.9423502687
 06/28  17:00:00,1533.73724683,63.6229166116,493.958397785,0.0,348.885089477,398.725816546,4.37311839763,0.0,4.37311839763
 06/28  18:00:00,1303.96909457,40.3589798244,487.215528713,0.0,249.203635341,299.044362409,6.54372169372,0.0,6.54372169372
 06/28  19:00:00,1266.25480769,35.4375815184,482.952434056,0.0,249.203635341,299.044362409,2.19215356754,0.0,2.19215356754
 06/28  20:00:00,1143.96833447,29.9727751076,477.401544476,0.0,149.522181205,249.203635341,4.3656902912,0.0,4.3656902912
 06/28  21:00:00,1137.75941942,29.0914676328,479.030367433,0.0,149.522181205,249.203635341,2.1891382934,0.0,2.1891382934
 06/28  22:00:00,686.356707164,12.5598031074,272.532315388,0.0,49.8407270682,199.362908273,2.18786117341,0.0,2.18786117341
 06/28  23:00:00,624.25305785,11.8824745018,261.156835298,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  24:00:00,684.44770366,12.6902198346,315.345803926,0.0,24.9203635341,199.362908273,2.18785764904,0.0,2.18785764904
 06/29  01:00:00,750.898338276,13.6870279808,363.846640269,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  02:00:00,721.616149744,10.4929486182,333.131519162,0.0,24.9203635341,199.362908273,2.18784827074,0.0,2.18784827074
 06/29  03:00:00,709.612962718,9.58513773,322.517392306,0.0,24.9203635341,199.362908273,2.18784112813,0.0,2.18784112813
 06/29  04:00:00,659.896762256,11.6559439789,295.092504981,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  05:00:00,587.094557597,2.26039933372,193.528138132,0.0,49.8407270682,199.362908273,2.18912685146,0.0,2.18912685146
 06/29  06:00:00,1070.28108432,36.3281990424,555.024449045,0.0,49.8407270682,199.362908273,2.18851338373,0.0,2.18851338373
 06/29  07:00:00,1091.49685884,28.3811604389,485.688108478,0.0,149.522181205,199.362908273,4.36707238024,0.0,4.36707238024
 06/29  08:00:00,1635.38932762,35.8981037016,473.909012679,0.0,448.566543614,448.566543614,6.56191288294,0.0,6.56191288294
 06/29  09:00:00,1606.54051306,43.2589373094,476.386071014,0.0,448.566543614,448.566543614,8.74736821301,0.0,8.74736821301
 06/29  10:00:00,1575.80850374,46.1314366495,493.385848789,0.0,448.566543614,448.566543614,8.74810895606,0.0,8.74810895606
 06/29  11:00:00,1584.13615168,49.5537259946,494.605133464,0.0,448.566543614,448.566543614,10.9477593316,0.0,10.9477593316
 06/29  12:00:00,1526.85788123,43.5783451137,492.986421803,0.0,448.566543614,398.725816546,13.1565505433,0.0,13.1565505433
 06/29  13:00:00,1583.66283509,51.4586578135,492.071434326,0.0,448.566543614,448.566543614,10.9646731443,0.0,10.9646731443
 06/29  14:00:00,1585.78365331,55.9086676352,489.749399618,0.0,448.566543614,448.566543614,6.5603132256,0.0,6.5603132256
 06/29  15:00:00,1590.03292001,62.4618295824,487.44586523,0.0,448.566543614,448.566543614,8.73857892218,0.0,8.73857892218
 06/29  16:00:00,1637.11514967,65.5789063521,482.518283363,0.0,448.566543614,448.566543614,8.75780677983,0.0,8.75780677983
 06/29  17:00:00,1502.60270355,49.2551570196,477.890173693,0.0,348.885089477,398.725816546,6.55046563166,0.0,6.55046563166
 06/29  18:00:00,1288.53441957,36.1318998095,479.971877519,0.0,249.203635341,299.044362409,4.36905658229,0.0,4.36905658229
 06/29  19:00:00,1261.94483185,32.3285146802,478.506920792,0.0,249.203635341,299.044362409,2.19209467086,0.0,2.19209467086
 06/29  20:00:00,1145.08867731,29.7666650848,478.324143139,0.0,149.522181205,249.203635341,4.36595995548,0.0,4.36595995548
 06/29  21:00:00,1137.44536875,29.1384075278,478.669381364,0.0,149.522181205,249.203635341,2.18901160944,0.0,2.18901160944
 06/29  22:00:00,734.198873605,13.2688001381,311.654792919,0.0,49.8407270682,199.362908273,2.18783435546,0.0,2.18783435546
 06/29  23:00:00,736.310958796,13.364348193,346.130710903,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  24:00:00,397.002572904,0.917261327339,75.8576434117,0.0,24.9203635341,199.362908273,2.18782671605,0.0,2.18782671605
 06/30  01:00:00,287.769260749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784837499,0.0,2.18784837499
 06/30  02:00:00,546.048919212,4.90449391224,195.083190072,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  03:00:00,657.316925309,8.62965718068,284.935114583,0.0,24.9203635341,199.362908273,2.18783823649,0.0,2.18783823649
 06/30  04:00:00,422.081243181,0.955480549312,87.3234525647,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  05:00:00,691.990762366,11.2737517592,278.202865871,0.0,49.8407270682,199.362908273,2.18911968475,0.0,2.18911968475
 06/30  06:00:00,1073.94699283,33.1564065014,561.862154313,0.0,49.8407270682,199.362908273,2.1886564208,0.0,2.1886564208
 06/30  07:00:00,1092.00884739,28.4797293591,486.101538207,0.0,149.522181205,199.362908273,4.36778865171,0.0,4.36778865171
 06/30  08:00:00,1634.87778168,39.7893067515,469.60561451,0.0,448.566543614,448.566543614,8.74255740472,0.0,8.74255740472
 06/30  09:00:00,1609.02844775,46.4238488791,476.112797204,0.0,448.566543614,448.566543614,6.5648963408,0.0,6.5648963408
 06/30  10:00:00,1574.61223521,49.7286939749,488.885728782,0.0,448.566543614,448.566543614,8.74924300022,0.0,8.74924300022
 06/30  11:00:00,1577.79361349,52.0672071158,486.673964403,0.0,448.566543614,448.566543614,10.9490435931,0.0,10.9490435931
 06/30  12:00:00,1517.15210141,46.6644524633,483.751165555,0.0,448.566543614,398.725816546,13.1577758723,0.0,13.1577758723
 06/30  13:00:00,1573.81778373,52.2729004061,485.549227993,0.0,448.566543614,448.566543614,10.964058592,0.0,10.964058592
 06/30  14:00:00,1578.99948793,52.0340065764,487.885144026,0.0,448.566543614,448.566543614,6.55986166285,0.0,6.55986166285
 06/30  15:00:00,1594.41704178,63.3457119711,490.946123421,0.0,448.566543614,448.566543614,8.7382878479,0.0,8.7382878479
 06/30  16:00:00,1647.44771576,68.823556751,489.606219248,0.0,448.566543614,448.566543614,8.75728322612,0.0,8.75728322612
 06/30  17:00:00,1511.79738388,52.7141448643,482.927336523,0.0,348.885089477,398.725816546,6.55028105007,0.0,6.55028105007
 06/30  18:00:00,1283.59176176,32.5840443512,478.406426399,0.0,249.203635341,299.044362409,4.36869788043,0.0,4.36869788043
 06/30  19:00:00,1259.30544771,30.4499459199,476.581386928,0.0,249.203635341,299.044362409,4.36364101698,0.0,4.36364101698
 06/30  20:00:00,1145.16917094,28.58690621,479.584404453,0.0,149.522181205,249.203635341,2.19301348039,0.0,2.19301348039
 06/30  21:00:00,1137.13625211,28.3296325474,479.169043942,0.0,149.522181205,249.203635341,2.18914619034,0.0,2.18914619034
 06/30  22:00:00,349.356218162,0.0,0.0,0.0,49.8407270682,199.362908273,2.18784410082,0.0,2.18784410082
 06/30  23:00:00,513.763877196,1.14657665917,172.052659762,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  24:00:00,718.616430617,12.8898833168,350.817510682,0.0,24.9203635341,199.362908273,2.18777962776,0.0,2.18777962776
 07/01  01:00:00,289.917955586,0.382192219725,38.0828890376,0.0,24.9203635341,149.522181205,2.18779805624,0.0,2.18779805624
 07/01  02:00:00,290.805681124,0.382192219725,38.97061445,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,346.590065951,0.764384439449,80.8484547785,0.0,24.9203635341,149.522181205,2.18781926111,0.0,2.18781926111
 07/01  04:00:00,588.67948692,11.2737517592,274.09815335,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  05:00:00,380.132611115,0.764384439449,77.7233439088,0.0,24.9203635341,149.522181205,2.18914610663,0.0,2.18914610663
 07/01  06:00:00,1057.74301774,37.05002861,541.764561019,0.0,49.8407270682,199.362908273,2.18840076203,0.0,2.18840076203
 07/01  07:00:00,991.362512492,28.6404044571,484.978853645,0.0,49.8407270682,199.362908273,2.1902766601,0.0,2.1902766601
 07/01  08:00:00,1238.29857322,31.9193727186,479.480221789,0.0,249.203635341,249.203635341,4.36410788954,0.0,4.36410788954
 07/01  09:00:00,1204.39060131,34.1912815673,480.943962491,0.0,249.203635341,249.203635341,4.36918661842,0.0,4.36918661842
 07/01  10:00:00,1159.37763698,35.1158302718,485.07855984,0.0,249.203635341,249.203635341,4.36772151697,0.0,4.36772151697
 07/01  11:00:00,1163.4652429,35.0914844495,490.119726252,0.0,249.203635341,249.203635341,4.37098146647,0.0,4.37098146647
 07/01  12:00:00,1164.27962459,34.369291449,491.995351998,0.0,249.203635341,249.203635341,6.54247207775,0.0,6.54247207775
 07/01  13:00:00,1163.52535296,33.8756911722,491.65071305,0.0,249.203635341,249.203635341,2.19394966786,0.0,2.19394966786
 07/01  14:00:00,910.875770468,32.5103762574,488.460889848,0.0,74.7610906023,174.442544739,4.36398403072,0.0,4.36398403072
 07/01  15:00:00,914.086144732,33.233871637,491.053899141,0.0,74.7610906023,174.442544739,2.19096994364,0.0,2.19096994364
 07/01  16:00:00,968.60413827,34.0630821559,496.912187631,0.0,74.7610906023,174.442544739,4.36333159508,0.0,4.36333159508
 07/01  17:00:00,924.232301287,33.8135787062,489.988747597,0.0,24.9203635341,149.522181205,2.18865319677,0.0,2.18865319677
 07/01  18:00:00,844.5934807,20.8720008656,445.612224306,0.0,24.9203635341,149.522181205,2.18869699444,0.0,2.18869699444
 07/01  19:00:00,758.679996136,18.116658732,397.464902996,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  20:00:00,861.644932027,20.2119485338,452.258800752,0.0,24.9203635341,149.522181205,2.18835141055,0.0,2.18835141055
 07/01  21:00:00,855.935101486,17.5213836778,446.886141729,0.0,24.9203635341,149.522181205,2.18914970868,0.0,2.18914970868
 07/01  22:00:00,807.807914043,12.1074226356,428.348912293,0.0,24.9203635341,149.522181205,2.18783962008,0.0,2.18783962008
 07/01  23:00:00,832.17916896,13.5767375128,473.59298966,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  24:00:00,766.934835922,13.3539729779,421.47786672,0.0,24.9203635341,149.522181205,2.18782407783,0.0,2.18782407783
 07/02  01:00:00,705.609367308,13.385641403,366.00173119,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  02:00:00,398.716590131,1.50693288915,131.315667792,0.0,24.9203635341,149.522181205,2.18739892093,0.0,2.18739892093
 07/02  03:00:00,616.496885826,12.2183143136,306.431381771,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,339.393588609,0.764384439449,61.4301666471,0.0,24.9203635341,149.522181205,2.18740593911,0.0,2.18740593911
 07/02  05:00:00,770.330719055,13.5341510929,388.470858987,0.0,24.9203635341,149.522181205,2.18870041069,0.0,2.18870041069
 07/02  06:00:00,297.852554699,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,803.560501921,19.9265267136,406.596983819,0.0,24.9203635341,149.522181205,2.18734425624,0.0,2.18734425624
 07/02  08:00:00,771.973987391,18.0693010592,386.362931189,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,862.32278897,22.7159586397,491.012715512,0.0,24.9203635341,149.522181205,2.18737294321,0.0,2.18737294321
 07/02  10:00:00,697.598598782,18.185530594,397.426697608,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,819.012028995,22.8152202043,496.490771411,0.0,24.9203635341,149.522181205,2.18824808894,0.0,2.18824808894
 07/02  12:00:00,700.139666851,18.1305712509,400.022009068,0.0,24.9203635341,149.522181205,2.18827370125,0.0,2.18827370125
 07/02  13:00:00,822.941340279,22.6381387097,500.596093105,0.0,24.9203635341,149.522181205,2.18957337206,0.0,2.18957337206
 07/02  14:00:00,701.486732092,18.1035522453,401.396095034,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  15:00:00,820.709602699,22.8397262094,498.164553242,0.0,24.9203635341,149.522181205,2.18740295348,0.0,2.18740295348
 07/02  16:00:00,748.478594965,18.2788531904,399.324579308,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,903.603701415,23.0692696589,495.273724041,0.0,24.9203635341,149.522181205,2.18740216635,0.0,2.18740216635
 07/02  18:00:00,782.518288002,18.2667321452,396.709799901,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  19:00:00,877.116470384,22.7720787292,493.528079689,0.0,24.9203635341,149.522181205,2.1874013516,0.0,2.1874013516
 07/02  20:00:00,792.748671973,18.0457460104,397.430898842,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  21:00:00,804.039325432,17.4714719875,407.725756217,0.0,24.9203635341,149.522181205,2.18867436368,0.0,2.18867436368
 07/02  22:00:00,767.582883532,14.7006869878,389.416864951,0.0,24.9203635341,149.522181205,2.18740526287,0.0,2.18740526287
 07/02  23:00:00,772.030342305,13.1030638311,415.551948684,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,776.734132207,11.6615929608,434.856947718,0.0,24.9203635341,149.522181205,2.18739441231,0.0,2.18739441231
 07/03  01:00:00,847.605711325,13.2688001381,452.125374044,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  02:00:00,769.756714079,12.3900002075,379.4053761,0.0,24.9203635341,199.362908273,2.18781851077,0.0,2.18781851077
 07/03  03:00:00,609.355221195,9.60327313994,254.981007585,0.0,24.9203635341,199.362908273,2.18780753517,0.0,2.18780753517
 07/03  04:00:00,689.624994744,10.5368522914,314.730346895,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  05:00:00,826.658004003,9.77623383986,390.137866582,0.0,49.8407270682,199.362908273,2.18912171652,0.0,2.18912171652
 07/03  06:00:00,1102.35535656,29.3002891289,594.126645169,0.0,49.8407270682,199.362908273,2.18849838724,0.0,2.18849838724
 07/03  07:00:00,1093.34417796,28.3120589059,487.604566814,0.0,149.522181205,199.362908273,4.36687933476,0.0,4.36687933476
 07/03  08:00:00,1637.31470453,30.1805508932,481.452898242,0.0,448.566543614,448.566543614,6.56123897036,0.0,6.56123897036
 07/03  09:00:00,1596.64581805,31.0063212722,476.623762522,0.0,448.566543614,448.566543614,8.74616857812,0.0,8.74616857812
 07/03  10:00:00,1547.70965161,31.6083803809,475.973974604,0.0,448.566543614,448.566543614,8.74888728103,0.0,8.74888728103
 07/03  11:00:00,1549.10452057,32.5074743955,476.962952869,0.0,448.566543614,448.566543614,10.9466292167,0.0,10.9466292167
 07/03  12:00:00,1500.30170793,30.8728885901,480.383285327,0.0,448.566543614,398.725816546,10.9692063896,0.0,10.9692063896
 07/03  13:00:00,1558.69632904,35.2450437571,485.597366109,0.0,448.566543614,448.566543614,13.1497415318,0.0,13.1497415318
 07/03  14:00:00,1557.2018652,34.8270564359,485.65640224,0.0,448.566543614,448.566543614,6.56013533369,0.0,6.56013533369
 07/03  15:00:00,1554.3307744,35.6404569628,480.668489689,0.0,448.566543614,448.566543614,6.5577675533,0.0,6.5577675533
 07/03  16:00:00,1615.77894052,37.1041921267,493.928580217,0.0,448.566543614,448.566543614,10.9418123992,0.0,10.9418123992
 07/03  17:00:00,1492.94662265,35.854310258,484.314467752,0.0,348.885089477,398.725816546,4.37295387499,0.0,4.37295387499
 07/03  18:00:00,1286.34118519,29.0043996629,480.575618467,0.0,249.203635341,299.044362409,4.36903500979,0.0,4.36903500979
 07/03  19:00:00,1261.87304074,28.4482283688,481.080174703,0.0,249.203635341,299.044362409,4.3641265188,0.0,4.3641265188
 07/03  20:00:00,1146.85401441,28.3120589059,481.544118549,0.0,149.522181205,249.203635341,4.36561909867,0.0,4.36561909867
 07/03  21:00:00,1140.13330692,28.3120589059,482.183684084,0.0,149.522181205,249.203635341,2.18912763657,0.0,2.18912763657
 07/03  22:00:00,349.356208761,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/03  23:00:00,299.991451679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774869871,0.0,2.18774869871
 07/03  24:00:00,287.769252421,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/04  01:00:00,237.928167678,0.0,0.0,0.0,24.9203635341,149.522181205,2.1873257372,0.0,2.1873257372
 07/04  02:00:00,237.928167305,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928167561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734810901,0.0,2.18734810901
 07/04  04:00:00,250.150365187,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,274.595828481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866612729,0.0,2.18866612729
 07/04  06:00:00,545.482971672,1.14657665917,197.366936096,0.0,24.9203635341,149.522181205,2.18730910552,0.0,2.18730910552
 07/04  07:00:00,830.707058554,15.4502371419,423.806464421,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  08:00:00,897.648540716,20.1599670686,480.692328949,0.0,24.9203635341,149.522181205,2.18739013574,0.0,2.18739013574
 07/04  09:00:00,843.094709149,18.4613908532,466.709483525,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  10:00:00,874.37010913,22.2338044692,538.906648616,0.0,24.9203635341,149.522181205,2.18738254269,0.0,2.18738254269
 07/04  11:00:00,797.226658727,18.5041230737,469.686784414,0.0,24.9203635341,149.522181205,2.18824243009,0.0,2.18824243009
 07/04  12:00:00,874.310099495,22.1921850849,538.887548532,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  13:00:00,798.417850018,18.3707405173,471.010290392,0.0,24.9203635341,149.522181205,2.18951808009,0.0,2.18951808009
 07/04  14:00:00,876.823238427,22.1201055568,541.472765464,0.0,24.9203635341,149.522181205,2.18822913291,0.0,2.18822913291
 07/04  15:00:00,797.307257153,18.4920221799,469.780197153,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,923.132113693,22.3075756188,538.706091829,0.0,24.9203635341,149.522181205,2.18738210376,0.0,2.18738210376
 07/04  17:00:00,880.090439203,18.7110834059,466.788932584,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  18:00:00,958.55721183,22.3043345151,537.467837648,0.0,24.9203635341,149.522181205,2.18737438614,0.0,2.18737438614
 07/04  19:00:00,858.555675956,18.4597403408,469.949907679,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,917.222173178,19.0965216234,492.926718967,0.0,24.9203635341,149.522181205,2.18739594206,0.0,2.18739594206
 07/04  21:00:00,887.596797202,14.1047099238,479.816902158,0.0,24.9203635341,149.522181205,2.18868703965,0.0,2.18868703965
 07/04  22:00:00,634.517933666,11.1479673657,288.329478092,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  23:00:00,745.26351546,11.6615929608,392.057165874,0.0,24.9203635341,149.522181205,2.18738608742,0.0,2.18738608742
 07/04  24:00:00,831.524356785,13.6870279808,485.084341097,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/05  01:00:00,736.863738627,9.84168888081,359.401713647,0.0,24.9203635341,199.362908273,2.18774577908,0.0,2.18774577908
 07/05  02:00:00,649.608422825,9.98057069874,288.518841945,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  03:00:00,675.15882601,12.0309841917,310.181154074,0.0,24.9203635341,199.362908273,2.18782151501,0.0,2.18782151501
 07/05  04:00:00,571.256272522,5.27576813709,207.697082271,0.0,24.9203635341,199.362908273,2.18775622484,0.0,2.18775622484
 07/05  05:00:00,662.768980866,8.83167128542,248.855625393,0.0,49.8407270682,199.362908273,2.18910894725,0.0,2.18910894725
 07/05  06:00:00,1092.33285572,32.784436485,572.076338087,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  07:00:00,1095.46106215,29.1880933701,488.845434639,0.0,149.522181205,199.362908273,4.36716278769,0.0,4.36716278769
 07/05  08:00:00,1641.6854781,35.1541854015,481.436139976,0.0,448.566543614,448.566543614,8.74178011439,0.0,8.74178011439
 07/05  09:00:00,1605.40987338,38.5015018004,479.84716204,0.0,448.566543614,448.566543614,8.74601518826,0.0,8.74601518826
 07/05  10:00:00,1568.25054721,41.8575509698,490.313757199,0.0,448.566543614,448.566543614,6.56633147067,0.0,6.56633147067
 07/05  11:00:00,1578.85012972,43.4958254087,498.809681746,0.0,448.566543614,448.566543614,10.9479475432,0.0,10.9479475432
 07/05  12:00:00,1523.97009459,39.1436931781,497.883532743,0.0,448.566543614,398.725816546,13.1554234436,0.0,13.1554234436
 07/05  13:00:00,1580.36637962,44.8088618929,496.179011081,0.0,448.566543614,448.566543614,10.9630683049,0.0,10.9630683049
 07/05  14:00:00,1585.50086364,50.4861411993,494.889234616,0.0,448.566543614,448.566543614,6.55943454286,0.0,6.55943454286
 07/05  15:00:00,1597.64998298,60.4140693731,497.110783859,0.0,448.566543614,448.566543614,8.73803126756,0.0,8.73803126756
 07/05  16:00:00,1656.87766599,70.2091078796,497.650727256,0.0,448.566543614,448.566543614,8.75681461143,0.0,8.75681461143
 07/05  17:00:00,1526.40537334,57.1044929086,493.145038159,0.0,348.885089477,398.725816546,4.37290170797,0.0,4.37290170797
 07/05  18:00:00,1301.37176124,38.2578313271,487.724157811,0.0,249.203635341,299.044362409,6.54327718446,0.0,6.54327718446
 07/05  19:00:00,1268.7509581,34.9485022748,486.114980409,0.0,249.203635341,299.044362409,2.19198956236,0.0,2.19198956236
 07/05  20:00:00,1146.60863146,30.2177760291,480.026037406,0.0,149.522181205,249.203635341,4.36575701138,0.0,4.36575701138
 07/05  21:00:00,1139.43490605,29.2283215554,480.569027592,0.0,149.522181205,249.203635341,2.18894070144,0.0,2.18894070144
 07/05  22:00:00,719.245496692,12.4238522315,299.480531198,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  23:00:00,760.296625275,11.8517475737,357.716597592,0.0,24.9203635341,199.362908273,2.18780033838,0.0,2.18780033838
 07/05  24:00:00,738.259322632,11.7753091297,350.694656936,0.0,24.9203635341,199.362908273,2.18782274724,0.0,2.18782274724
 07/06  01:00:00,743.035650611,13.3430549831,361.71782041,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,632.184631976,11.1638015782,275.42986582,0.0,24.9203635341,199.362908273,2.18780560926,0.0,2.18780560926
 07/06  03:00:00,630.03186301,11.469555354,272.971343637,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  04:00:00,648.831134485,13.3070193601,282.375817413,0.0,24.9203635341,199.362908273,2.18773786995,0.0,2.18773786995
 07/06  05:00:00,712.966299475,11.469555354,288.507937623,0.0,49.8407270682,199.362908273,2.18910855591,0.0,2.18910855591
 07/06  06:00:00,1108.04706604,29.202459167,591.372527283,0.0,49.8407270682,199.362908273,2.18863144855,0.0,2.18863144855
 07/06  07:00:00,1092.90606394,29.0529458113,486.425592487,0.0,149.522181205,199.362908273,4.36724703237,0.0,4.36724703237
 07/06  08:00:00,1638.36806271,36.7366903266,476.317917409,0.0,448.566543614,448.566543614,6.56086175659,0.0,6.56086175659
 07/06  09:00:00,1616.55107529,42.8180899811,487.976934165,0.0,448.566543614,448.566543614,8.74629442156,0.0,8.74629442156
 07/06  10:00:00,1584.42298069,46.185541594,499.111743499,0.0,448.566543614,448.566543614,8.74772814745,0.0,8.74772814745
 07/06  11:00:00,1592.22143983,51.8869770093,500.204371412,0.0,448.566543614,448.566543614,8.76033093883,0.0,8.76033093883
 07/06  12:00:00,1540.75352478,47.3371935662,503.123424969,0.0,448.566543614,398.725816546,13.1587992912,0.0,13.1587992912
 07/06  13:00:00,1607.72212313,60.9872282788,506.602308115,0.0,448.566543614,448.566543614,10.9611307272,0.0,10.9611307272
 07/06  14:00:00,1627.76741955,76.9962759228,510.645675937,0.0,448.566543614,448.566543614,8.73951962243,0.0,8.73951962243
 07/06  15:00:00,1671.31333243,114.024863643,517.163356827,0.0,448.566543614,448.566543614,6.55816985512,0.0,6.55816985512
 07/06  16:00:00,1776.6812317,168.658888905,519.004525418,0.0,448.566543614,448.566543614,8.75629016711,0.0,8.75629016711
