Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/06  17:00:00,1653.95021733,160.204852262,517.589535432,0.0,348.885089477,398.725816546,6.54976441871,0.0,6.54976441871
 07/06  18:00:00,1382.99063297,91.9685546331,514.230933367,0.0,249.203635341,299.044362409,4.36830165289,0.0,4.36830165289
 07/06  19:00:00,1312.23254326,53.9568017898,505.931124381,0.0,249.203635341,299.044362409,2.19203035652,0.0,2.19203035652
 07/06  20:00:00,1160.57868713,31.1049202172,493.143615578,0.0,149.522181205,249.203635341,4.36571034245,0.0,4.36571034245
 07/06  21:00:00,1139.77132618,29.4277502859,485.280481584,0.0,149.522181205,249.203635341,2.18891519354,0.0,2.18891519354
 07/06  22:00:00,737.559340202,13.3261289711,312.929307239,0.0,49.8407270682,199.362908273,2.18778476816,0.0,2.18778476816
 07/06  23:00:00,770.045035354,11.9472956286,367.3755102,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  24:00:00,769.564358958,14.2857345435,383.786255726,0.0,24.9203635341,199.362908273,2.18778688855,0.0,2.18778688855
 07/07  01:00:00,768.084993029,14.1688932786,382.397532414,0.0,24.9203635341,199.362908273,2.18780221702,0.0,2.18780221702
 07/07  02:00:00,745.793317674,13.3961975447,364.422341716,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  03:00:00,455.653419368,4.89357591737,131.747307862,0.0,24.9203635341,199.362908273,2.18781268568,0.0,2.18781268568
 07/07  04:00:00,630.891967003,12.7083127973,266.157435226,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  05:00:00,710.946719897,11.469555354,286.506984848,0.0,49.8407270682,199.362908273,2.18906588902,0.0,2.18906588902
 07/07  06:00:00,1102.4314548,29.0818753686,585.877502792,0.0,49.8407270682,199.362908273,2.18864241416,0.0,2.18864241416
 07/07  07:00:00,1092.00778075,28.6151040407,485.965157587,0.0,149.522181205,199.362908273,4.36731835565,0.0,4.36731835565
 07/07  08:00:00,1639.98446159,36.9381521197,478.105790819,0.0,448.566543614,448.566543614,6.56082163623,0.0,6.56082163623
 07/07  09:00:00,1621.15897122,43.3696054729,493.075292562,0.0,448.566543614,448.566543614,8.74577394975,0.0,8.74577394975
 07/07  10:00:00,1580.36463719,47.2079343275,494.802746892,0.0,448.566543614,448.566543614,8.74820560478,0.0,8.74820560478
 07/07  11:00:00,1580.35439771,49.841207807,490.383120383,0.0,448.566543614,448.566543614,10.9452650409,0.0,10.9452650409
 07/07  12:00:00,1520.98467892,42.3271473696,489.483287814,0.0,448.566543614,398.725816546,10.9688287129,0.0,10.9688287129
 07/07  13:00:00,1584.976453,50.17526566,494.680353671,0.0,448.566543614,448.566543614,10.9596496985,0.0,10.9596496985
 07/07  14:00:00,1596.6723084,59.5428362617,497.00402133,0.0,448.566543614,448.566543614,8.73888289098,0.0,8.73888289098
 07/07  15:00:00,1609.38489031,71.4646851227,497.795102873,0.0,448.566543614,448.566543614,6.5582043844,0.0,6.5582043844
 07/07  16:00:00,1671.33888678,84.3916252293,497.929465501,0.0,448.566543614,448.566543614,8.75621382248,0.0,8.75621382248
 07/07  17:00:00,1539.33174605,68.6514936904,494.524433338,0.0,348.885089477,398.725816546,6.54915572143,0.0,6.54915572143
 07/07  18:00:00,1305.55346523,41.6977994722,487.15912977,0.0,249.203635341,299.044362409,4.36890748383,0.0,4.36890748383
 07/07  19:00:00,1269.82342214,35.4783462268,486.493921997,0.0,249.203635341,299.044362409,4.36382285719,0.0,4.36382285719
 07/07  20:00:00,1146.49359696,30.3198756089,480.30040744,0.0,149.522181205,249.203635341,2.19279171432,0.0,2.19279171432
 07/07  21:00:00,1139.17515521,29.3170034349,480.2206019,0.0,149.522181205,249.203635341,2.18895580171,0.0,2.18895580171
 07/07  22:00:00,736.440718434,13.3261289711,311.810696656,0.0,49.8407270682,199.362908273,2.1877782666,0.0,2.1877782666
 07/07  23:00:00,761.905246128,11.9472956286,359.226928061,0.0,24.9203635341,199.362908273,2.18777702717,0.0,2.18777702717
 07/07  24:00:00,766.796754867,14.2114796986,381.133771163,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/08  01:00:00,653.541472863,11.9666578238,329.347084029,0.0,24.9203635341,149.522181205,2.18777248404,0.0,2.18777248404
 07/08  02:00:00,523.253019999,9.15016480186,227.212099358,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  03:00:00,584.929443053,13.5341510929,280.309922174,0.0,24.9203635341,149.522181205,2.18732453544,0.0,2.18732453544
 07/08  04:00:00,570.176372806,11.7339648118,257.101732074,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  05:00:00,327.717728355,0.382192219725,39.2150218744,0.0,24.9203635341,149.522181205,2.18909315175,0.0,2.18909315175
 07/08  06:00:00,1080.76338869,35.9250305655,557.366284851,0.0,49.8407270682,199.362908273,2.18864957609,0.0,2.18864957609
 07/08  07:00:00,991.893256186,28.7114708414,485.438564982,0.0,49.8407270682,199.362908273,2.19015272265,0.0,2.19015272265
 07/08  08:00:00,1238.47679589,31.9871473887,479.560523025,0.0,249.203635341,249.203635341,4.36371923564,0.0,4.36371923564
 07/08  09:00:00,1204.416107,33.963253661,480.97436658,0.0,249.203635341,249.203635341,4.36860062713,0.0,4.36860062713
 07/08  10:00:00,1159.53743584,35.2975718796,484.863472182,0.0,249.203635341,249.203635341,4.36704955517,0.0,4.36704955517
 07/08  11:00:00,1162.59476208,35.1642607546,488.929817536,0.0,249.203635341,249.203635341,4.37014445373,0.0,4.37014445373
 07/08  12:00:00,1161.46037736,34.0130275803,488.949179392,0.0,249.203635341,249.203635341,4.36775015487,0.0,4.36775015487
 07/08  13:00:00,1161.19584164,33.4504115055,489.149341219,0.0,249.203635341,249.203635341,4.36692004039,0.0,4.36692004039
 07/08  14:00:00,911.536780146,32.2488690423,489.217983845,0.0,74.7610906023,174.442544739,4.36361746805,0.0,4.36361746805
 07/08  15:00:00,912.079656305,33.1371648731,488.885102872,0.0,74.7610906023,174.442544739,2.19121724014,0.0,2.19121724014
 07/08  16:00:00,961.311519539,33.8325139883,488.453044345,0.0,74.7610906023,174.442544739,4.36298264327,0.0,4.36298264327
 07/08  17:00:00,922.038816413,33.5998119631,487.180710643,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  18:00:00,846.133113063,20.858299716,447.172690212,0.0,24.9203635341,149.522181205,2.18866479761,0.0,2.18866479761
 07/08  19:00:00,761.179413248,18.1153518406,399.965646913,0.0,24.9203635341,149.522181205,2.18866620525,0.0,2.18866620525
 07/08  20:00:00,884.259662392,20.7626073368,470.433105757,0.0,24.9203635341,149.522181205,2.1882652069,0.0,2.1882652069
 07/08  21:00:00,757.148307772,15.0572939509,365.548436697,0.0,24.9203635341,149.522181205,2.18942722903,0.0,2.18942722903
 07/08  22:00:00,773.827142677,14.4440704289,398.373239772,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,817.07321627,14.8909919032,456.413862098,0.0,24.9203635341,149.522181205,2.1877918489,0.0,2.1877918489
 07/08  24:00:00,828.831207846,13.383457804,485.265867369,0.0,24.9203635341,149.522181205,2.18779615844,0.0,2.18779615844
 07/09  01:00:00,772.288082943,11.9672854884,434.885518732,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  02:00:00,574.579920698,6.64614196245,261.50721827,0.0,24.9203635341,149.522181205,2.18735779002,0.0,2.18735779002
 07/09  03:00:00,472.568405446,8.28021894559,190.922125394,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,719.94303791,13.3485139805,376.00934436,0.0,24.9203635341,149.522181205,2.18736480136,0.0,2.18736480136
 07/09  05:00:00,369.606508954,0.764384439449,67.1976384027,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  06:00:00,530.291051105,6.29752376796,177.4945495,0.0,24.9203635341,149.522181205,2.1873765467,0.0,2.1873765467
 07/09  07:00:00,913.081004988,18.4233598123,499.608633586,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,876.738154233,18.0767757275,464.07095912,0.0,24.9203635341,149.522181205,2.18735428383,0.0,2.18735428383
 07/09  09:00:00,920.76287653,22.581789249,536.062651183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  10:00:00,799.210967614,18.2585161369,471.917420893,0.0,24.9203635341,149.522181205,2.18736098798,0.0,2.18736098798
 07/09  11:00:00,873.391533375,22.676125009,537.485054039,0.0,24.9203635341,149.522181205,2.18821791457,0.0,2.18821791457
 07/09  12:00:00,800.456863222,18.1287661783,473.292360131,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  13:00:00,876.667183157,22.5686699769,540.867096324,0.0,24.9203635341,149.522181205,2.18948047925,0.0,2.18948047925
 07/09  14:00:00,801.613174684,18.114589629,474.462845938,0.0,24.9203635341,149.522181205,2.18822528263,0.0,2.18822528263
 07/09  15:00:00,875.336733569,22.6620135343,539.445074289,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,850.169474257,18.3507971101,473.894854455,0.0,24.9203635341,149.522181205,2.1873544483,0.0,2.1873544483
 07/09  17:00:00,959.451022352,22.8081064778,537.85788449,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  18:00:00,884.350523332,18.4072171003,471.35288916,0.0,24.9203635341,149.522181205,2.18736100585,0.0,2.18736100585
 07/09  19:00:00,934.248500685,22.6789243598,537.228940731,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  20:00:00,868.987661765,16.9969319601,451.37161301,0.0,24.9203635341,149.522181205,2.18736755946,0.0,2.18736755946
 07/09  21:00:00,880.249271521,19.9287103125,469.908530375,0.0,24.9203635341,149.522181205,2.18865749681,0.0,2.18865749681
 07/09  22:00:00,721.120861758,12.3367379675,360.824598139,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  23:00:00,869.423278753,17.4886234533,503.415263554,0.0,24.9203635341,149.522181205,2.18735586895,0.0,2.18735586895
 07/09  24:00:00,810.575073511,16.6731603728,459.078720632,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,839.903117168,12.2766796358,447.00654161,0.0,24.9203635341,199.362908273,2.18780104333,0.0,2.18780104333
 07/10  02:00:00,869.899252551,13.5396100904,474.001565981,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  03:00:00,761.845392246,11.6606514638,390.203407271,0.0,24.9203635341,199.362908273,2.18737642104,0.0,2.18737642104
 07/10  04:00:00,704.25437934,11.7533750278,323.564533293,0.0,24.9203635341,199.362908273,2.18779340487,0.0,2.18779340487
 07/10  05:00:00,703.473665512,5.26673313618,266.61295525,0.0,49.8407270682,199.362908273,2.18905088882,0.0,2.18905088882
 07/10  06:00:00,1105.60666087,29.2922044151,588.842388751,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/10  07:00:00,1094.65205179,28.8452982753,488.379256652,0.0,149.522181205,199.362908273,4.36678977046,0.0,4.36678977046
 07/10  08:00:00,1646.25783433,34.7031988941,487.086700273,0.0,448.566543614,448.566543614,8.74054134337,0.0,8.74054134337
 07/10  09:00:00,1615.45614368,37.9509365691,492.223335353,0.0,448.566543614,448.566543614,6.56377612745,0.0,6.56377612745
 07/10  10:00:00,1568.22839705,39.5462762575,492.920492806,0.0,448.566543614,448.566543614,8.74712273549,0.0,8.74712273549
 07/10  11:00:00,1576.26799106,41.3864625775,499.810531576,0.0,448.566543614,448.566543614,10.9450762487,0.0,10.9450762487
 07/10  12:00:00,1524.13502435,38.0791698499,501.361775627,0.0,448.566543614,398.725816546,10.9662960804,0.0,10.9662960804
 07/10  13:00:00,1581.07463605,43.4376565433,500.43276395,0.0,448.566543614,448.566543614,13.1474957369,0.0,13.1474957369
 07/10  14:00:00,1584.63374107,48.5514696168,495.990499884,0.0,448.566543614,448.566543614,6.5590363738,0.0,6.5590363738
 07/10  15:00:00,1601.31883681,60.0855688882,501.108201402,0.0,448.566543614,448.566543614,6.5573930498,0.0,6.5573930498
 07/10  16:00:00,1665.51185529,73.2005377609,503.293570649,0.0,448.566543614,448.566543614,8.75494134889,0.0,8.75494134889
 07/10  17:00:00,1527.05806714,57.4069524863,493.495324597,0.0,348.885089477,398.725816546,6.54919503661,0.0,6.54919503661
 07/10  18:00:00,1306.95435949,39.1740943021,491.035868376,0.0,249.203635341,299.044362409,4.36890595841,0.0,4.36890595841
 07/10  19:00:00,1276.39927175,35.3559885013,492.678974601,0.0,249.203635341,299.044362409,4.36381123951,0.0,4.36381123951
 07/10  20:00:00,1147.51556716,30.3656991101,481.447552941,0.0,149.522181205,249.203635341,2.1927654098,0.0,2.1927654098
 07/10  21:00:00,1140.1440867,29.349007965,481.157537773,0.0,149.522181205,249.203635341,2.18894321279,0.0,2.18894321279
 07/10  22:00:00,758.786108112,13.421677026,330.679441749,0.0,49.8407270682,199.362908273,2.18776385712,0.0,2.18776385712
 07/10  23:00:00,768.794881612,11.9472956286,366.120305581,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  24:00:00,795.997873759,15.1115728391,405.854039598,0.0,24.9203635341,199.362908273,2.1877972856,0.0,2.1877972856
 07/11  01:00:00,795.870042725,15.1858276841,405.621864551,0.0,24.9203635341,199.362908273,2.18778462028,0.0,2.18778462028
 07/11  02:00:00,716.27923169,12.4381545202,340.296045994,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,571.187726933,9.40495961501,225.051287616,0.0,24.9203635341,199.362908273,2.18777263595,0.0,2.18777263595
 07/11  04:00:00,533.175445931,9.02276739528,188.723341627,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  05:00:00,684.775958411,12.7083127973,270.67638626,0.0,49.8407270682,199.362908273,2.18903869183,0.0,2.18903869183
 07/11  06:00:00,1095.09006956,34.5296554222,573.088348128,0.0,49.8407270682,199.362908273,2.18863317888,0.0,2.18863317888
 07/11  07:00:00,1092.7328026,28.8024021595,486.502908888,0.0,149.522181205,199.362908273,4.36734972121,0.0,4.36734972121
 07/11  08:00:00,1637.13310345,34.6697752451,476.953630684,0.0,448.566543614,448.566543614,8.74066568647,0.0,8.74066568647
 07/11  09:00:00,1609.65976319,41.2547268517,481.992584501,0.0,448.566543614,448.566543614,6.56391146439,0.0,6.56391146439
 07/11  10:00:00,1567.99927568,44.4848383827,487.902518633,0.0,448.566543614,448.566543614,8.74721823853,0.0,8.74721823853
 07/11  11:00:00,1572.51260656,46.5401084777,490.065996176,0.0,448.566543614,448.566543614,10.9446262811,0.0,10.9446262811
 07/11  12:00:00,1525.94887741,41.5684801968,497.25301258,0.0,448.566543614,398.725816546,10.9676476286,0.0,10.9676476286
 07/11  13:00:00,1582.22050985,47.6305729542,494.816628876,0.0,448.566543614,448.566543614,10.9597826231,0.0,10.9597826231
 07/11  14:00:00,1588.53440065,53.8788437727,494.530154235,0.0,448.566543614,448.566543614,8.73873901314,0.0,8.73873901314
 07/11  15:00:00,1605.87430493,66.0485294071,499.700724684,0.0,448.566543614,448.566543614,6.55816803463,0.0,6.55816803463
 07/11  16:00:00,1674.92537596,83.0805976487,502.82704226,0.0,448.566543614,448.566543614,8.75584701002,0.0,8.75584701002
 07/11  17:00:00,1543.32540446,68.7976839039,498.371939475,0.0,348.885089477,398.725816546,6.54947857759,0.0,6.54947857759
 07/11  18:00:00,1317.6841823,44.4318393593,496.461236717,0.0,249.203635341,299.044362409,4.36869550498,0.0,4.36869550498
 07/11  19:00:00,1280.91017845,35.8334068841,493.667298105,0.0,249.203635341,299.044362409,2.19191417214,0.0,2.19191417214
 07/11  20:00:00,1154.76687391,30.4802660957,492.240885386,0.0,149.522181205,249.203635341,4.36541181189,0.0,4.36541181189
 07/11  21:00:00,1142.97945242,29.5667139894,485.408013313,0.0,149.522181205,249.203635341,2.18903780183,0.0,2.18903780183
 07/11  22:00:00,761.963187827,13.495931871,333.782254769,0.0,49.8407270682,199.362908273,2.18776953006,0.0,2.18776953006
 07/11  23:00:00,809.353018468,13.9376365226,401.694085725,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  24:00:00,748.084590156,13.5341510929,366.575668455,0.0,24.9203635341,199.362908273,2.18779157128,0.0,2.18779157128
 07/12  01:00:00,771.553185075,14.1688932786,385.865732826,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  02:00:00,746.789373843,13.5341510929,365.280451747,0.0,24.9203635341,199.362908273,2.18779276202,0.0,2.18779276202
 07/12  03:00:00,634.431161532,11.2839182415,277.556289213,0.0,24.9203635341,199.362908273,2.18777822296,0.0,2.18777822296
 07/12  04:00:00,628.151887785,9.25208272712,269.487552094,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  05:00:00,634.837485985,9.27028354518,227.257047956,0.0,49.8407270682,199.362908273,2.18903419007,0.0,2.18903419007
 07/12  06:00:00,1093.02185014,36.6455058948,568.904279679,0.0,49.8407270682,199.362908273,2.18842813088,0.0,2.18842813088
 07/12  07:00:00,1093.6652823,28.7898996609,487.447896171,0.0,149.522181205,199.362908273,4.36674579331,0.0,4.36674579331
 07/12  08:00:00,1641.58697142,36.377540017,480.317661307,0.0,448.566543614,448.566543614,6.55995961017,0.0,6.55995961017
 07/12  09:00:00,1612.80150216,42.6034107691,484.444148127,0.0,448.566543614,448.566543614,8.7461083607,0.0,8.7461083607
 07/12  10:00:00,1576.85435175,46.1228526111,494.368060501,0.0,448.566543614,448.566543614,8.74605951427,0.0,8.74605951427
 07/12  11:00:00,1587.10222613,51.2458538726,495.878714466,0.0,448.566543614,448.566543614,8.75931909269,0.0,8.75931909269
 07/12  12:00:00,1538.50741311,46.4757505888,501.738880116,0.0,448.566543614,398.725816546,13.1563043886,0.0,13.1563043886
 07/12  13:00:00,1601.62677285,57.7846501327,503.709657692,0.0,448.566543614,448.566543614,10.9601238427,0.0,10.9601238427
 07/12  14:00:00,1614.28182472,68.8695712578,505.286857295,0.0,448.566543614,448.566543614,6.55859179794,0.0,6.55859179794
 07/12  15:00:00,1635.69378053,88.4658487129,507.1028869,0.0,448.566543614,448.566543614,8.73695919613,0.0,8.73695919613
 07/12  16:00:00,1713.82388725,116.276052349,508.53011781,0.0,448.566543614,448.566543614,8.75604524133,0.0,8.75604524133
 07/12  17:00:00,1568.78847383,91.217527417,501.415172129,0.0,348.885089477,398.725816546,4.3725917783,0.0,4.3725917783
 07/12  18:00:00,1311.3511289,46.6086598146,487.951368639,0.0,249.203635341,299.044362409,6.54272305582,0.0,6.54272305582
 07/12  19:00:00,1269.60933149,35.394902102,484.708395469,0.0,249.203635341,299.044362409,2.19179343754,0.0,2.19179343754
 07/12  20:00:00,1147.59486478,30.2070839095,482.959356906,0.0,149.522181205,249.203635341,4.36527032635,0.0,4.36527032635
 07/12  21:00:00,1141.82134036,29.4081781467,483.387968751,0.0,149.522181205,249.203635341,2.18897603439,0.0,2.18897603439
 07/12  22:00:00,697.361569159,10.6774939312,275.565634471,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,862.291495891,16.625582584,449.064253488,0.0,24.9203635341,199.362908273,2.18776570256,0.0,2.18776570256
 07/12  24:00:00,882.332741906,16.5010987227,481.083990725,0.0,24.9203635341,199.362908273,2.18776850515,0.0,2.18776850515
 07/13  01:00:00,859.184348893,15.4851809655,460.093867364,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,779.92985042,10.940661287,390.452912521,0.0,24.9203635341,199.362908273,2.18778447278,0.0,2.18778447278
 07/13  03:00:00,816.115144088,13.2575161301,421.087123737,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,398.209788736,0.764384439449,70.4052952315,0.0,24.9203635341,199.362908273,2.18774459919,0.0,2.18774459919
 07/13  05:00:00,695.074472798,13.0798876272,279.480481464,0.0,49.8407270682,199.362908273,2.18904534227,0.0,2.18904534227
 07/13  06:00:00,1092.37019077,36.1891222988,568.709006912,0.0,49.8407270682,199.362908273,2.18852520169,0.0,2.18852520169
 07/13  07:00:00,1093.08890808,28.7833945994,486.878034109,0.0,149.522181205,199.362908273,2.19322335612,0.0,2.19322335612
 07/13  08:00:00,1645.18902086,36.9573988764,483.905914233,0.0,448.566543614,448.566543614,8.74064577151,0.0,8.74064577151
 07/13  09:00:00,1620.96347406,43.3072465247,493.216763342,0.0,448.566543614,448.566543614,8.74463798384,0.0,8.74463798384
 07/13  10:00:00,1575.63431339,45.9174351138,492.860587855,0.0,448.566543614,448.566543614,6.56468575281,0.0,6.56468575281
 07/13  11:00:00,1581.50259118,48.3864913487,493.148529502,0.0,448.566543614,448.566543614,10.9462523526,0.0,10.9462523526
 07/13  12:00:00,1529.62193473,43.1404076511,496.188743364,0.0,448.566543614,398.725816546,10.9638457986,0.0,10.9638457986
 07/13  13:00:00,1595.19522854,54.7996488073,500.263146845,0.0,448.566543614,448.566543614,13.1482628414,0.0,13.1482628414
 07/13  14:00:00,1613.99091498,68.744489342,505.12103799,0.0,448.566543614,448.566543614,6.55944322851,0.0,6.55944322851
 07/13  15:00:00,1635.56221387,88.302272719,507.134907635,0.0,448.566543614,448.566543614,6.55680209461,0.0,6.55680209461
 07/13  16:00:00,1714.200372,116.65956682,508.523098466,0.0,448.566543614,448.566543614,8.75515474571,0.0,8.75515474571
 07/13  17:00:00,1568.28537324,87.4356311835,504.693976836,0.0,348.885089477,398.725816546,6.54937120818,0.0,6.54937120818
 07/13  18:00:00,1319.62795622,47.6350870342,495.201775378,0.0,249.203635341,299.044362409,4.36899957898,0.0,4.36899957898
 07/13  19:00:00,1279.71979062,34.6797798788,492.775798763,0.0,249.203635341,299.044362409,4.3638953133,0.0,4.3638953133
 07/13  20:00:00,1162.94777523,29.9319510172,500.433149068,0.0,149.522181205,249.203635341,2.19253130914,0.0,2.19253130914
 07/13  21:00:00,1150.09821218,29.1547874693,495.313818401,0.0,149.522181205,249.203635341,2.18897941087,0.0,2.18897941087
 07/13  22:00:00,687.532389453,11.8082196568,274.962192626,0.0,49.8407270682,199.362908273,2.18775540378,0.0,2.18775540378
 07/13  23:00:00,596.114837183,11.2784592441,240.547568031,0.0,24.9203635341,199.362908273,2.18778137883,0.0,2.18778137883
 07/13  24:00:00,705.703099569,13.6296991479,334.241889184,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  01:00:00,768.206158348,13.6870279808,381.134630548,0.0,24.9203635341,199.362908273,2.18776204287,0.0,2.18776204287
 07/14  02:00:00,779.475873061,12.6340579524,388.886501671,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,710.693666029,11.9666578238,336.658553534,0.0,24.9203635341,199.362908273,2.18778600214,0.0,2.18778600214
 07/14  04:00:00,585.677740739,9.09920583923,227.624858126,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  05:00:00,465.346737696,4.51138369764,93.759156303,0.0,49.8407270682,199.362908273,2.18903794742,0.0,2.18903794742
 07/14  06:00:00,1088.47775329,37.1912878154,563.81440572,0.0,49.8407270682,199.362908273,2.18862806969,0.0,2.18862806969
 07/14  07:00:00,1095.71689269,28.6842541525,489.992558762,0.0,149.522181205,199.362908273,4.3672663434,0.0,4.3672663434
 07/14  08:00:00,1652.09204288,34.7026077338,493.973132719,0.0,448.566543614,448.566543614,6.5607558246,0.0,6.5607558246
 07/14  09:00:00,1634.95479053,42.5645327913,505.152119237,0.0,448.566543614,448.566543614,8.74531751265,0.0,8.74531751265
 07/14  10:00:00,1599.50577141,53.0721885157,506.306444897,0.0,448.566543614,448.566543614,8.74736690282,0.0,8.74736690282
 07/14  11:00:00,1610.09155402,61.6791304998,508.282461575,0.0,448.566543614,448.566543614,10.9445686712,0.0,10.9445686712
 07/14  12:00:00,1553.16932456,54.5630426907,508.313528448,0.0,448.566543614,398.725816546,10.9678063268,0.0,10.9678063268
 07/14  13:00:00,1631.58321983,76.6530967991,514.79768728,0.0,448.566543614,448.566543614,10.959726108,0.0,10.959726108
 07/14  14:00:00,1660.2385727,103.271304944,516.841893244,0.0,448.566543614,448.566543614,8.73845454484,0.0,8.73845454484
 07/14  15:00:00,1701.89511246,144.488372861,517.281717797,0.0,448.566543614,448.566543614,6.55712365501,0.0,6.55712365501
 07/14  16:00:00,1783.33346118,182.490560063,511.825207044,0.0,448.566543614,448.566543614,8.7555019523,0.0,8.7555019523
 07/14  17:00:00,1630.79082856,146.146750009,508.488319915,0.0,348.885089477,398.725816546,6.54907058086,0.0,6.54907058086
 07/14  18:00:00,1362.36290921,74.9252803501,510.64654142,0.0,249.203635341,299.044362409,4.36851577725,0.0,4.36851577725
 07/14  19:00:00,1298.88700358,42.7842981216,503.758129637,0.0,249.203635341,299.044362409,2.19196698166,0.0,2.19196698166
 07/14  20:00:00,1167.68199523,30.4342325573,500.249994631,0.0,149.522181205,249.203635341,4.36509152301,0.0,4.36509152301
 07/14  21:00:00,1159.74398423,29.4645618341,503.522273778,0.0,149.522181205,249.203635341,2.18888750473,0.0,2.18888750473
 07/14  22:00:00,687.773427114,12.6340579524,273.735642631,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,628.206846188,11.8824745018,265.135682005,0.0,24.9203635341,199.362908273,2.18775949413,0.0,2.18775949413
 07/14  24:00:00,691.839498744,13.5341510929,323.854922414,0.0,24.9203635341,199.362908273,2.18775756545,0.0,2.18775756545
 07/15  01:00:00,740.530174049,13.457712649,398.118955629,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  02:00:00,659.447057521,11.8428997488,335.376434003,0.0,24.9203635341,149.522181205,2.18776972025,0.0,2.18776972025
 07/15  03:00:00,451.070285607,4.14199246675,165.388198102,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,535.652333627,9.27756220843,227.261822916,0.0,24.9203635341,149.522181205,2.18778291762,0.0,2.18778291762
 07/15  05:00:00,331.911349416,0.382192219725,43.4086553277,0.0,24.9203635341,149.522181205,2.18893379783,0.0,2.18893379783
 07/15  06:00:00,1074.34681386,36.2324273869,550.642328136,0.0,49.8407270682,199.362908273,2.18844016689,0.0,2.18844016689
 07/15  07:00:00,995.784733001,28.7136407943,489.753824311,0.0,49.8407270682,199.362908273,2.1901927924,0.0,2.1901927924
 07/15  08:00:00,1247.87186642,31.4922400911,491.304530024,0.0,249.203635341,249.203635341,2.19171118066,0.0,2.19171118066
 07/15  09:00:00,1219.62950217,33.5071452632,499.693441683,0.0,249.203635341,249.203635341,4.36868733967,0.0,4.36868733967
 07/15  10:00:00,1180.2764874,34.349672707,509.79716838,0.0,249.203635341,249.203635341,4.36718541682,0.0,4.36718541682
 07/15  11:00:00,1182.89906363,34.5953254237,512.023755317,0.0,249.203635341,249.203635341,6.54495537184,0.0,6.54495537184
 07/15  12:00:00,1175.54056636,34.3137995572,505.525374526,0.0,249.203635341,249.203635341,4.36767374722,0.0,4.36767374722
 07/15  13:00:00,1171.16588876,33.9372666083,500.418611811,0.0,249.203635341,249.203635341,4.36666317337,0.0,4.36666317337
 07/15  14:00:00,930.377045397,32.3612493824,510.83210631,0.0,74.7610906023,174.442544739,2.19175186365,0.0,2.19175186365
 07/15  15:00:00,935.615077116,33.1439544138,516.180182811,0.0,74.7610906023,174.442544739,2.19089344241,0.0,2.19089344241
 07/15  16:00:00,973.16924167,33.6645670218,503.41249758,0.0,74.7610906023,174.442544739,4.36300095529,0.0,4.36300095529
 07/15  17:00:00,922.923658148,33.2784368318,489.045867333,0.0,24.9203635341,149.522181205,2.1885074136,0.0,2.1885074136
 07/15  18:00:00,840.12838306,20.0296361092,443.040029234,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  19:00:00,761.54305242,18.0875058708,400.357148871,0.0,24.9203635341,149.522181205,2.18858147061,0.0,2.18858147061
 07/15  20:00:00,835.117127267,19.0276005238,431.351936319,0.0,24.9203635341,149.522181205,2.18860059747,0.0,2.18860059747
 07/15  21:00:00,829.419901877,16.5054659206,425.485148532,0.0,24.9203635341,149.522181205,2.18946052908,0.0,2.18946052908
 07/15  22:00:00,801.641177968,11.2815843401,423.896510281,0.0,24.9203635341,149.522181205,2.18772919949,0.0,2.18772919949
 07/15  23:00:00,840.570398627,13.4282278229,482.252752018,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  24:00:00,710.115721465,10.9845649602,377.654925162,0.0,24.9203635341,149.522181205,2.18776539571,0.0,2.18776539571
 07/16  01:00:00,551.070296908,5.70346240198,239.921442547,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  02:00:00,481.229430342,7.51583450614,200.347541514,0.0,24.9203635341,149.522181205,2.18735762481,0.0,2.18735762481
 07/16  03:00:00,385.992352646,1.14657665917,106.34461212,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150349728,0.0,0.0,0.0,24.9203635341,149.522181205,2.1872621983,0.0,2.1872621983
 07/16  05:00:00,274.595800408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849964539,0.0,2.18849964539
 07/16  06:00:00,306.396201978,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,731.42927753,17.6708348647,345.645178267,0.0,24.9203635341,149.522181205,2.18734247135,0.0,2.18734247135
 07/16  08:00:00,763.335377548,18.0462061866,377.747435707,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,864.979281618,22.6053519274,493.779835353,0.0,24.9203635341,149.522181205,2.1873340261,0.0,2.1873340261
 07/16  10:00:00,699.663152379,18.0756444699,399.601156888,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,822.965408053,22.7369426229,500.522457537,0.0,24.9203635341,149.522181205,2.18817041379,0.0,2.18817041379
 07/16  12:00:00,703.540334762,18.0979316569,403.455348359,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  13:00:00,824.783430502,22.5873670386,502.489000479,0.0,24.9203635341,149.522181205,2.18944448284,0.0,2.18944448284
 07/16  14:00:00,702.2865488,18.0943924304,402.205100493,0.0,24.9203635341,149.522181205,2.18800945449,0.0,2.18800945449
 07/16  15:00:00,820.853595257,22.7139284362,498.434363702,0.0,24.9203635341,149.522181205,2.18734134879,0.0,2.18734134879
 07/16  16:00:00,747.992700023,18.1895195186,398.928038575,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  17:00:00,904.613096117,22.816507297,496.535901107,0.0,24.9203635341,149.522181205,2.18733272395,0.0,2.18733272395
 07/16  18:00:00,783.649867531,18.1556706011,397.952461555,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  19:00:00,876.624262241,22.6509904427,493.156979707,0.0,24.9203635341,149.522181205,2.18730852055,0.0,2.18730852055
 07/16  20:00:00,776.457325647,17.071186805,383.18816593,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,762.583812326,13.8251624557,367.484280125,0.0,24.9203635341,149.522181205,2.18858760352,0.0,2.18858760352
 07/16  22:00:00,775.960816204,12.0373846861,398.138788783,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,787.926790606,13.381274205,443.272632844,0.0,24.9203635341,149.522181205,2.18731922463,0.0,2.18731922463
 07/16  24:00:00,614.21203526,10.7641343268,299.614177577,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,712.004523867,10.5047218115,328.778897849,0.0,24.9203635341,199.362908273,2.18774825989,0.0,2.18774825989
 07/17  02:00:00,334.538616109,0.382192219725,32.8628592161,0.0,24.9203635341,199.362908273,2.18777561141,0.0,2.18777561141
 07/17  03:00:00,385.713380289,0.764384439449,70.131087701,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  04:00:00,299.991427797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761305949,0.0,2.18761305949
 07/17  05:00:00,349.357241233,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892217957,0.0,2.18892217957
 07/17  06:00:00,1051.34611195,36.4155818277,527.458476285,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  07:00:00,1090.14331747,28.3126482174,484.403209909,0.0,149.522181205,199.362908273,4.36679919943,0.0,4.36679919943
 07/17  08:00:00,1639.72178788,32.8533541828,481.828666372,0.0,448.566543614,448.566543614,8.74005498014,0.0,8.74005498014
 07/17  09:00:00,1612.0204288,37.8710810051,488.553702121,0.0,448.566543614,448.566543614,6.56318493158,0.0,6.56318493158
 07/17  10:00:00,1561.30578538,41.5528949654,483.228437267,0.0,448.566543614,448.566543614,8.74605812926,0.0,8.74605812926
 07/17  11:00:00,1567.54633734,43.8358796127,487.823258961,0.0,448.566543614,448.566543614,10.9444576265,0.0,10.9444576265
 07/17  12:00:00,1520.61333422,39.5477948987,495.808806905,0.0,448.566543614,398.725816546,10.9669029687,0.0,10.9669029687
 07/17  13:00:00,1586.68589696,45.5448356347,503.026933759,0.0,448.566543614,448.566543614,10.9587046292,0.0,10.9587046292
 07/17  14:00:00,1602.19648233,56.1237666467,505.947366367,0.0,448.566543614,448.566543614,8.73787036357,0.0,8.73787036357
 07/17  15:00:00,1613.70573862,69.6275190449,503.953223132,0.0,448.566543614,448.566543614,6.55739230479,0.0,6.55739230479
 07/17  16:00:00,1666.58621983,78.7717470697,498.796809524,0.0,448.566543614,448.566543614,8.75443193465,0.0,8.75443193465
 07/17  17:00:00,1537.01851348,63.3686644892,497.494108926,0.0,348.885089477,398.725816546,6.54847728721,0.0,6.54847728721
 07/17  18:00:00,1312.20143023,40.2210404437,495.189317552,0.0,249.203635341,299.044362409,4.36860682857,0.0,4.36860682857
 07/17  19:00:00,1278.50613929,34.3880957334,494.328434954,0.0,249.203635341,299.044362409,2.19156460334,0.0,2.19156460334
 07/17  20:00:00,1155.88276995,29.8682203571,493.582231955,0.0,149.522181205,249.203635341,4.365157385,0.0,4.365157385
 07/17  21:00:00,1147.29275866,29.0059497027,491.026383082,0.0,149.522181205,249.203635341,2.18892543941,0.0,2.18892543941
 07/17  22:00:00,727.747703045,12.3495973866,307.858525853,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  23:00:00,776.790358958,11.8517475737,374.229036281,0.0,24.9203635341,199.362908273,2.18732563316,0.0,2.18732563316
 07/17  24:00:00,804.71701482,13.7252472028,409.492662131,0.0,24.9203635341,199.362908273,2.18775442509,0.0,2.18775442509
 07/18  01:00:00,656.887103683,10.6488643035,303.141873556,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,635.754018181,12.9772397557,281.8506959,0.0,24.9203635341,199.362908273,2.18765797517,0.0,2.18765797517
 07/18  03:00:00,338.656699302,0.371274224849,37.0011971929,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  04:00:00,459.723683597,1.14657665917,118.012647887,0.0,24.9203635341,199.362908273,2.18763194383,0.0,2.18763194383
 07/18  05:00:00,349.357240537,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894524136,0.0,2.18894524136
 07/18  06:00:00,1054.88191018,37.5022886332,529.907567824,0.0,49.8407270682,199.362908273,2.1884479529,0.0,2.1884479529
 07/18  07:00:00,1090.10978655,28.4357720752,484.246558522,0.0,149.522181205,199.362908273,4.36658149345,0.0,4.36658149345
 07/18  08:00:00,1641.28587933,37.4368374474,479.134144359,0.0,448.566543614,448.566543614,6.56020068801,0.0,6.56020068801
 07/18  09:00:00,1619.30500651,44.1423498057,490.405095196,0.0,448.566543614,448.566543614,8.74459069784,0.0,8.74459069784
 07/18  10:00:00,1574.7988173,47.2316312605,491.812514948,0.0,448.566543614,448.566543614,6.56452399812,0.0,6.56452399812
 07/18  11:00:00,1572.07172768,48.5936285884,487.45839298,0.0,448.566543614,448.566543614,10.9456325271,0.0,10.9456325271
 07/18  12:00:00,1514.00780695,42.969236014,485.555831998,0.0,448.566543614,398.725816546,10.9640240323,0.0,10.9640240323
 07/18  13:00:00,1574.51012592,48.5191930557,490.388022234,0.0,448.566543614,448.566543614,13.1466767135,0.0,13.1466767135
 07/18  14:00:00,1583.23403681,52.3301041509,491.89084245,0.0,448.566543614,448.566543614,6.55865737599,0.0,6.55865737599
 07/18  15:00:00,1599.78364077,63.9826169263,495.676027499,0.0,448.566543614,448.566543614,6.55785083191,0.0,6.55785083191
 07/18  16:00:00,1658.10433875,73.9410692281,495.145616679,0.0,448.566543614,448.566543614,8.75371289584,0.0,8.75371289584
 07/18  17:00:00,1526.81173754,59.766040429,490.889962168,0.0,348.885089477,398.725816546,6.54908034679,0.0,6.54908034679
 07/18  18:00:00,1300.24409503,38.5186936043,486.558811324,0.0,249.203635341,299.044362409,4.36827465584,0.0,4.36827465584
 07/18  19:00:00,1265.25382715,34.1279461469,483.065688274,0.0,249.203635341,299.044362409,4.36316717577,0.0,4.36316717577
 07/18  20:00:00,1146.05444247,29.8595643472,479.856155926,0.0,149.522181205,249.203635341,2.19264914966,0.0,2.19264914966
 07/18  21:00:00,1139.34270965,29.0483610365,480.656824542,0.0,149.522181205,249.203635341,2.18886253703,0.0,2.18886253703
 07/18  22:00:00,680.203351334,11.8082196568,267.980591553,0.0,49.8407270682,199.362908273,2.18742001123,0.0,2.18742001123
 07/18  23:00:00,595.967254203,11.2784592441,240.399992472,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  24:00:00,678.166453125,13.438603038,313.658513581,0.0,24.9203635341,199.362908273,2.18775129369,0.0,2.18775129369
 07/19  01:00:00,781.320508475,13.383457804,389.142824093,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,618.915243221,8.94851255031,259.710922835,0.0,24.9203635341,199.362908273,2.18775750063,0.0,2.18775750063
 07/19  03:00:00,506.077035307,5.27576813709,168.264406604,0.0,24.9203635341,199.362908273,2.18773006533,0.0,2.18773006533
 07/19  04:00:00,523.498877235,8.94851255031,179.121038618,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  05:00:00,463.464881842,4.51138369764,91.8773081712,0.0,49.8407270682,199.362908273,2.18902987517,0.0,2.18902987517
 07/19  06:00:00,1080.21811446,36.648689557,556.097372161,0.0,49.8407270682,199.362908273,2.18843199659,0.0,2.18843199659
 07/19  07:00:00,1091.56418615,28.4075504376,485.729181329,0.0,149.522181205,199.362908273,4.36661738964,0.0,4.36661738964
 07/19  08:00:00,1638.04969217,37.6269815222,475.230298808,0.0,448.566543614,448.566543614,6.55946697227,0.0,6.55946697227
 07/19  09:00:00,1612.76013715,44.0913560138,482.897182255,0.0,448.566543614,448.566543614,8.74516725766,0.0,8.74516725766
 07/19  10:00:00,1576.01085611,46.8261327469,493.238927363,0.0,448.566543614,448.566543614,8.74599198687,0.0,8.74599198687
 07/19  11:00:00,1577.38413683,48.2539944315,490.124290282,0.0,448.566543614,448.566543614,8.76044045013,0.0,8.76044045013
 07/19  12:00:00,1521.85194818,42.9510326256,490.602673688,0.0,448.566543614,398.725816546,13.1532066587,0.0,13.1532066587
 07/19  13:00:00,1583.97469531,49.7259867469,494.170570045,0.0,448.566543614,448.566543614,10.9602066519,0.0,10.9602066519
 07/19  14:00:00,1591.95758913,56.8956139768,494.936631527,0.0,448.566543614,448.566543614,6.55883920332,0.0,6.55883920332
 07/19  15:00:00,1615.23835745,73.5520040525,501.56136786,0.0,448.566543614,448.566543614,6.55706351508,0.0,6.55706351508
 07/19  16:00:00,1692.07807598,95.9897715058,507.070658297,0.0,448.566543614,448.566543614,10.9383169693,0.0,10.9383169693
 07/19  17:00:00,1540.46239072,69.6522112167,494.654449841,0.0,348.885089477,398.725816546,4.37267651536,0.0,4.37267651536
 07/19  18:00:00,1302.5408252,40.0746688147,485.712412403,0.0,249.203635341,299.044362409,4.36837538549,0.0,4.36837538549
 07/19  19:00:00,1275.22166574,34.6335050354,492.109467783,0.0,249.203635341,299.044362409,4.36387325144,0.0,4.36387325144
 07/19  20:00:00,1153.111885,29.8563445405,490.069855129,0.0,149.522181205,249.203635341,2.19249703559,0.0,2.19249703559
 07/19  21:00:00,1147.04913268,29.1107647845,490.673873629,0.0,149.522181205,249.203635341,2.18896013031,0.0,2.18896013031
 07/19  22:00:00,689.985868735,12.6340579524,275.827906086,0.0,49.8407270682,199.362908273,2.18773419191,0.0,2.18773419191
 07/19  23:00:00,643.690308335,12.6340579524,279.02138636,0.0,24.9203635341,199.362908273,2.18774946288,0.0,2.18774946288
 07/19  24:00:00,678.771017567,13.438603038,314.263080114,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  01:00:00,792.862276173,13.5341510929,397.829030052,0.0,24.9203635341,199.362908273,2.18776297525,0.0,2.18776297525
 07/20  02:00:00,743.635168761,13.1519588732,362.508451327,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  03:00:00,439.106874724,1.14657665917,109.618051657,0.0,24.9203635341,199.362908273,2.1877344206,0.0,2.1877344206
 07/20  04:00:00,698.774244285,13.3430549831,318.758569115,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  05:00:00,349.357236576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896856355,0.0,2.18896856355
 07/20  06:00:00,1075.36424743,37.2790796552,550.613116725,0.0,49.8407270682,199.362908273,2.18855067387,0.0,2.18855067387
 07/20  07:00:00,1092.0416079,28.4849526548,486.129204515,0.0,149.522181205,199.362908273,4.36701460678,0.0,4.36701460678
 07/20  08:00:00,1645.87454164,37.601469074,484.089944859,0.0,448.566543614,448.566543614,6.56013895197,0.0,6.56013895197
 07/20  09:00:00,1626.06142585,43.3964307578,497.585303907,0.0,448.566543614,448.566543614,8.74539268332,0.0,8.74539268332
 07/20  10:00:00,1581.7342297,47.529628151,494.285694999,0.0,448.566543614,448.566543614,8.74613637349,0.0,8.74613637349
 07/20  11:00:00,1583.60380036,51.6025893385,491.871307772,0.0,448.566543614,448.566543614,8.75898775457,0.0,8.75898775457
 07/20  12:00:00,1528.48828434,45.0838222724,493.111783221,0.0,448.566543614,398.725816546,13.1550077147,0.0,13.1550077147
 07/20  13:00:00,1588.07822223,53.5449956206,494.400862431,0.0,448.566543614,448.566543614,10.9586135,0.0,10.9586135
 07/20  14:00:00,1598.37696404,61.9210288114,496.330600088,0.0,448.566543614,448.566543614,6.5577538912,0.0,6.5577538912
 07/20  15:00:00,1617.29238248,76.5592982816,500.608100806,0.0,448.566543614,448.566543614,6.55793684982,0.0,6.55793684982
 07/20  16:00:00,1693.61200431,98.582715803,506.011653054,0.0,448.566543614,448.566543614,10.9384391742,0.0,10.9384391742
 07/20  17:00:00,1565.58486366,84.6452434221,504.783893362,0.0,348.885089477,398.725816546,4.37248363302,0.0,4.37248363302
 07/20  18:00:00,1316.94562595,47.3381050977,492.816459961,0.0,249.203635341,299.044362409,4.36831260999,0.0,4.36831260999
 07/20  19:00:00,1274.33158499,35.5116078969,488.054954046,0.0,249.203635341,299.044362409,4.36353030143,0.0,4.36353030143
 07/20  20:00:00,1152.79490119,30.1289299334,489.986303529,0.0,149.522181205,249.203635341,4.3652969288,0.0,4.3652969288
 07/20  21:00:00,1141.92091161,29.1779155299,484.10070222,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 07/20  22:00:00,729.725959921,13.2496905271,307.87725693,0.0,49.8407270682,199.362908273,2.18774689249,0.0,2.18774689249
 07/20  23:00:00,768.358886771,11.8517475737,365.786333618,0.0,24.9203635341,199.362908273,2.18775244013,0.0,2.18775244013
 07/20  24:00:00,746.976480944,11.7753091297,359.423617291,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,747.691556268,13.3430549831,366.373741384,0.0,24.9203635341,199.362908273,2.18768822331,0.0,2.18768822331
 07/21  02:00:00,716.775724422,12.5018532234,340.728849042,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  03:00:00,691.535905206,13.3324988414,323.752985266,0.0,24.9203635341,199.362908273,2.18751617287,0.0,2.18751617287
 07/21  04:00:00,299.991424113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762827601,0.0,2.18762827601
 07/21  05:00:00,690.432247515,13.5341510929,274.384007352,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  06:00:00,1092.61681992,35.9946552066,569.150115251,0.0,49.8407270682,199.362908273,2.18859022856,0.0,2.18859022856
 07/21  07:00:00,1094.67211243,28.5539616566,488.712760492,0.0,149.522181205,199.362908273,4.36641529537,0.0,4.36641529537
 07/21  08:00:00,1653.12453759,37.2282175339,492.503879358,0.0,448.566543614,448.566543614,8.74011062026,0.0,8.74011062026
 07/21  09:00:00,1631.20555486,43.2716310923,501.640132519,0.0,448.566543614,448.566543614,6.56347561508,0.0,6.56347561508
 07/21  10:00:00,1590.50346626,50.7585440059,499.617838055,0.0,448.566543614,448.566543614,8.74712411466,0.0,8.74712411466
 07/21  11:00:00,1599.06872195,57.2371993738,501.701626977,0.0,448.566543614,448.566543614,10.9428096709,0.0,10.9428096709
 07/21  12:00:00,1532.76693025,46.6293916849,495.844866561,0.0,448.566543614,398.725816546,10.9665526167,0.0,10.9665526167
 07/21  13:00:00,1588.94753632,54.3407357657,494.474442213,0.0,448.566543614,448.566543614,10.9582040069,0.0,10.9582040069
 07/21  14:00:00,1595.63263927,60.2935696808,495.21374261,0.0,448.566543614,448.566543614,6.55841499992,0.0,6.55841499992
 07/21  15:00:00,1610.73481863,73.0239394441,497.585899894,0.0,448.566543614,448.566543614,8.73648300558,0.0,8.73648300558
 07/21  16:00:00,1678.26947008,88.0567448543,501.195096106,0.0,448.566543614,448.566543614,8.75505625455,0.0,8.75505625455
 07/21  17:00:00,1550.2886984,73.3377930384,500.795182199,0.0,348.885089477,398.725816546,4.37216178681,0.0,4.37216178681
 07/21  18:00:00,1317.75305189,44.7562115522,496.205781488,0.0,249.203635341,299.044362409,4.36874150099,0.0,4.36874150099
 07/21  19:00:00,1278.88054684,34.9594560188,492.796265763,0.0,249.203635341,299.044362409,4.36350964567,0.0,4.36350964567
 07/21  20:00:00,1152.81835636,29.9829923892,490.665861747,0.0,149.522181205,249.203635341,4.36520924706,0.0,4.36520924706
 07/21  21:00:00,1143.66375459,29.156282764,486.524243326,0.0,149.522181205,249.203635341,2.18896340264,0.0,2.18896340264
 07/21  22:00:00,689.704158847,12.6340579524,275.600270211,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,628.948160127,11.8824745018,265.872936573,0.0,24.9203635341,199.362908273,2.18775395794,0.0,2.18775395794
 07/21  24:00:00,659.378180842,11.6551924664,295.379215348,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/22  01:00:00,675.488948663,13.2529659256,347.492383289,0.0,24.9203635341,149.522181205,2.1877238798,0.0,2.1877238798
 07/22  02:00:00,743.011877074,13.0282007983,398.334649831,0.0,24.9203635341,149.522181205,2.18776191279,0.0,2.18776191279
 07/22  03:00:00,354.191000836,0.891781846024,83.8139300355,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,364.620483146,3.75791725307,92.9929179549,0.0,24.9203635341,149.522181205,2.18766201975,0.0,2.18766201975
 07/22  05:00:00,558.316706607,8.47131505545,226.287002474,0.0,24.9203635341,149.522181205,2.18896012853,0.0,2.18896012853
 07/22  06:00:00,1080.40327183,36.1234725069,556.807751136,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/22  07:00:00,991.951255246,28.3798189636,485.828253222,0.0,49.8407270682,199.362908273,4.36026908265,0.0,4.36026908265
 07/22  08:00:00,1239.1033365,30.9482700715,481.2477128,0.0,249.203635341,249.203635341,2.19162050987,0.0,2.19162050987
 07/22  09:00:00,1203.72604817,33.098932131,481.039321158,0.0,249.203635341,249.203635341,4.36876516896,0.0,4.36876516896
 07/22  10:00:00,1156.04783759,34.1451967456,481.818128899,0.0,249.203635341,249.203635341,4.3671165083,0.0,4.3671165083
 07/22  11:00:00,1159.39710505,34.5869669781,485.58012879,0.0,249.203635341,249.203635341,4.3700241283,0.0,4.3700241283
 07/22  12:00:00,1161.19822814,34.1805420377,488.356590287,0.0,249.203635341,249.203635341,4.36755057468,0.0,4.36755057468
 07/22  13:00:00,1157.53660158,33.0133616973,485.353454677,0.0,249.203635341,249.203635341,4.36661097233,0.0,4.36661097233
 07/22  14:00:00,906.446168081,31.6354165753,483.371795451,0.0,74.7610906023,174.442544739,4.36373289361,0.0,4.36373289361
 07/22  15:00:00,909.965064096,32.5342829497,486.765388875,0.0,74.7610906023,174.442544739,2.19099718875,0.0,2.19099718875
 07/22  16:00:00,960.553567322,33.4411615217,487.865378943,0.0,74.7610906023,174.442544739,4.36244123705,0.0,4.36244123705
 07/22  17:00:00,921.011470488,33.0101028373,486.482256473,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  18:00:00,846.455867026,20.8565710677,447.498231911,0.0,24.9203635341,149.522181205,2.1886076341,0.0,2.1886076341
 07/22  19:00:00,759.674367713,18.0997579442,398.476219372,0.0,24.9203635341,149.522181205,2.18855905454,0.0,2.18855905454
 07/22  20:00:00,845.462185906,19.1974034237,438.1420519,0.0,24.9203635341,149.522181205,2.18856610091,0.0,2.18856610091
 07/22  21:00:00,823.75415378,16.6169233393,422.107961609,0.0,24.9203635341,149.522181205,2.18940515354,0.0,2.18940515354
 07/22  22:00:00,822.669256749,12.1074226356,443.186242909,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  23:00:00,843.785261599,13.5024826679,485.313056244,0.0,24.9203635341,149.522181205,2.18774446805,0.0,2.18774446805
 07/22  24:00:00,677.559956394,10.1565430656,349.483906586,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  01:00:00,500.540627545,4.60790595361,194.265083473,0.0,24.9203635341,149.522181205,2.18732336621,0.0,2.18732336621
 07/23  02:00:00,471.276295685,8.28021894559,189.63002864,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  03:00:00,391.434755972,1.14657665917,111.787007831,0.0,24.9203635341,149.522181205,2.1872487378,0.0,2.1872487378
 07/23  04:00:00,250.15034345,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,274.595792843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857243436,0.0,2.18857243436
 07/23  06:00:00,416.086306487,4.06367102885,87.9074858566,0.0,24.9203635341,149.522181205,2.18727419422,0.0,2.18727419422
 07/23  07:00:00,832.001551701,19.049001589,425.976246009,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,875.273007768,18.1411661357,462.561940802,0.0,24.9203635341,149.522181205,2.18734390677,0.0,2.18734390677
 07/23  09:00:00,913.749366644,22.7511670286,528.904323642,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
