Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/23  10:00:00,787.342878514,18.4354055444,459.941784486,0.0,24.9203635341,149.522181205,2.18732708753,0.0,2.18732708753
 07/23  11:00:00,868.17976351,22.7293819399,532.257108829,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  12:00:00,792.026845944,18.1961119065,464.868543772,0.0,24.9203635341,149.522181205,2.18817334415,0.0,2.18817334415
 07/23  13:00:00,871.088564124,22.5963500682,535.29774025,0.0,24.9203635341,149.522181205,2.18942205992,0.0,2.18942205992
 07/23  14:00:00,792.920826367,18.1417592138,465.813972055,0.0,24.9203635341,149.522181205,2.18815460565,0.0,2.18815460565
 07/23  15:00:00,869.554658434,22.6465013739,533.710809052,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,840.412157314,18.3524076103,464.196546213,0.0,24.9203635341,149.522181205,2.18733413582,0.0,2.18733413582
 07/23  17:00:00,952.999371023,22.7378532961,531.505846246,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  18:00:00,874.890912543,18.2873907506,462.072192429,0.0,24.9203635341,149.522181205,2.18734594707,0.0,2.18734594707
 07/23  19:00:00,926.97490207,22.6103928525,530.056376106,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  20:00:00,842.240983939,15.4915814599,419.399942638,0.0,24.9203635341,149.522181205,2.18732913438,0.0,2.18732913438
 07/23  21:00:00,891.928605278,17.6797195632,477.070014083,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  22:00:00,872.351291779,15.336821578,485.934887089,0.0,24.9203635341,149.522181205,2.18734366792,0.0,2.18734366792
 07/23  23:00:00,862.073735393,13.7252472028,503.119816485,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  24:00:00,717.615201763,11.285951538,384.689557743,0.0,24.9203635341,149.522181205,2.18732686048,0.0,2.18732686048
 07/24  01:00:00,717.679485084,11.1352582491,335.603477442,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  02:00:00,651.380759044,8.14930886368,285.454826399,0.0,24.9203635341,199.362908273,2.18776544711,0.0,2.18776544711
 07/24  03:00:00,454.269625976,4.14010947279,131.117007252,0.0,24.9203635341,199.362908273,2.18763007173,0.0,2.18763007173
 07/24  04:00:00,519.856709103,1.75444903905,155.022167027,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  05:00:00,746.68952503,12.2292323085,318.421865116,0.0,49.8407270682,199.362908273,2.18902244961,0.0,2.18902244961
 07/24  06:00:00,1096.5049492,29.5525860236,579.480314618,0.0,49.8407270682,199.362908273,2.18854570113,0.0,2.18854570113
 07/24  07:00:00,1093.36622139,28.3965427709,487.542235927,0.0,149.522181205,199.362908273,4.3671686045,0.0,4.3671686045
 07/24  08:00:00,1636.42982594,33.4861944668,477.302450953,0.0,448.566543614,448.566543614,6.55994468787,0.0,6.55994468787
 07/24  09:00:00,1603.37968642,37.1147558297,478.65342029,0.0,448.566543614,448.566543614,8.74436171301,0.0,8.74436171301
 07/24  10:00:00,1561.66522446,39.8654504148,484.885137232,0.0,448.566543614,448.566543614,8.74621113079,0.0,8.74621113079
 07/24  11:00:00,1567.41665372,42.0243479057,489.672642347,0.0,448.566543614,448.566543614,8.75938642717,0.0,8.75938642717
 07/24  12:00:00,1513.33288614,38.0950900679,489.148363362,0.0,448.566543614,398.725816546,12.0506853776,0.0,12.0506853776
 07/24  13:00:00,1582.8553334,43.8127923231,502.015884421,0.0,448.566543614,448.566543614,12.0589791921,0.0,12.0589791921
 07/24  14:00:00,1592.45111786,50.937326072,501.388472655,0.0,448.566543614,448.566543614,6.55883754756,0.0,6.55883754756
 07/24  15:00:00,1594.82920338,58.1775576164,496.526676325,0.0,448.566543614,448.566543614,6.55701052218,0.0,6.55701052218
 07/24  16:00:00,1651.2875945,66.1754682446,496.094508213,0.0,448.566543614,448.566543614,8.75368263522,0.0,8.75368263522
 07/24  17:00:00,1528.62137637,56.0114177134,496.454243528,0.0,348.885089477,398.725816546,6.54899465697,0.0,6.54899465697
 07/24  18:00:00,1311.17126029,38.8562811557,495.523929108,0.0,249.203635341,299.044362409,4.36825155607,0.0,4.36825155607
 07/24  19:00:00,1280.0241292,34.555264558,496.381330926,0.0,249.203635341,299.044362409,4.36313786534,0.0,4.36313786534
 07/24  20:00:00,1162.54719357,29.8546751554,490.651004116,0.0,149.522181205,249.203635341,2.19261931656,0.0,2.19261931656
 07/24  21:00:00,1145.62182774,29.0149524025,488.613828263,0.0,149.522181205,249.203635341,2.18884220409,0.0,2.18884220409
 07/24  22:00:00,726.806776672,12.4238522315,306.892098887,0.0,49.8407270682,199.362908273,2.18773269443,0.0,2.18773269443
 07/24  23:00:00,773.863989903,11.8517475737,371.302809296,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  24:00:00,799.051090195,13.7252472028,403.826744858,0.0,24.9203635341,199.362908273,2.18775744719,0.0,2.18775744719
 07/25  01:00:00,664.364122002,12.2470584103,302.096384469,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  02:00:00,636.77747281,13.5341510929,282.317244565,0.0,24.9203635341,199.362908273,2.18729834614,0.0,2.18729834614
 07/25  03:00:00,542.895744852,7.34036387605,201.899326147,0.0,24.9203635341,199.362908273,2.1876919028,0.0,2.1876919028
 07/25  04:00:00,415.889130832,4.12919147792,94.0495678283,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  05:00:00,671.127342634,6.55617050341,249.834374741,0.0,49.8407270682,199.362908273,2.18898174056,0.0,2.18898174056
 07/25  06:00:00,1096.5662608,29.5897587932,570.960787177,0.0,49.8407270682,199.362908273,2.18805176651,0.0,2.18805176651
 07/25  07:00:00,1094.25891059,28.4282880063,488.448485875,0.0,149.522181205,199.362908273,4.36672949167,0.0,4.36672949167
 07/25  08:00:00,1648.19148659,35.8333173048,488.398949273,0.0,448.566543614,448.566543614,6.56010930494,0.0,6.56010930494
 07/25  09:00:00,1618.56992039,41.9174450467,491.994949642,0.0,448.566543614,448.566543614,8.74457086308,0.0,8.74457086308
 07/25  10:00:00,1575.08890179,45.3866693097,494.270928894,0.0,448.566543614,448.566543614,8.74640903225,0.0,8.74640903225
 07/25  11:00:00,1580.56864914,47.7768070115,493.757028524,0.0,448.566543614,448.566543614,8.75957321455,0.0,8.75957321455
 07/25  12:00:00,1526.54346145,42.6498674274,493.724410824,0.0,448.566543614,398.725816546,13.1516743705,0.0,13.1516743705
 07/25  13:00:00,1588.64097179,52.3186979963,496.189947757,0.0,448.566543614,448.566543614,10.9587256129,0.0,10.9587256129
 07/25  14:00:00,1597.54496596,60.1369578419,497.282690152,0.0,448.566543614,448.566543614,6.55895627699,0.0,6.55895627699
 07/25  15:00:00,1611.03023328,72.1759859729,498.729280472,0.0,448.566543614,448.566543614,6.55649768438,0.0,6.55649768438
 07/25  16:00:00,1673.12890579,84.8714705665,499.239819875,0.0,448.566543614,448.566543614,8.75381699123,0.0,8.75381699123
 07/25  17:00:00,1535.26810335,66.451397422,492.660992593,0.0,348.885089477,398.725816546,6.5484248495,0.0,6.5484248495
 07/25  18:00:00,1306.91958627,40.9117614467,489.216775904,0.0,249.203635341,299.044362409,4.36831884146,0.0,4.36831884146
 07/25  19:00:00,1280.25923632,35.075657344,495.679982413,0.0,249.203635341,299.044362409,4.36320397541,0.0,4.36320397541
 07/25  20:00:00,1161.54454783,30.1076960715,489.581564878,0.0,149.522181205,249.203635341,2.19265137235,0.0,2.19265137235
 07/25  21:00:00,1143.89615029,29.2307720011,486.294551481,0.0,149.522181205,249.203635341,2.18887468998,0.0,2.18887468998
 07/25  22:00:00,725.949074823,12.4238522315,306.024592834,0.0,49.8407270682,199.362908273,2.18776489992,0.0,2.18776489992
 07/25  23:00:00,776.983503665,11.8517475737,374.425698808,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,755.557218288,11.7753091297,368.016929149,0.0,24.9203635341,199.362908273,2.18775519139,0.0,2.18775519139
 07/26  01:00:00,752.728877218,13.3430549831,371.41106364,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  02:00:00,668.255337402,12.1032808915,306.131376312,0.0,24.9203635341,199.362908273,2.18775620116,0.0,2.18775620116
 07/26  03:00:00,635.79929413,13.5341510929,281.339065014,0.0,24.9203635341,199.362908273,2.18775748123,0.0,2.18775748123
 07/26  04:00:00,703.787881718,13.5341510929,323.581113372,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  05:00:00,349.357233106,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894454871,0.0,2.18894454871
 07/26  06:00:00,1097.13470004,37.1665489402,563.952436653,0.0,49.8407270682,199.362908273,2.18841068357,0.0,2.18841068357
 07/26  07:00:00,1096.28526053,28.4996726701,490.528626193,0.0,149.522181205,199.362908273,4.36678721888,0.0,4.36678721888
 07/26  08:00:00,1652.60264003,37.1621663456,491.994113921,0.0,448.566543614,448.566543614,6.55920944877,0.0,6.55920944877
 07/26  09:00:00,1630.98372453,43.8398264959,501.173816307,0.0,448.566543614,448.566543614,8.74467210623,0.0,8.74467210623
 07/26  10:00:00,1586.49691621,49.7448369935,496.625009874,0.0,448.566543614,448.566543614,8.74650273237,0.0,8.74650273237
 07/26  11:00:00,1590.77321923,54.9186828075,495.724660839,0.0,448.566543614,448.566543614,8.75965882186,0.0,8.75965882186
 07/26  12:00:00,1532.50968986,46.8822090303,495.334823272,0.0,448.566543614,398.725816546,13.1517791937,0.0,13.1517791937
 07/26  13:00:00,1593.18586183,56.4391938638,496.61434361,0.0,448.566543614,448.566543614,10.9588085745,0.0,10.9588085745
 07/26  14:00:00,1602.73444633,64.7996645883,497.80946478,0.0,448.566543614,448.566543614,6.5590058899,0.0,6.5590058899
 07/26  15:00:00,1617.50152505,78.0734273813,499.303132606,0.0,448.566543614,448.566543614,6.55621940271,0.0,6.55621940271
 07/26  16:00:00,1681.25133879,92.443443702,499.79028143,0.0,448.566543614,448.566543614,8.75387068031,0.0,8.75387068031
 07/26  17:00:00,1547.98183378,74.6472983862,497.178823249,0.0,348.885089477,398.725816546,6.54846521319,0.0,6.54846521319
 07/26  18:00:00,1312.80637232,44.7812858433,491.234038338,0.0,249.203635341,299.044362409,4.36834471282,0.0,4.36834471282
 07/26  19:00:00,1268.27390979,35.3939452675,484.310542741,0.0,249.203635341,299.044362409,4.36322921582,0.0,4.36322921582
 07/26  20:00:00,1153.40299732,30.2794266044,479.258483579,0.0,149.522181205,249.203635341,2.19266324687,0.0,2.19266324687
 07/26  21:00:00,1142.52011726,29.4193968519,484.215121209,0.0,149.522181205,249.203635341,2.18888699808,0.0,2.18888699808
 07/26  22:00:00,740.568480669,13.3261289711,315.938474184,0.0,49.8407270682,199.362908273,2.18774850577,0.0,2.18774850577
 07/26  23:00:00,769.838387803,11.8517475737,367.271760507,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  24:00:00,782.821748083,13.8399048687,392.029522478,0.0,24.9203635341,199.362908273,2.18738737387,0.0,2.18738737387
 07/27  01:00:00,767.71934243,13.381274205,378.248709825,0.0,24.9203635341,199.362908273,2.1877339915,0.0,2.1877339915
 07/27  02:00:00,721.077540672,10.9823813612,339.227440073,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  03:00:00,692.568573833,10.1543594666,317.795147152,0.0,24.9203635341,199.362908273,2.18773462794,0.0,2.18773462794
 07/27  04:00:00,662.884317263,9.17564428317,285.82093244,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,702.013672258,10.7816093585,281.348243335,0.0,49.8407270682,199.362908273,2.18899712313,0.0,2.18899712313
 07/27  06:00:00,1096.89037421,32.4069101271,568.467749787,0.0,49.8407270682,199.362908273,2.18842165741,0.0,2.18842165741
 07/27  07:00:00,1092.24805447,28.4727473278,486.347866655,0.0,149.522181205,199.362908273,4.36681296943,0.0,4.36681296943
 07/27  08:00:00,1642.7778784,36.7812414101,481.330291901,0.0,448.566543614,448.566543614,6.55921505184,0.0,6.55921505184
 07/27  09:00:00,1620.87379343,43.1754306919,492.514223765,0.0,448.566543614,448.566543614,8.74470758954,0.0,8.74470758954
 07/27  10:00:00,1584.46114436,47.485388143,497.52318672,0.0,448.566543614,448.566543614,8.74653394955,0.0,8.74653394955
 07/27  11:00:00,1587.6745833,52.8653081882,494.679400499,0.0,448.566543614,448.566543614,8.75968553916,0.0,8.75968553916
 07/27  12:00:00,1525.7785726,44.3308874489,491.186467736,0.0,448.566543614,398.725816546,13.1518081864,0.0,13.1518081864
 07/27  13:00:00,1585.19897818,52.8439329299,492.222721876,0.0,448.566543614,448.566543614,10.9588294163,0.0,10.9588294163
 07/27  14:00:00,1599.4296735,62.0461341319,497.258223015,0.0,448.566543614,448.566543614,6.55901849375,0.0,6.55901849375
 07/27  15:00:00,1615.92430334,76.6513968641,499.147942248,0.0,448.566543614,448.566543614,6.55622970416,0.0,6.55622970416
 07/27  16:00:00,1680.49775649,91.7544955025,499.725648238,0.0,448.566543614,448.566543614,8.75387990737,0.0,8.75387990737
 07/27  17:00:00,1548.2996664,74.9587384952,497.185216338,0.0,348.885089477,398.725816546,6.54847240989,0.0,6.54847240989
 07/27  18:00:00,1313.28158229,45.2008505995,491.289683982,0.0,249.203635341,299.044362409,4.36834897878,0.0,4.36834897878
 07/27  19:00:00,1271.94253838,35.4723525652,487.469610097,0.0,249.203635341,299.044362409,4.36323324928,0.0,4.36323324928
 07/27  20:00:00,1153.86405138,30.210055895,480.427178686,0.0,149.522181205,249.203635341,2.19266486122,0.0,2.19266486122
 07/27  21:00:00,1139.4766549,29.3463074903,480.492830658,0.0,149.522181205,249.203635341,2.18888885064,0.0,2.18888885064
 07/27  22:00:00,737.601842032,13.3261289711,312.97184102,0.0,49.8407270682,199.362908273,2.18775031215,0.0,2.18775031215
 07/27  23:00:00,808.926737476,13.9376365226,401.267818324,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,746.207028491,13.459896248,364.787384458,0.0,24.9203635341,199.362908273,2.18776009558,0.0,2.18776009558
 07/28  01:00:00,742.479232662,13.3430549831,361.161421847,0.0,24.9203635341,199.362908273,2.1877356256,0.0,2.1877356256
 07/28  02:00:00,573.451634266,9.21386350515,227.506306443,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  03:00:00,635.319502988,13.5341510929,280.859273961,0.0,24.9203635341,199.362908273,2.18773658026,0.0,2.18773658026
 07/28  04:00:00,635.184336225,12.7083127973,270.448118857,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,671.183520955,11.8082196568,258.832801953,0.0,49.8407270682,199.362908273,2.1888710841,0.0,2.1888710841
 07/28  06:00:00,1109.26432894,30.3264521673,582.922162469,0.0,49.8407270682,199.362908273,2.18842325975,0.0,2.18842325975
 07/28  07:00:00,1092.81395948,28.4049212869,486.981597336,0.0,149.522181205,199.362908273,4.36681057328,0.0,4.36681057328
 07/28  08:00:00,1639.81620373,36.1029219117,478.619123264,0.0,448.566543614,448.566543614,6.55921810063,0.0,6.55921810063
 07/28  09:00:00,1610.48185546,42.3418625761,482.127242377,0.0,448.566543614,448.566543614,8.74471230304,0.0,8.74471230304
 07/28  10:00:00,1573.88352061,45.6416260486,492.65764492,0.0,448.566543614,448.566543614,8.74653850565,0.0,8.74653850565
 07/28  11:00:00,1576.82229535,47.4122507713,491.611901958,0.0,448.566543614,448.566543614,8.75968984107,0.0,8.75968984107
 07/28  12:00:00,1520.05979641,42.6950129159,490.892487906,0.0,448.566543614,398.725816546,13.1518137221,0.0,13.1518137221
 07/28  13:00:00,1579.49806807,48.9386299008,492.059828632,0.0,448.566543614,448.566543614,10.958833949,0.0,10.958833949
 07/28  14:00:00,1579.72225517,52.9801946756,486.616744166,0.0,448.566543614,448.566543614,6.55902119506,0.0,6.55902119506
 07/28  15:00:00,1590.961208,61.5194759597,489.316767882,0.0,448.566543614,448.566543614,6.55623216041,0.0,6.55623216041
 07/28  16:00:00,1662.70484204,75.7478879481,497.939341406,0.0,448.566543614,448.566543614,8.75388294665,0.0,8.75388294665
 07/28  17:00:00,1536.76877949,64.5303045611,496.082763411,0.0,348.885089477,398.725816546,6.54847467528,0.0,6.54847467528
 07/28  18:00:00,1308.07500982,41.5884542733,489.877275394,0.0,249.203635341,299.044362409,4.36835045165,0.0,4.36835045165
 07/28  19:00:00,1269.52191869,35.0787434321,486.862955822,0.0,249.203635341,299.044362409,4.36323469404,0.0,4.36323469404
 07/28  20:00:00,1155.49004296,30.1613503827,480.569726284,0.0,149.522181205,249.203635341,2.19266557533,0.0,2.19266557533
 07/28  21:00:00,1139.42319494,29.4193718501,480.366306323,0.0,149.522181205,249.203635341,2.18888952067,0.0,2.18888952067
 07/28  22:00:00,727.246722609,13.2496905271,305.3980267,0.0,49.8407270682,199.362908273,2.18775096984,0.0,2.18775096984
 07/28  23:00:00,760.1814238,11.8517475737,357.601421868,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  24:00:00,775.127458268,13.8399048687,384.315801966,0.0,24.9203635341,199.362908273,2.18773530812,0.0,2.18773530812
 07/29  01:00:00,607.206547606,9.92722773379,287.91072048,0.0,24.9203635341,149.522181205,2.18773650148,0.0,2.18773650148
 07/29  02:00:00,638.445144481,9.549102107,314.685223432,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  03:00:00,711.951861447,11.2784592441,390.481691333,0.0,24.9203635341,149.522181205,2.18773764325,0.0,2.18773764325
 07/29  04:00:00,364.781572643,4.06367102885,92.848257404,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,647.398207444,9.39404162013,287.42512584,0.0,24.9203635341,149.522181205,2.18887231518,0.0,2.18887231518
 07/29  06:00:00,1090.92467616,35.7585887046,559.150373015,0.0,49.8407270682,199.362908273,2.18842460436,0.0,2.18842460436
 07/29  07:00:00,992.132500177,28.4645232621,485.924797954,0.0,49.8407270682,199.362908273,2.19026535998,0.0,2.19026535998
 07/29  08:00:00,1237.02903024,31.4628598022,478.617952193,0.0,249.203635341,249.203635341,4.36332462367,0.0,4.36332462367
 07/29  09:00:00,1202.33320847,33.3308866724,478.959258383,0.0,249.203635341,249.203635341,4.36829743123,0.0,4.36829743123
 07/29  10:00:00,1154.12761869,34.1209091225,479.385642493,0.0,249.203635341,249.203635341,4.36653417064,0.0,4.36653417064
 07/29  11:00:00,1153.74969013,34.3811883513,478.687091306,0.0,249.203635341,249.203635341,4.37031199944,0.0,4.37031199944
 07/29  12:00:00,1153.86323164,33.9126654052,479.388011436,0.0,249.203635341,249.203635341,4.36700266767,0.0,4.36700266767
 07/29  13:00:00,1155.6870203,33.4814051018,482.032528435,0.0,249.203635341,249.203635341,4.36710758379,0.0,4.36710758379
 07/29  14:00:00,909.148734155,31.9296367766,486.324777972,0.0,74.7610906023,174.442544739,2.19152152881,0.0,2.19152152881
 07/29  15:00:00,909.560465683,32.3661948118,486.502040416,0.0,74.7610906023,174.442544739,4.36201362912,0.0,4.36201362912
 07/29  16:00:00,957.072079242,33.1992014358,483.832908415,0.0,74.7610906023,174.442544739,2.19122597529,0.0,2.19122597529
 07/29  17:00:00,917.168994414,32.8414917821,481.443483409,0.0,24.9203635341,149.522181205,2.18847008277,0.0,2.18847008277
 07/29  18:00:00,847.533344671,20.769134569,448.733766522,0.0,24.9203635341,149.522181205,2.18853260913,0.0,2.18853260913
 07/29  19:00:00,760.92699001,18.0937587199,399.734845085,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  20:00:00,842.845310306,19.0276005238,430.532409264,0.0,24.9203635341,149.522181205,2.18859337687,0.0,2.18859337687
 07/29  21:00:00,824.872037002,16.5054659206,420.936430185,0.0,24.9203635341,149.522181205,2.18943426861,0.0,2.18943426861
 07/29  22:00:00,790.763764253,11.2815843401,413.028346572,0.0,24.9203635341,149.522181205,2.18775916252,0.0,2.18775916252
 07/29  23:00:00,832.630206916,13.4282278229,474.337510844,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  24:00:00,730.55247889,11.7552580218,393.796121207,0.0,24.9203635341,149.522181205,2.18776043206,0.0,2.18776043206
 07/30  01:00:00,730.011123193,13.5341510929,384.846985514,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,465.514188872,2.03108400189,183.886974482,0.0,24.9203635341,149.522181205,2.18730196771,0.0,2.18730196771
 07/30  03:00:00,602.035066533,11.2737517592,299.676316282,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,389.957470353,1.14657665917,98.0875414825,0.0,24.9203635341,149.522181205,2.18730767977,0.0,2.18730767977
 07/30  05:00:00,274.595792033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859707297,0.0,2.18859707297
 07/30  06:00:00,339.600725367,0.191096109862,17.7075959743,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,810.508402994,18.1962280795,408.756812199,0.0,24.9203635341,149.522181205,2.18734552833,0.0,2.18734552833
 07/30  08:00:00,863.873279851,18.0508745111,451.232004443,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,909.668854818,22.7213476938,524.829085534,0.0,24.9203635341,149.522181205,2.18732763917,0.0,2.18732763917
 07/30  10:00:00,790.274631264,18.1633598612,463.076262621,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,866.755624219,22.7494021307,530.775890253,0.0,24.9203635341,149.522181205,2.1881621476,0.0,2.1881621476
 07/30  12:00:00,794.774430111,18.1144159053,467.624303451,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  13:00:00,871.289811111,22.629407185,535.429020876,0.0,24.9203635341,149.522181205,2.18943989358,0.0,2.18943989358
 07/30  14:00:00,797.302240057,18.1207420231,470.145785779,0.0,24.9203635341,149.522181205,2.18818033538,0.0,2.18818033538
 07/30  15:00:00,869.535137029,22.7022829301,533.603223482,0.0,24.9203635341,149.522181205,2.1873299378,0.0,2.1873299378
 07/30  16:00:00,844.185714787,18.184385219,468.0775276,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  17:00:00,951.197769001,22.8434700726,529.569283354,0.0,24.9203635341,149.522181205,2.1873406187,0.0,2.1873406187
 07/30  18:00:00,877.10452186,18.1880132398,464.326113518,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  19:00:00,924.545247076,22.656341791,527.548286072,0.0,24.9203635341,149.522181205,2.18732270067,0.0,2.18732270067
 07/30  20:00:00,863.172450054,16.7511613647,437.619902232,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,833.619347598,15.0108831128,424.856417034,0.0,24.9203635341,149.522181205,2.18859589949,0.0,2.18859589949
 07/30  22:00:00,846.838021709,15.477505665,465.549977504,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,769.573586769,14.5914883193,420.68219723,0.0,24.9203635341,149.522181205,2.18734593604,0.0,2.18734593604
 07/30  24:00:00,770.171436733,13.3539729779,437.773113387,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,768.339821455,12.1838610796,381.351288545,0.0,24.9203635341,199.362908273,2.18776269403,0.0,2.18776269403
 07/31  02:00:00,679.170647015,9.65247576491,309.807205841,0.0,24.9203635341,199.362908273,2.18775591795,0.0,2.18775591795
 07/31  03:00:00,620.767648674,5.69436199295,263.749101741,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  04:00:00,588.228367217,8.45851406661,234.034571282,0.0,24.9203635341,199.362908273,2.18776613849,0.0,2.18776613849
 07/31  05:00:00,444.110120251,0.764384439449,66.9398284732,0.0,49.8407270682,199.362908273,2.18888793538,0.0,2.18888793538
 07/31  06:00:00,1085.22230175,33.7989151186,555.407673133,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  07:00:00,1092.76015725,28.3273000957,487.005416486,0.0,149.522181205,199.362908273,4.36665428837,0.0,4.36665428837
 07/31  08:00:00,1639.03453232,32.9169557965,480.556596463,0.0,448.566543614,448.566543614,8.73946359552,0.0,8.73946359552
 07/31  09:00:00,1604.62109043,36.9447277268,480.265842189,0.0,448.566543614,448.566543614,6.56374027114,0.0,6.56374027114
 07/31  10:00:00,1566.2221729,39.8464912672,490.047368799,0.0,448.566543614,448.566543614,8.7463176866,0.0,8.7463176866
 07/31  11:00:00,1576.97954199,41.9792669264,499.758012871,0.0,448.566543614,448.566543614,10.9430926838,0.0,10.9430926838
 07/31  12:00:00,1524.2017919,38.1662402458,501.260725766,0.0,448.566543614,398.725816546,10.9667427486,0.0,10.9667427486
 07/31  13:00:00,1581.93061695,44.251761628,499.937903391,0.0,448.566543614,448.566543614,10.9583122006,0.0,10.9583122006
 07/31  14:00:00,1581.57001875,48.4510550479,492.993647718,0.0,448.566543614,448.566543614,6.55848604311,0.0,6.55848604311
 07/31  15:00:00,1588.65411676,55.726714017,492.802434338,0.0,448.566543614,448.566543614,8.73653797124,0.0,8.73653797124
 07/31  16:00:00,1650.86180457,64.915392243,496.92879684,0.0,448.566543614,448.566543614,8.75503325268,0.0,8.75503325268
 07/31  17:00:00,1521.74037848,52.8371143222,492.747549461,0.0,348.885089477,398.725816546,4.37215780229,0.0,4.37215780229
 07/31  18:00:00,1302.32628352,37.4649554275,490.121053744,0.0,249.203635341,299.044362409,4.36873246252,0.0,4.36873246252
 07/31  19:00:00,1274.95433042,34.2982680047,493.447588175,0.0,249.203635341,299.044362409,4.36349806378,0.0,4.36349806378
 07/31  20:00:00,1160.06305279,29.8360064439,486.309238923,0.0,149.522181205,249.203635341,4.36543881132,0.0,4.36543881132
 07/31  21:00:00,1142.75393676,29.0250375963,484.354702883,0.0,149.522181205,249.203635341,2.18895274952,0.0,2.18895274952
 07/31  22:00:00,722.728839163,12.3495973866,303.049074886,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,787.94777632,11.9609462422,384.901352433,0.0,24.9203635341,199.362908273,2.18774398373,0.0,2.18774398373
 07/31  24:00:00,802.417978083,12.6114899364,411.419749886,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  01:00:00,516.01822053,8.87425770534,183.936835395,0.0,24.9203635341,199.362908273,2.18763685638,0.0,2.18763685638
 08/01  02:00:00,402.940778506,4.51138369764,92.9412190457,0.0,24.9203635341,199.362908273,2.18767971497,0.0,2.18767971497
 08/01  03:00:00,287.769223721,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,457.646224524,1.14657665917,115.935189846,0.0,24.9203635341,199.362908273,2.18775139225,0.0,2.18775139225
 08/01  05:00:00,349.35723401,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894254477,0.0,2.18894254477
 08/01  06:00:00,1059.7357545,37.641449536,526.078590914,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  07:00:00,1089.80309283,28.3120589059,484.063591517,0.0,149.522181205,199.362908273,4.36705379356,0.0,4.36705379356
 08/01  08:00:00,1642.74629336,37.6708695013,480.520574662,0.0,448.566543614,448.566543614,8.73975538472,0.0,8.73975538472
 08/01  09:00:00,1624.22077808,43.8981809797,495.597484758,0.0,448.566543614,448.566543614,6.56322944955,0.0,6.56322944955
 08/01  10:00:00,1582.75402607,47.7960550293,495.732429851,0.0,448.566543614,448.566543614,8.74659704897,0.0,8.74659704897
 08/01  11:00:00,1585.11791852,52.4605097533,492.527528131,0.0,448.566543614,448.566543614,10.9434558383,0.0,10.9434558383
 08/01  12:00:00,1522.82863786,44.2050207076,488.636284665,0.0,448.566543614,398.725816546,10.9655443911,0.0,10.9655443911
 08/01  13:00:00,1588.77975333,53.2937506225,495.353657773,0.0,448.566543614,448.566543614,10.958730788,0.0,10.958730788
 08/01  14:00:00,1606.02878523,65.0153236507,500.888143127,0.0,448.566543614,448.566543614,6.55873162653,0.0,6.55873162653
 08/01  15:00:00,1617.51830668,78.8364506615,498.556886803,0.0,448.566543614,448.566543614,8.73592610639,0.0,8.73592610639
 08/01  16:00:00,1681.40547283,92.6781100029,499.709742013,0.0,448.566543614,448.566543614,8.75540313134,0.0,8.75540313134
 08/01  17:00:00,1523.50331986,56.9025849924,490.445018869,0.0,348.885089477,398.725816546,4.3723323627,0.0,4.3723323627
 08/01  18:00:00,1287.54995249,33.1150506974,481.733188047,0.0,249.203635341,299.044362409,6.54238615711,0.0,6.54238615711
 08/01  19:00:00,1260.14122047,31.9081300488,478.072025983,0.0,249.203635341,299.044362409,2.19162868281,0.0,2.19162868281
 08/01  20:00:00,1154.38503677,29.3509618475,479.492667487,0.0,149.522181205,249.203635341,4.36561669707,0.0,4.36561669707
 08/01  21:00:00,1139.10750073,28.6620702903,480.807912462,0.0,149.522181205,249.203635341,2.18878767977,0.0,2.18878767977
 08/01  22:00:00,617.645620435,5.12725844715,218.394407588,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  23:00:00,635.567211795,9.02276739528,264.066443051,0.0,24.9203635341,199.362908273,2.18776352324,0.0,2.18776352324
 08/01  24:00:00,337.486511213,0.382192219725,35.8107547652,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  01:00:00,597.657508001,10.9171615172,247.803237431,0.0,24.9203635341,199.362908273,2.18762914522,0.0,2.18762914522
 08/02  02:00:00,287.769225431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18728346104,0.0,2.18728346104
 08/02  03:00:00,287.769223855,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  04:00:00,299.991423738,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877379202,0.0,2.1877379202
 08/02  05:00:00,518.912777857,1.14657665917,127.835920775,0.0,49.8407270682,199.362908273,2.18898594253,0.0,2.18898594253
 08/02  06:00:00,1059.19656679,40.4834320692,522.717056462,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  07:00:00,1090.07427137,28.3229791148,484.323848628,0.0,149.522181205,199.362908273,4.36696001863,0.0,4.36696001863
 08/02  08:00:00,1637.82270676,39.1822734236,473.540814757,0.0,448.566543614,448.566543614,8.73983290576,0.0,8.73983290576
 08/02  09:00:00,1618.19886773,44.5351596461,488.333726305,0.0,448.566543614,448.566543614,6.56317356271,0.0,6.56317356271
 08/02  10:00:00,1582.11250218,45.0851146632,498.141297998,0.0,448.566543614,448.566543614,8.74592631419,0.0,8.74592631419
 08/02  11:00:00,1590.13505082,53.3578270432,496.647339391,0.0,448.566543614,448.566543614,10.9440397375,0.0,10.9440397375
 08/02  12:00:00,1528.35169224,45.9449023408,492.114117797,0.0,448.566543614,398.725816546,10.9661736678,0.0,10.9661736678
 08/02  13:00:00,1590.24633166,54.7464866676,495.367495124,0.0,448.566543614,448.566543614,10.9578279054,0.0,10.9578279054
 08/02  14:00:00,1609.78125886,67.8543500558,501.801587598,0.0,448.566543614,448.566543614,8.7382032939,0.0,8.7382032939
 08/02  15:00:00,1650.46717825,100.333840576,510.008367378,0.0,448.566543614,448.566543614,6.5567994339,0.0,6.5567994339
 08/02  16:00:00,1756.05233877,153.678489635,513.356223151,0.0,448.566543614,448.566543614,8.75469829958,0.0,8.75469829958
 08/02  17:00:00,1626.50178579,139.420503212,510.925563767,0.0,348.885089477,398.725816546,6.54851528975,0.0,6.54851528975
 08/02  18:00:00,1349.94056435,69.1971130478,503.952395985,0.0,249.203635341,299.044362409,4.3681110233,0.0,4.3681110233
 08/02  19:00:00,1282.69348843,40.3711708088,490.048193033,0.0,249.203635341,299.044362409,2.19176384441,0.0,2.19176384441
 08/02  20:00:00,1157.24912113,30.1414042103,486.315054336,0.0,149.522181205,249.203635341,4.36514040555,0.0,4.36514040555
 08/02  21:00:00,1144.63401892,29.3679444146,488.117030527,0.0,149.522181205,249.203635341,2.18892362339,0.0,2.18892362339
 08/02  22:00:00,726.822472902,12.4238522315,306.805528431,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,779.666094127,11.9472956286,377.011626828,0.0,24.9203635341,199.362908273,2.18771105476,0.0,2.18771105476
 08/02  24:00:00,751.38957552,13.459896248,369.954918345,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  01:00:00,776.761258967,14.0946384337,391.148067926,0.0,24.9203635341,199.362908273,2.18776654138,0.0,2.18776654138
 08/03  02:00:00,797.890966016,13.1574178706,416.300206782,0.0,24.9203635341,199.362908273,2.18731468128,0.0,2.18731468128
 08/03  03:00:00,555.16541682,5.64704236194,216.522939469,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  04:00:00,667.027796775,12.4923996644,295.981119448,0.0,24.9203635341,199.362908273,2.18774057173,0.0,2.18774057173
 08/03  05:00:00,445.327334151,0.742548449698,68.1975507444,0.0,49.8407270682,199.362908273,2.18892308017,0.0,2.18892308017
 08/03  06:00:00,1080.36176544,37.0310177572,547.315031654,0.0,49.8407270682,199.362908273,2.18850836216,0.0,2.18850836216
 08/03  07:00:00,1092.13306591,28.4016114185,486.304008401,0.0,149.522181205,199.362908273,2.19359330669,0.0,2.19359330669
 08/03  08:00:00,1636.21396987,37.3023294253,473.672279896,0.0,448.566543614,448.566543614,8.73945533075,0.0,8.73945533075
 08/03  09:00:00,1620.27790276,43.8156027253,491.007955762,0.0,448.566543614,448.566543614,6.56366587811,0.0,6.56366587811
 08/03  10:00:00,1582.2656819,47.9474095563,494.743612253,0.0,448.566543614,448.566543614,8.74659363674,0.0,8.74659363674
 08/03  11:00:00,1578.4806668,50.9069865027,487.443789197,0.0,448.566543614,448.566543614,10.9445104938,0.0,10.9445104938
 08/03  12:00:00,1521.2527262,43.5549111954,488.427087404,0.0,448.566543614,398.725816546,10.9654833693,0.0,10.9654833693
 08/03  13:00:00,1590.84438755,52.8213115807,497.890722091,0.0,448.566543614,448.566543614,10.9587557718,0.0,10.9587557718
 08/03  14:00:00,1614.76524618,68.4407058426,506.199216222,0.0,448.566543614,448.566543614,8.7379661738,0.0,8.7379661738
 08/03  15:00:00,1633.75816628,88.6336210185,504.999571843,0.0,448.566543614,448.566543614,6.55736949308,0.0,6.55736949308
 08/03  16:00:00,1692.09252005,103.480849708,499.594038151,0.0,448.566543614,448.566543614,8.75423560054,0.0,8.75423560054
 08/03  17:00:00,1541.10492489,74.3309490169,490.61825412,0.0,348.885089477,398.725816546,6.548348376,0.0,6.548348376
 08/03  18:00:00,1296.78084398,40.4092004978,480.240677778,0.0,249.203635341,299.044362409,4.36850307958,0.0,4.36850307958
 08/03  19:00:00,1266.90106579,35.3036366551,484.137012083,0.0,249.203635341,299.044362409,2.19195950596,0.0,2.19195950596
 08/03  20:00:00,1154.14971037,30.0250596557,479.757442923,0.0,149.522181205,249.203635341,4.36502860902,0.0,4.36502860902
 08/03  21:00:00,1140.1317633,29.1584703154,481.33577281,0.0,149.522181205,249.203635341,2.18886628275,0.0,2.18886628275
 08/03  22:00:00,737.692175909,13.3261289711,313.062171649,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,762.853735182,11.9472956286,360.181546963,0.0,24.9203635341,199.362908273,2.18773604941,0.0,2.18773604941
 08/03  24:00:00,787.651631339,15.1115728391,397.513940836,0.0,24.9203635341,199.362908273,2.18774872367,0.0,2.18774872367
 08/04  01:00:00,700.667591237,11.8428997488,326.804716324,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,597.15583784,9.28484295165,244.384800443,0.0,24.9203635341,199.362908273,2.18776309258,0.0,2.18776309258
 08/04  03:00:00,634.578570139,13.1628768681,280.48961456,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991424468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773305972,0.0,2.18773305972
 08/04  05:00:00,349.357237616,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886915911,0.0,2.18886915911
 08/04  06:00:00,1069.0725312,37.2358397341,535.820973747,0.0,49.8407270682,199.362908273,2.18859565577,0.0,2.18859565577
 08/04  07:00:00,1090.98438305,28.3120589059,485.24487491,0.0,149.522181205,199.362908273,4.36639400211,0.0,4.36639400211
 08/04  08:00:00,1636.04895776,36.828047444,473.944729238,0.0,448.566543614,448.566543614,6.5598461316,0.0,6.5598461316
 08/04  09:00:00,1608.22737456,43.7496785152,478.229574866,0.0,448.566543614,448.566543614,8.7440715511,0.0,8.7440715511
 08/04  10:00:00,1566.63946241,47.5977838049,482.931349931,0.0,448.566543614,448.566543614,6.56521267102,0.0,6.56521267102
 08/04  11:00:00,1572.76770321,49.738935959,487.827868003,0.0,448.566543614,448.566543614,10.9447965778,0.0,10.9447965778
 08/04  12:00:00,1510.02929453,44.6049436006,479.420460358,0.0,448.566543614,398.725816546,10.9635195214,0.0,10.9635195214
 08/04  13:00:00,1565.82939738,51.2620166604,477.734503669,0.0,448.566543614,448.566543614,10.958478894,0.0,10.958478894
 08/04  14:00:00,1579.71603635,54.4270915458,487.717130169,0.0,448.566543614,448.566543614,8.73803553111,0.0,8.73803553111
 08/04  15:00:00,1593.24394269,64.3737947569,488.745165723,0.0,448.566543614,448.566543614,6.55817527513,0.0,6.55817527513
 08/04  16:00:00,1658.75413218,77.7367273395,491.99976604,0.0,448.566543614,448.566543614,8.75406855787,0.0,8.75406855787
 08/04  17:00:00,1524.2306531,61.8196618703,486.255266854,0.0,348.885089477,398.725816546,6.5484026274,0.0,6.5484026274
 08/04  18:00:00,1295.81434369,39.7416040614,482.30150261,0.0,249.203635341,299.044362409,4.36843320962,0.0,4.36843320962
 08/04  19:00:00,1265.44834358,34.6472705045,482.127371479,0.0,249.203635341,299.044362409,2.19178296971,0.0,2.19178296971
 08/04  20:00:00,1155.27254021,30.1357512155,479.884216892,0.0,149.522181205,249.203635341,4.36507257628,0.0,4.36507257628
 08/04  21:00:00,1139.29351033,29.3593844788,480.296604643,0.0,149.522181205,249.203635341,2.188884003,0.0,2.188884003
 08/04  22:00:00,718.421188072,12.4238522315,298.657663598,0.0,49.8407270682,199.362908273,2.18775041369,0.0,2.18775041369
 08/04  23:00:00,760.810707713,11.8517475737,358.235981051,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,793.487133822,12.9004255554,401.043465261,0.0,24.9203635341,199.362908273,2.18775561547,0.0,2.18775561547
 08/05  01:00:00,693.309739549,9.52871768996,355.868046749,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  02:00:00,524.616276433,9.01900140736,235.143291655,0.0,24.9203635341,149.522181205,2.18776252315,0.0,2.18776252315
 08/05  03:00:00,380.652650731,1.14657665917,101.004560639,0.0,24.9203635341,149.522181205,2.18772314308,0.0,2.18772314308
 08/05  04:00:00,250.150697027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  05:00:00,274.596148178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889272371,0.0,2.18889272371
 08/05  06:00:00,1058.79754735,37.0927004391,525.689127644,0.0,49.8407270682,199.362908273,2.18842173777,0.0,2.18842173777
 08/05  07:00:00,990.050586096,28.5420554932,483.765344232,0.0,49.8407270682,199.362908273,2.19004886384,0.0,2.19004886384
 08/05  08:00:00,1242.17393284,31.6254752028,484.34477454,0.0,249.203635341,249.203635341,2.19188860996,0.0,2.19188860996
 08/05  09:00:00,1215.3362161,33.6576659516,494.689836054,0.0,249.203635341,249.203635341,6.54238923259,0.0,6.54238923259
 08/05  10:00:00,1161.66712259,34.9941036987,488.489793449,0.0,249.203635341,249.203635341,2.1931352932,0.0,2.1931352932
 08/05  11:00:00,1154.04828791,35.2525689902,478.72831754,0.0,249.203635341,249.203635341,6.54529837917,0.0,6.54529837917
 08/05  12:00:00,1156.07263621,34.7744734173,481.323245815,0.0,249.203635341,249.203635341,4.36787439637,0.0,4.36787439637
 08/05  13:00:00,1156.38137791,34.3952208503,482.536685662,0.0,249.203635341,249.203635341,4.3668354741,0.0,4.3668354741
 08/05  14:00:00,903.828236861,33.0793993522,478.810263339,0.0,74.7610906023,174.442544739,2.19183382088,0.0,2.19183382088
 08/05  15:00:00,911.660753651,34.1683373871,487.005010726,0.0,74.7610906023,174.442544739,4.36176035052,0.0,4.36176035052
 08/05  16:00:00,965.675239753,34.9714824678,492.486649777,0.0,74.7610906023,174.442544739,2.19152810752,0.0,2.19152810752
 08/05  17:00:00,922.745940077,34.4792025859,487.504696255,0.0,24.9203635341,149.522181205,2.18857466729,0.0,2.18857466729
 08/05  18:00:00,843.629507697,20.9344674054,444.589804131,0.0,24.9203635341,149.522181205,2.18852964621,0.0,2.18852964621
 08/05  19:00:00,756.676897417,18.1452760387,395.433230058,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  20:00:00,887.412410145,20.7692771772,465.027232607,0.0,24.9203635341,149.522181205,2.18855916149,0.0,2.18855916149
 08/05  21:00:00,757.158430807,15.0572939509,365.555421451,0.0,24.9203635341,149.522181205,2.1894177247,0.0,2.1894177247
 08/05  22:00:00,756.362080092,13.6542677563,382.322005666,0.0,24.9203635341,149.522181205,2.18776067294,0.0,2.18776067294
 08/05  23:00:00,769.376024156,13.877257745,419.034817429,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  24:00:00,769.06750658,13.5341510929,436.485080711,0.0,24.9203635341,149.522181205,2.18776709939,0.0,2.18776709939
 08/06  01:00:00,646.660911073,9.51088288503,322.864165336,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,598.425529734,11.0402919274,289.211687881,0.0,24.9203635341,149.522181205,2.18688375301,0.0,2.18688375301
 08/06  03:00:00,496.50702053,2.26039933372,214.369735933,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,547.135831731,9.39479313267,243.293312681,0.0,24.9203635341,149.522181205,2.18735189077,0.0,2.18735189077
 08/06  05:00:00,274.595797384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852379766,0.0,2.18852379766
 08/06  06:00:00,314.939866712,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,646.962266922,11.469555354,275.248171141,0.0,24.9203635341,149.522181205,2.18733049169,0.0,2.18733049169
 08/06  08:00:00,841.921801862,17.5277435658,433.665180767,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,915.787572725,22.1004714235,531.568674957,0.0,24.9203635341,149.522181205,2.18734731424,0.0,2.18734731424
 08/06  10:00:00,794.021289936,18.4808413855,466.505434263,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,871.643267368,22.2042026145,536.208727289,0.0,24.9203635341,149.522181205,2.18818507583,0.0,2.18818507583
 08/06  12:00:00,793.674698071,18.5027812174,466.136200481,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  13:00:00,872.276408068,22.2491706973,536.795846344,0.0,24.9203635341,149.522181205,2.18933881415,0.0,2.18933881415
 08/06  14:00:00,793.760702572,18.6476179435,466.077366802,0.0,24.9203635341,149.522181205,2.18817739086,0.0,2.18817739086
 08/06  15:00:00,870.6397077,22.3482757289,535.061797923,0.0,24.9203635341,149.522181205,2.18734727091,0.0,2.18734727091
 08/06  16:00:00,839.921056311,18.8598800611,463.137370227,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,953.009823768,22.376904061,531.847900637,0.0,24.9203635341,149.522181205,2.18733536647,0.0,2.18733536647
 08/06  18:00:00,874.051539606,18.6663585653,460.794781867,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,927.309560297,22.1807121761,530.788225567,0.0,24.9203635341,149.522181205,2.18735216986,0.0,2.18735216986
 08/06  20:00:00,833.934234761,15.0523777332,409.802400697,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,916.662160843,18.5721701073,500.184923104,0.0,24.9203635341,149.522181205,2.18858021143,0.0,2.18858021143
 08/06  22:00:00,860.678141867,13.9381834623,477.451004822,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,794.823774377,11.6615929608,448.594475993,0.0,24.9203635341,149.522181205,2.18733083463,0.0,2.18733083463
 08/06  24:00:00,699.798719214,10.1847530856,361.424632073,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,749.876120489,12.2932852018,362.908990978,0.0,24.9203635341,199.362908273,2.18775667072,0.0,2.18775667072
 08/07  02:00:00,695.739746976,11.2839182415,319.4759452,0.0,24.9203635341,199.362908273,2.18776579771,0.0,2.18776579771
 08/07  03:00:00,686.975438119,13.1628768681,319.371482756,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  04:00:00,810.539177978,13.381274205,416.230969327,0.0,24.9203635341,199.362908273,2.18777500005,0.0,2.18777500005
 08/07  05:00:00,463.280725114,0.955480549312,79.1571678138,0.0,49.8407270682,199.362908273,2.18901453984,0.0,2.18901453984
 08/07  06:00:00,1097.22339639,32.5086423728,568.699033747,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  07:00:00,1093.15403318,28.317775049,487.408798968,0.0,149.522181205,199.362908273,4.3667721604,0.0,4.3667721604
 08/07  08:00:00,1636.93946367,31.33249568,480.030056005,0.0,448.566543614,448.566543614,8.74051256042,0.0,8.74051256042
 08/07  09:00:00,1607.50234506,35.8911136973,484.889551762,0.0,448.566543614,448.566543614,6.56313871122,0.0,6.56313871122
 08/07  10:00:00,1563.98084024,39.3760074661,488.247882566,0.0,448.566543614,448.566543614,8.7459290784,0.0,8.7459290784
 08/07  11:00:00,1577.37073365,42.0817640074,499.156158929,0.0,448.566543614,448.566543614,10.9443597287,0.0,10.9443597287
 08/07  12:00:00,1530.3022507,38.6828055944,502.000143394,0.0,448.566543614,398.725816546,10.9667911653,0.0,10.9667911653
 08/07  13:00:00,1585.14897304,46.5424522015,498.474128268,0.0,448.566543614,448.566543614,10.9585924475,0.0,10.9585924475
 08/07  14:00:00,1587.92502299,52.5093945094,495.290280166,0.0,448.566543614,448.566543614,8.7388042172,0.0,8.7388042172
 08/07  15:00:00,1601.08221752,63.5270587244,497.430163283,0.0,448.566543614,448.566543614,6.55731937546,0.0,6.55731937546
 08/07  16:00:00,1659.7143022,72.775123089,497.921517317,0.0,448.566543614,448.566543614,8.75432713399,0.0,8.75432713399
 08/07  17:00:00,1525.53873667,56.359178067,493.023819384,0.0,348.885089477,398.725816546,6.54915348705,0.0,6.54915348705
 08/07  18:00:00,1297.90822829,36.5123615376,486.946816414,0.0,249.203635341,299.044362409,4.36855360135,0.0,4.36855360135
 08/07  19:00:00,1263.36212544,32.8678882169,481.681771702,0.0,249.203635341,299.044362409,2.1919852859,0.0,2.1919852859
 08/07  20:00:00,1155.55265465,29.7376941432,480.291742637,0.0,149.522181205,249.203635341,4.36535966268,0.0,4.36535966268
 08/07  21:00:00,1139.34329514,29.0917183492,480.614051264,0.0,149.522181205,249.203635341,2.18889834699,0.0,2.18889834699
 08/07  22:00:00,679.807736219,11.8082196568,267.58353346,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  23:00:00,611.870145005,11.0566362062,250.450193744,0.0,24.9203635341,199.362908273,2.18776905737,0.0,2.18776905737
 08/07  24:00:00,688.690301571,13.5341510929,320.705730457,0.0,24.9203635341,199.362908273,2.18776135676,0.0,2.18776135676
 08/08  01:00:00,788.508115471,13.5341510929,393.474871664,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,720.152043216,10.4513788465,342.011737638,0.0,24.9203635341,199.362908273,2.18777323942,0.0,2.18777323942
 08/08  03:00:00,743.929421727,12.7479244238,363.206737983,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  04:00:00,434.853845186,1.1356586643,106.219507046,0.0,24.9203635341,199.362908273,2.18774986056,0.0,2.18774986056
 08/08  05:00:00,524.789052877,5.27388514313,138.379390376,0.0,49.8407270682,199.362908273,2.18893010978,0.0,2.18893010978
 08/08  06:00:00,1093.76960222,29.4898501126,568.264029014,0.0,49.8407270682,199.362908273,2.18843501603,0.0,2.18843501603
 08/08  07:00:00,1092.02323099,28.3143614331,486.281406064,0.0,149.522181205,199.362908273,4.36687176614,0.0,4.36687176614
 08/08  08:00:00,1635.89208423,34.960525999,475.396564355,0.0,448.566543614,448.566543614,6.56027695937,0.0,6.56027695937
 08/08  09:00:00,1602.59313331,38.5507366356,476.652469874,0.0,448.566543614,448.566543614,8.74475515362,0.0,8.74475515362
 08/08  10:00:00,1567.30509486,44.5371257282,486.512906498,0.0,448.566543614,448.566543614,6.56468829767,0.0,6.56468829767
 08/08  11:00:00,1577.59585277,46.4224528893,494.439125382,0.0,448.566543614,448.566543614,10.9460238223,0.0,10.9460238223
 08/08  12:00:00,1525.37884656,42.1344613682,494.882909654,0.0,448.566543614,398.725816546,10.9633362405,0.0,10.9633362405
 08/08  13:00:00,1587.90003779,49.9883246534,497.779323192,0.0,448.566543614,448.566543614,13.1474191978,0.0,13.1474191978
 08/08  14:00:00,1601.79525998,60.3452684127,501.324632978,0.0,448.566543614,448.566543614,6.55902621948,0.0,6.55902621948
 08/08  15:00:00,1630.20981563,82.3805802617,507.704227199,0.0,448.566543614,448.566543614,6.55728915152,0.0,6.55728915152
 08/08  16:00:00,1700.70231461,103.916554792,507.768089855,0.0,448.566543614,448.566543614,8.75432829328,0.0,8.75432829328
 08/08  17:00:00,1554.16944579,77.1648914515,500.848809358,0.0,348.885089477,398.725816546,6.54877730068,0.0,6.54877730068
 08/08  18:00:00,1312.70410466,42.5193340501,493.393695275,0.0,249.203635341,299.044362409,4.36858404473,0.0,4.36858404473
 08/08  19:00:00,1273.35741705,33.1163028719,490.666122191,0.0,249.203635341,299.044362409,4.36347726312,0.0,4.36347726312
 08/08  20:00:00,1169.75880668,29.5493863115,489.848340006,0.0,149.522181205,249.203635341,2.19281255317,0.0,2.19281255317
 08/08  21:00:00,1146.90181338,29.0070138277,490.575716027,0.0,149.522181205,249.203635341,2.18901975386,0.0,2.18901975386
 08/08  22:00:00,685.131455502,11.8824745018,272.553040397,0.0,49.8407270682,199.362908273,2.18776367585,0.0,2.18776367585
 08/08  23:00:00,629.169676939,11.8082196568,266.16945783,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  24:00:00,693.3298898,13.5341510929,325.345316339,0.0,24.9203635341,199.362908273,2.1877747286,0.0,2.1877747286
 08/09  01:00:00,768.220977956,13.6870279808,381.149453981,0.0,24.9203635341,199.362908273,2.18775372681,0.0,2.18775372681
 08/09  02:00:00,778.458418699,12.7083127973,387.794794921,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
