Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/09  03:00:00,634.296275659,10.7051709145,278.000152966,0.0,24.9203635341,199.362908273,2.18773170363,0.0,2.18773170363
 08/09  04:00:00,437.075627662,0.993699771284,100.927210155,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  05:00:00,745.225877617,13.3430549831,315.844379753,0.0,49.8407270682,199.362908273,2.18880534284,0.0,2.18880534284
 08/09  06:00:00,1106.12635417,30.1992095451,579.911419704,0.0,49.8407270682,199.362908273,2.18862097003,0.0,2.18862097003
 08/09  07:00:00,1093.45373178,28.3120589059,487.714204157,0.0,149.522181205,199.362908273,4.36677209699,0.0,4.36677209699
 08/09  08:00:00,1640.43917904,33.0526528396,482.302755583,0.0,448.566543614,448.566543614,6.5596685085,0.0,6.5596685085
 08/09  09:00:00,1610.14874062,37.3391343446,486.881790705,0.0,448.566543614,448.566543614,8.74530354955,0.0,8.74530354955
 08/09  10:00:00,1575.7124412,41.2377248738,498.579718646,0.0,448.566543614,448.566543614,8.74620902316,0.0,8.74620902316
 08/09  11:00:00,1585.51786389,47.4389703316,498.121058095,0.0,448.566543614,448.566543614,8.75927542498,0.0,8.75927542498
 08/09  12:00:00,1536.89433646,44.1989316934,502.402671119,0.0,448.566543614,398.725816546,13.1558624729,0.0,13.1558624729
 08/09  13:00:00,1609.83474944,59.7264907507,509.975841069,0.0,448.566543614,448.566543614,10.9595495218,0.0,10.9595495218
 08/09  14:00:00,1619.14636886,71.7172776805,507.303724412,0.0,448.566543614,448.566543614,6.55827587718,0.0,6.55827587718
 08/09  15:00:00,1637.22756404,89.7538009256,507.348746441,0.0,448.566543614,448.566543614,8.73738328948,0.0,8.73738328948
 08/09  16:00:00,1701.83727814,106.569164182,506.250436582,0.0,448.566543614,448.566543614,8.75527844034,0.0,8.75527844034
 08/09  17:00:00,1556.80778462,79.2899218418,501.362110367,0.0,348.885089477,398.725816546,4.37224345088,0.0,4.37224345088
 08/09  18:00:00,1316.67014939,43.9151538598,495.96391331,0.0,249.203635341,299.044362409,4.36884219378,0.0,4.36884219378
 08/09  19:00:00,1276.83597446,33.4928632746,492.500259604,0.0,249.203635341,299.044362409,4.36361839101,0.0,4.36361839101
 08/09  20:00:00,1170.90412266,29.7004479961,491.554592216,0.0,149.522181205,249.203635341,4.36536860614,0.0,4.36536860614
 08/09  21:00:00,1145.64942556,29.0593171224,489.042959541,0.0,149.522181205,249.203635341,2.18903454203,0.0,2.18903454203
 08/09  22:00:00,685.718441948,11.8082196568,273.232559817,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/09  23:00:00,596.834645056,11.2784592441,241.267377819,0.0,24.9203635341,199.362908273,2.18732246356,0.0,2.18732246356
 08/09  24:00:00,680.671108922,13.438603038,316.16316719,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  01:00:00,723.718155541,11.5459937979,344.526129917,0.0,24.9203635341,199.362908273,2.18777307979,0.0,2.18777307979
 08/10  02:00:00,697.058768466,10.1543594666,322.28532766,0.0,24.9203635341,199.362908273,2.18775334831,0.0,2.18775334831
 08/10  03:00:00,658.208594327,10.3227261106,294.428601464,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,585.154304277,6.7725345439,224.763223207,0.0,24.9203635341,199.362908273,2.18776784114,0.0,2.18776784114
 08/10  05:00:00,645.083939067,5.41772703011,231.839159429,0.0,49.8407270682,199.362908273,2.18903755873,0.0,2.18903755873
 08/10  06:00:00,1094.71170467,36.4379708555,562.258008417,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/10  07:00:00,1096.65098835,28.4192625881,490.959536667,0.0,149.522181205,199.362908273,4.36718379057,0.0,4.36718379057
 08/10  08:00:00,1654.92816164,37.0050245407,494.697541082,0.0,448.566543614,448.566543614,8.73966480202,0.0,8.73966480202
 08/10  09:00:00,1635.94224225,43.7137516188,504.738064922,0.0,448.566543614,448.566543614,6.56397084157,0.0,6.56397084157
 08/10  10:00:00,1603.37271584,54.9276337946,508.31794472,0.0,448.566543614,448.566543614,8.74719897867,0.0,8.74719897867
 08/10  11:00:00,1624.61373571,69.8886684545,514.595111423,0.0,448.566543614,448.566543614,10.9447525486,0.0,10.9447525486
 08/10  12:00:00,1569.66326214,64.1194023853,515.251093376,0.0,448.566543614,398.725816546,10.9655517656,0.0,10.9655517656
 08/10  13:00:00,1651.94353076,92.4794280807,519.331680113,0.0,448.566543614,448.566543614,10.9591326848,0.0,10.9591326848
 08/10  14:00:00,1678.71438246,119.440292104,519.148719084,0.0,448.566543614,448.566543614,8.73853928895,0.0,8.73853928895
 08/10  15:00:00,1698.89386586,148.081552638,510.687288448,0.0,448.566543614,448.566543614,6.55772203553,0.0,6.55772203553
 08/10  16:00:00,1761.03751379,167.448270001,504.57155218,0.0,448.566543614,448.566543614,8.75500957167,0.0,8.75500957167
 08/10  17:00:00,1604.20168493,125.410173542,502.635753958,0.0,348.885089477,398.725816546,6.54908157587,0.0,6.54908157587
 08/10  18:00:00,1318.25123774,52.4553992907,489.004752931,0.0,249.203635341,299.044362409,4.36829591508,0.0,4.36829591508
 08/10  19:00:00,1273.73495269,35.2833009181,486.834621159,0.0,249.203635341,299.044362409,4.36332224891,0.0,4.36332224891
 08/10  20:00:00,1173.94951009,29.8845392905,495.460127141,0.0,149.522181205,249.203635341,2.19267981585,0.0,2.19267981585
 08/10  21:00:00,1145.38692965,29.205804818,489.157832648,0.0,149.522181205,249.203635341,2.18888254234,0.0,2.18888254234
 08/10  22:00:00,724.100304649,12.4238522315,304.208384353,0.0,49.8407270682,199.362908273,2.1877760537,0.0,2.1877760537
 08/10  23:00:00,776.271406667,11.8517475737,373.709081178,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,755.462258048,11.7753091297,367.919096034,0.0,24.9203635341,199.362908273,2.1877796095,0.0,2.1877796095
 08/11  01:00:00,801.074409048,13.5341510929,406.041152661,0.0,24.9203635341,199.362908273,2.18771087886,0.0,2.18771087886
 08/11  02:00:00,748.673477256,13.0777040282,367.621007096,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  03:00:00,633.351117051,10.8962670244,276.863894754,0.0,24.9203635341,199.362908273,2.18777955706,0.0,2.18777955706
 08/11  04:00:00,411.851151929,0.764384439449,84.0466473655,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,685.30079574,13.5341510929,269.252541845,0.0,49.8407270682,199.362908273,2.1889431228,0.0,2.1889431228
 08/11  06:00:00,1109.05774516,30.577202017,582.464814429,0.0,49.8407270682,199.362908273,2.18850746446,0.0,2.18850746446
 08/11  07:00:00,1096.38393328,28.3229521039,490.663704865,0.0,149.522181205,199.362908273,4.36687448888,0.0,4.36687448888
 08/11  08:00:00,1653.42218302,36.1549851994,493.88935443,0.0,448.566543614,448.566543614,6.56009480833,0.0,6.56009480833
 08/11  09:00:00,1635.96468162,42.0429475623,507.048809635,0.0,448.566543614,448.566543614,8.74513917253,0.0,8.74513917253
 08/11  10:00:00,1602.71245252,53.7922037096,508.793100581,0.0,448.566543614,448.566543614,8.7461349725,0.0,8.7461349725
 08/11  11:00:00,1621.30132303,68.5703486605,512.601000605,0.0,448.566543614,448.566543614,8.75931952711,0.0,8.75931952711
 08/11  12:00:00,1559.20978684,59.3269688796,509.590054467,0.0,448.566543614,398.725816546,13.1561587519,0.0,13.1561587519
 08/11  13:00:00,1619.67510693,72.5397594186,507.002900872,0.0,448.566543614,448.566543614,10.959921729,0.0,10.959921729
 08/11  14:00:00,1629.59208565,84.2025608838,505.264140118,0.0,448.566543614,448.566543614,6.55848108948,0.0,6.55848108948
 08/11  15:00:00,1638.66388787,97.5918556031,500.946998283,0.0,448.566543614,448.566543614,8.73676989435,0.0,8.73676989435
 08/11  16:00:00,1725.80230262,128.345734107,508.438866978,0.0,448.566543614,448.566543614,8.75576441972,0.0,8.75576441972
 08/11  17:00:00,1618.21021673,125.059332492,516.995118559,0.0,348.885089477,398.725816546,4.37246484327,0.0,4.37246484327
 08/11  18:00:00,1347.97912445,60.8062780143,510.381752598,0.0,249.203635341,299.044362409,6.54289034252,0.0,6.54289034252
 08/11  19:00:00,1293.49189795,40.0904667964,501.056852079,0.0,249.203635341,299.044362409,2.19172424793,0.0,2.19172424793
 08/11  20:00:00,1180.23925915,29.8854406886,498.177792525,0.0,149.522181205,249.203635341,4.36511982958,0.0,4.36511982958
 08/11  21:00:00,1152.18356151,29.1718628022,498.691113142,0.0,149.522181205,249.203635341,2.18890366974,0.0,2.18890366974
 08/11  22:00:00,691.463823485,12.6340579524,277.191987173,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,629.650914016,11.8824745018,266.577532278,0.0,24.9203635341,199.362908273,2.18777940294,0.0,2.18777940294
 08/11  24:00:00,693.286052783,13.5341510929,325.30147565,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/12  01:00:00,741.428825416,13.457712649,399.017600834,0.0,24.9203635341,149.522181205,2.18776394214,0.0,2.18776394214
 08/12  02:00:00,620.652721321,10.2011516347,304.130158945,0.0,24.9203635341,149.522181205,2.18778293136,0.0,2.18778293136
 08/12  03:00:00,438.171063601,1.51785088402,157.693105556,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  04:00:00,756.720160912,13.3485139805,412.556816463,0.0,24.9203635341,149.522181205,2.18773277138,0.0,2.18773277138
 08/12  05:00:00,274.596161329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897705808,0.0,2.18897705808
 08/12  06:00:00,1096.14159963,36.9221287901,554.660074339,0.0,49.8407270682,199.362908273,2.18846032111,0.0,2.18846032111
 08/12  07:00:00,996.678681145,28.3515864714,490.830370527,0.0,49.8407270682,199.362908273,2.19033725554,0.0,2.19033725554
 08/12  08:00:00,1246.70785106,30.5565304834,490.768620345,0.0,249.203635341,249.203635341,2.19198001173,0.0,2.19198001173
 08/12  09:00:00,1214.33946758,32.667011889,494.544000475,0.0,249.203635341,249.203635341,4.36836733808,0.0,4.36836733808
 08/12  10:00:00,1175.27444624,34.7453801377,503.528395418,0.0,249.203635341,249.203635341,4.36688908094,0.0,4.36688908094
 08/12  11:00:00,1186.30762703,35.1624701331,514.201205351,0.0,249.203635341,249.203635341,6.54525968393,0.0,6.54525968393
 08/12  12:00:00,1178.3142715,34.5751033835,507.655422476,0.0,249.203635341,249.203635341,4.36745382433,0.0,4.36745382433
 08/12  13:00:00,1173.66188111,34.490181451,502.818798763,0.0,249.203635341,249.203635341,4.36646844517,0.0,4.36646844517
 08/12  14:00:00,923.572136568,32.7768794447,503.132154436,0.0,74.7610906023,174.442544739,2.19165823635,0.0,2.19165823635
 08/12  15:00:00,918.073880594,33.5405497985,495.850984835,0.0,74.7610906023,174.442544739,2.19080335982,0.0,2.19080335982
 08/12  16:00:00,964.939063066,34.3443228953,492.250942024,0.0,74.7610906023,174.442544739,4.36284680666,0.0,4.36284680666
 08/12  17:00:00,929.891192493,33.984446007,496.012531449,0.0,24.9203635341,149.522181205,2.18842812835,0.0,2.18842812835
 08/12  18:00:00,845.611606139,20.9277421841,446.580937443,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  19:00:00,762.033418328,18.1395420792,400.795472709,0.0,24.9203635341,149.522181205,2.1886240418,0.0,2.1886240418
 08/12  20:00:00,884.92984711,20.2121118981,458.469102665,0.0,24.9203635341,149.522181205,2.18859111031,0.0,2.18859111031
 08/12  21:00:00,803.917278177,14.7006869878,401.305961006,0.0,24.9203635341,149.522181205,2.18946165105,0.0,2.18946165105
 08/12  22:00:00,843.028069611,13.9501953367,460.0041724,0.0,24.9203635341,149.522181205,2.1877646537,0.0,2.1877646537
 08/12  23:00:00,837.07428623,13.637887644,479.14226913,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,838.374424488,13.383457804,494.753465259,0.0,24.9203635341,149.522181205,2.18777226533,0.0,2.18777226533
 08/13  01:00:00,738.709624869,9.65247576491,400.838801862,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  02:00:00,692.154878721,11.5519037029,363.310079177,0.0,24.9203635341,149.522181205,2.18730162871,0.0,2.18730162871
 08/13  03:00:00,472.410428092,1.7617277023,169.625634815,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,605.251619055,11.2737517592,290.670658544,0.0,24.9203635341,149.522181205,2.18730242063,0.0,2.18730242063
 08/13  05:00:00,373.909275284,0.764384439449,71.5004041278,0.0,24.9203635341,149.522181205,2.18860083669,0.0,2.18860083669
 08/13  06:00:00,375.841857238,0.382192219725,38.4517813998,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,612.312786682,12.7061291984,250.953902048,0.0,24.9203635341,149.522181205,2.1872933158,0.0,2.1872933158
 08/13  08:00:00,735.593991393,17.1445388662,354.451501638,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,866.158390649,22.4826636432,495.081627405,0.0,24.9203635341,149.522181205,2.18729440096,0.0,2.18729440096
 08/13  10:00:00,697.827210652,18.2220576679,397.618796522,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,822.928174338,22.6824282349,500.539730141,0.0,24.9203635341,149.522181205,2.18775715282,0.0,2.18775715282
 08/13  12:00:00,700.378368737,18.3112464984,400.080059416,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  13:00:00,825.428345318,22.6847960635,503.036474131,0.0,24.9203635341,149.522181205,2.18945842155,0.0,2.18945842155
 08/13  14:00:00,700.985146121,18.385996205,400.612086037,0.0,24.9203635341,149.522181205,2.18820543341,0.0,2.18820543341
 08/13  15:00:00,823.38888746,22.8116854264,500.871893448,0.0,24.9203635341,149.522181205,2.18733251919,0.0,2.18733251919
 08/13  16:00:00,746.182318919,18.6600423636,396.64712934,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,902.878485526,23.084683194,494.533109121,0.0,24.9203635341,149.522181205,2.18733368674,0.0,2.18733368674
 08/13  18:00:00,780.357655372,18.4510948988,394.36481985,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,878.899152805,22.5954984277,495.487356765,0.0,24.9203635341,149.522181205,2.18735425881,0.0,2.18735425881
 08/13  20:00:00,780.734413868,16.0230881852,372.272388498,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  21:00:00,892.162051034,19.6688183552,476.829230144,0.0,24.9203635341,149.522181205,2.18862077771,0.0,2.18862077771
 08/13  22:00:00,802.407892152,13.7186964059,420.058221913,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,837.786719973,13.4159153436,480.321776712,0.0,24.9203635341,149.522181205,2.18736019108,0.0,2.18736019108
 08/13  24:00:00,705.55310603,10.4535624455,376.874915017,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,807.530444239,13.2900933481,412.488479719,0.0,24.9203635341,199.362908273,2.18775873837,0.0,2.18775873837
 08/14  02:00:00,688.375691,11.506833079,316.000356865,0.0,24.9203635341,199.362908273,2.1877477889,0.0,2.1877477889
 08/14  03:00:00,634.398237074,9.9709059532,279.737543641,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  04:00:00,720.345519047,11.2839182415,343.866602258,0.0,24.9203635341,199.362908273,2.18777220748,0.0,2.18777220748
 08/14  05:00:00,489.831065792,1.14657665917,98.7542235992,0.0,49.8407270682,199.362908273,2.1890766313,0.0,2.1890766313
 08/14  06:00:00,1099.70234072,32.7392445849,562.403695654,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  07:00:00,1093.15917469,28.3120589059,487.419620344,0.0,149.522181205,199.362908273,4.36724544833,0.0,4.36724544833
 08/14  08:00:00,1635.20984146,31.2294591711,478.299227642,0.0,448.566543614,448.566543614,8.74008707907,0.0,8.74008707907
 08/14  09:00:00,1601.14285321,34.6333073969,478.37322064,0.0,448.566543614,448.566543614,8.74533741668,0.0,8.74533741668
 08/14  10:00:00,1558.77919925,38.4687890771,482.891174491,0.0,448.566543614,448.566543614,6.5656039317,0.0,6.5656039317
 08/14  11:00:00,1567.82290702,41.7530665966,490.205196949,0.0,448.566543614,448.566543614,10.9461565934,0.0,10.9461565934
 08/14  12:00:00,1515.47685295,38.7276106762,491.009349279,0.0,448.566543614,398.725816546,10.9640799553,0.0,10.9640799553
 08/14  13:00:00,1571.73872631,45.0016854578,491.076337945,0.0,448.566543614,448.566543614,13.1487771552,0.0,13.1487771552
 08/14  14:00:00,1578.79058447,47.7671519523,494.063961658,0.0,448.566543614,448.566543614,6.55969708186,0.0,6.55969708186
 08/14  15:00:00,1590.52819157,55.5799861272,494.823142951,0.0,448.566543614,448.566543614,6.55711595655,0.0,6.55711595655
 08/14  16:00:00,1644.99084328,62.2462724531,493.726825028,0.0,448.566543614,448.566543614,10.9391241571,0.0,10.9391241571
 08/14  17:00:00,1512.21535039,47.8714377352,488.188123822,0.0,348.885089477,398.725816546,4.37296385105,0.0,4.37296385105
 08/14  18:00:00,1294.07841711,35.2360588372,486.491510452,0.0,249.203635341,299.044362409,4.36869185534,0.0,4.36869185534
 08/14  19:00:00,1263.70068104,31.9033926896,481.688083819,0.0,249.203635341,299.044362409,4.36331198719,0.0,4.36331198719
 08/14  20:00:00,1165.58371287,29.4781779245,482.160896731,0.0,149.522181205,249.203635341,4.3651852424,0.0,4.3651852424
 08/14  21:00:00,1140.19638551,28.9776943593,481.58115063,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/14  22:00:00,740.622053001,13.3430549831,318.003735804,0.0,49.8407270682,199.362908273,2.18779780772,0.0,2.18779780772
 08/14  23:00:00,747.132934012,13.438603038,356.87845097,0.0,24.9203635341,199.362908273,2.18778770006,0.0,2.18778770006
 08/14  24:00:00,727.241102022,11.7295976139,346.509716005,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,634.312291397,8.0285624557,268.409884627,0.0,24.9203635341,199.362908273,2.18772807017,0.0,2.18772807017
 08/15  02:00:00,512.484218787,5.08467202723,174.862672271,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  03:00:00,628.740946588,13.5341510929,274.280701168,0.0,24.9203635341,199.362908273,2.18763294492,0.0,2.18763294492
 08/15  04:00:00,299.991438669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779829252,0.0,2.18779829252
 08/15  05:00:00,672.863415419,6.40766081347,251.718924727,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/15  06:00:00,1103.51221273,30.1261660788,568.826643334,0.0,49.8407270682,199.362908273,2.18862611062,0.0,2.18862611062
 08/15  07:00:00,1093.90568532,28.3120589059,488.166122846,0.0,149.522181205,199.362908273,4.36700204839,0.0,4.36700204839
 08/15  08:00:00,1648.54638533,33.9760039538,490.706726088,0.0,448.566543614,448.566543614,8.74073384692,0.0,8.74073384692
 08/15  09:00:00,1631.71757045,38.2489000785,507.673676396,0.0,448.566543614,448.566543614,6.56375463372,0.0,6.56375463372
 08/15  10:00:00,1590.07100849,45.2410159069,504.702793874,0.0,448.566543614,448.566543614,8.74713830508,0.0,8.74713830508
 08/15  11:00:00,1601.4087542,55.6980633731,505.580661496,0.0,448.566543614,448.566543614,10.946193629,0.0,10.946193629
 08/15  12:00:00,1546.39900714,50.2306976355,505.875453665,0.0,448.566543614,398.725816546,10.9665136682,0.0,10.9665136682
 08/15  13:00:00,1617.66324241,67.4391646962,510.091573559,0.0,448.566543614,448.566543614,13.1478316959,0.0,13.1478316959
 08/15  14:00:00,1649.26618333,91.2484488789,517.892308377,0.0,448.566543614,448.566543614,6.55920430687,0.0,6.55920430687
 08/15  15:00:00,1672.70013529,118.680601138,513.894458164,0.0,448.566543614,448.566543614,6.55763144613,0.0,6.55763144613
 08/15  16:00:00,1734.7504145,138.595584931,507.137069103,0.0,448.566543614,448.566543614,8.75526577874,0.0,8.75526577874
 08/15  17:00:00,1568.30782009,93.4908209402,498.661201524,0.0,348.885089477,398.725816546,6.54942886786,0.0,6.54942886786
 08/15  18:00:00,1314.44860415,45.9415103618,491.715974046,0.0,249.203635341,299.044362409,4.36906912791,0.0,4.36906912791
 08/15  19:00:00,1277.42544215,34.1532805878,491.792619679,0.0,249.203635341,299.044362409,4.3639751672,0.0,4.3639751672
 08/15  20:00:00,1168.86077264,29.6330681451,489.556709089,0.0,149.522181205,249.203635341,2.19259218704,0.0,2.19259218704
 08/15  21:00:00,1143.49651502,29.0218563098,486.299428566,0.0,149.522181205,249.203635341,2.18902662842,0.0,2.18902662842
 08/15  22:00:00,690.086768645,12.6340579524,276.001049467,0.0,49.8407270682,199.362908273,2.18780427267,0.0,2.18780427267
 08/15  23:00:00,630.018626501,11.8824745018,266.940949857,0.0,24.9203635341,199.362908273,2.18779681161,0.0,2.18779681161
 08/15  24:00:00,693.639683804,13.5341510929,325.65510075,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,801.546826668,13.5341510929,406.513561226,0.0,24.9203635341,199.362908273,2.18779238685,0.0,2.18779238685
 08/16  02:00:00,708.837317085,10.9037593183,332.475548983,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,710.22721128,11.7755617139,336.383186809,0.0,24.9203635341,199.362908273,2.18778697839,0.0,2.18778697839
 08/16  04:00:00,508.413036447,2.94909684176,158.744866598,0.0,24.9203635341,199.362908273,2.1877819931,0.0,2.1877819931
 08/16  05:00:00,791.008527446,9.77623383986,355.405523453,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/16  06:00:00,1109.89643195,36.1402660776,569.196759716,0.0,49.8407270682,199.362908273,2.18866434935,0.0,2.18866434935
 08/16  07:00:00,1096.82858462,28.3120589059,491.314700854,0.0,149.522181205,199.362908273,4.36639287463,0.0,4.36639287463
 08/16  08:00:00,1650.86821348,34.3519226576,492.852436007,0.0,448.566543614,448.566543614,8.74124039379,0.0,8.74124039379
 08/16  09:00:00,1636.30303208,40.9212862057,508.58999971,0.0,448.566543614,448.566543614,6.56472079891,0.0,6.56472079891
 08/16  10:00:00,1606.48631208,54.178310888,512.180787191,0.0,448.566543614,448.566543614,8.74700104657,0.0,8.74700104657
 08/16  11:00:00,1623.0762499,70.0574550017,512.888749138,0.0,448.566543614,448.566543614,10.9464542571,0.0,10.9464542571
 08/16  12:00:00,1567.96530522,63.8230358676,513.849392733,0.0,448.566543614,398.725816546,10.966584116,0.0,10.966584116
 08/16  13:00:00,1642.21445675,86.1098824007,515.972049671,0.0,448.566543614,448.566543614,13.1480210519,0.0,13.1480210519
 08/16  14:00:00,1673.03543951,114.45259474,518.457406281,0.0,448.566543614,448.566543614,6.55929352427,0.0,6.55929352427
 08/16  15:00:00,1724.13629804,164.966965949,519.044244158,0.0,448.566543614,448.566543614,6.55774823614,0.0,6.55774823614
 08/16  16:00:00,1825.65928053,218.993884141,517.647619531,0.0,448.566543614,448.566543614,8.75550964379,0.0,8.75550964379
 08/16  17:00:00,1680.39182302,187.561148505,516.674867454,0.0,348.885089477,398.725816546,6.54960173884,0.0,6.54960173884
 08/16  18:00:00,1376.40387864,88.7453188591,510.86743194,0.0,249.203635341,299.044362409,4.36919361526,0.0,4.36919361526
 08/16  19:00:00,1298.07680761,43.9017817142,501.830419685,0.0,249.203635341,299.044362409,4.36410126198,0.0,4.36410126198
 08/16  20:00:00,1184.02022313,30.38301949,499.579285065,0.0,149.522181205,249.203635341,2.19266113628,0.0,2.19266113628
 08/16  21:00:00,1158.12832697,29.4209016614,502.872187436,0.0,149.522181205,249.203635341,2.18909158476,0.0,2.18909158476
 08/16  22:00:00,693.508350717,10.9823813612,282.711900283,0.0,49.8407270682,199.362908273,2.18778310818,0.0,2.18778310818
 08/16  23:00:00,595.82038182,11.2784592441,240.253104087,0.0,24.9203635341,199.362908273,2.18777848505,0.0,2.18777848505
 08/16  24:00:00,682.063962206,13.438603038,317.55600852,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  01:00:00,769.928404068,11.6551924664,379.836736111,0.0,24.9203635341,199.362908273,2.18777681221,0.0,2.18777681221
 08/17  02:00:00,792.421855305,12.2292977166,402.152984348,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,572.327541561,6.62402485396,224.30716272,0.0,24.9203635341,199.362908273,2.18777467962,0.0,2.18777467962
 08/17  04:00:00,574.96044502,5.64704236194,224.095738398,0.0,24.9203635341,199.362908273,2.18777244747,0.0,2.18777244747
 08/17  05:00:00,747.275897204,13.457712649,317.78906244,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  06:00:00,1115.01280147,33.3227370716,577.130655722,0.0,49.8407270682,199.362908273,2.18865512904,0.0,2.18865512904
 08/17  07:00:00,1096.33887259,28.40323205,490.553558992,0.0,149.522181205,199.362908273,4.36741631381,0.0,4.36741631381
 08/17  08:00:00,1652.6202579,36.9537807612,492.213173294,0.0,448.566543614,448.566543614,8.74063533381,0.0,8.74063533381
 08/17  09:00:00,1630.24493853,40.9965244249,503.72431188,0.0,448.566543614,448.566543614,6.56403083904,0.0,6.56403083904
 08/17  10:00:00,1582.84627597,45.7189827713,497.1138891,0.0,448.566543614,448.566543614,8.74761536459,0.0,8.74761536459
 08/17  11:00:00,1595.645127,54.9035636481,500.611498535,0.0,448.566543614,448.566543614,10.9459837937,0.0,10.9459837937
 08/17  12:00:00,1541.02289031,48.378776884,502.351212295,0.0,448.566543614,398.725816546,10.9659630995,0.0,10.9659630995
 08/17  13:00:00,1598.97985535,58.5816576872,500.265658372,0.0,448.566543614,448.566543614,13.1493459149,0.0,13.1493459149
 08/17  14:00:00,1603.37389598,66.0936607922,497.154779238,0.0,448.566543614,448.566543614,6.55997194415,0.0,6.55997194415
 08/17  15:00:00,1638.22231142,90.0587673394,508.038445569,0.0,448.566543614,448.566543614,6.55746697542,0.0,6.55746697542
 08/17  16:00:00,1733.87108892,129.86141841,514.991876693,0.0,448.566543614,448.566543614,10.9400678368,0.0,10.9400678368
 08/17  17:00:00,1588.0292259,101.199817739,510.673589836,0.0,348.885089477,398.725816546,4.37332383377,0.0,4.37332383377
 08/17  18:00:00,1340.87920675,56.6099094077,507.47816169,0.0,249.203635341,299.044362409,4.36843810618,0.0,4.36843810618
 08/17  19:00:00,1292.93818393,39.6724188197,500.921153875,0.0,249.203635341,299.044362409,4.36369017712,0.0,4.36369017712
 08/17  20:00:00,1179.59991742,29.8257501167,497.88419287,0.0,149.522181205,249.203635341,4.36561477604,0.0,4.36561477604
 08/17  21:00:00,1151.83191697,29.1367612247,498.208731132,0.0,149.522181205,249.203635341,2.18888450025,0.0,2.18888450025
 08/17  22:00:00,691.330480414,12.6340579524,277.070945222,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  23:00:00,629.810055254,11.8824745018,266.735856918,0.0,24.9203635341,199.362908273,2.18767928096,0.0,2.18767928096
 08/17  24:00:00,693.406230488,13.5341510929,325.421643792,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  01:00:00,801.571584405,13.5341510929,406.53831481,0.0,24.9203635341,199.362908273,2.18768035132,0.0,2.18768035132
 08/18  02:00:00,699.020661971,10.7530660294,325.514449503,0.0,24.9203635341,199.362908273,2.18778668186,0.0,2.18778668186
 08/18  03:00:00,568.878692183,6.95817165633,220.52416514,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  04:00:00,560.408168778,5.1228912492,202.411588423,0.0,24.9203635341,199.362908273,2.18777000793,0.0,2.18777000793
 08/18  05:00:00,832.779902972,13.2720755366,383.187517169,0.0,49.8407270682,199.362908273,2.18904540893,0.0,2.18904540893
 08/18  06:00:00,1114.11062467,32.6405500519,576.910663497,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  07:00:00,1096.63375051,28.3120589059,490.917988673,0.0,149.522181205,199.362908273,4.36730581564,0.0,4.36730581564
 08/18  08:00:00,1645.60744571,33.0293110939,488.324159482,0.0,448.566543614,448.566543614,8.74049800677,0.0,8.74049800677
 08/18  09:00:00,1622.67002022,37.1139711562,501.051538741,0.0,448.566543614,448.566543614,8.74609972842,0.0,8.74609972842
 08/18  10:00:00,1590.6733524,45.50511135,505.764645711,0.0,448.566543614,448.566543614,6.56634544056,0.0,6.56634544056
 08/18  11:00:00,1607.11543705,58.4446219273,508.540729515,0.0,448.566543614,448.566543614,10.9478278731,0.0,10.9478278731
 08/18  12:00:00,1548.5338504,52.4281858815,505.812751493,0.0,448.566543614,398.725816546,13.1550630056,0.0,13.1550630056
 08/18  13:00:00,1607.7803276,64.379231637,503.268528852,0.0,448.566543614,448.566543614,10.9626483392,0.0,10.9626483392
 08/18  14:00:00,1610.56944094,71.5484172296,498.895551992,0.0,448.566543614,448.566543614,6.55920277364,0.0,6.55920277364
 08/18  15:00:00,1639.42604498,92.0027824534,507.298149034,0.0,448.566543614,448.566543614,8.19941662763,0.0,8.19941662763
 08/18  16:00:00,1730.86176751,128.289979874,513.553978647,0.0,448.566543614,448.566543614,9.29566955958,0.0,9.29566955958
 08/18  17:00:00,1582.92735441,100.682841078,506.088683386,0.0,348.885089477,398.725816546,4.37266967544,0.0,4.37266967544
 08/18  18:00:00,1318.10178315,48.2665007408,493.044137402,0.0,249.203635341,299.044362409,6.54291140956,0.0,6.54291140956
 08/18  19:00:00,1267.02616371,33.6534679833,484.137591416,0.0,249.203635341,299.044362409,2.19186571816,0.0,2.19186571816
 08/18  20:00:00,1161.66808061,29.6715397885,479.57963461,0.0,149.522181205,249.203635341,4.36549170389,0.0,4.36549170389
 08/18  21:00:00,1140.17408599,29.1368851508,481.399647748,0.0,149.522181205,249.203635341,2.18907111319,0.0,2.18907111319
 08/18  22:00:00,689.665182877,12.6340579524,275.776122696,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  23:00:00,643.821113195,12.6340579524,279.145735374,0.0,24.9203635341,199.362908273,2.18781119296,0.0,2.18781119296
 08/18  24:00:00,609.867898085,11.469555354,259.56954774,0.0,24.9203635341,199.362908273,2.18777740343,0.0,2.18777740343
 08/19  01:00:00,613.569093757,13.3430549831,302.378497068,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  02:00:00,651.670385072,11.574537127,326.63508306,0.0,24.9203635341,149.522181205,2.18778412256,0.0,2.18778412256
 08/19  03:00:00,391.453587795,1.14657665917,111.805468631,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  04:00:00,480.253057031,7.88710873099,186.777326584,0.0,24.9203635341,149.522181205,2.18778740838,0.0,2.18778740838
 08/19  05:00:00,585.728251922,5.570603918,246.904490132,0.0,24.9203635341,149.522181205,2.18907518277,0.0,2.18907518277
 08/19  06:00:00,1103.5966169,35.940477661,563.096724041,0.0,49.8407270682,199.362908273,2.18851233382,0.0,2.18851233382
 08/19  07:00:00,996.833616561,28.3132485215,490.786311277,0.0,49.8407270682,199.362908273,2.19032907367,0.0,2.19032907367
 08/19  08:00:00,1244.08060565,30.3719699961,487.589482163,0.0,249.203635341,249.203635341,2.19190335951,0.0,2.19190335951
 08/19  09:00:00,1204.34123917,31.3031615657,483.744405628,0.0,249.203635341,249.203635341,6.54345329666,0.0,6.54345329666
 08/19  10:00:00,1155.70815362,33.8681878703,481.548158837,0.0,249.203635341,249.203635341,2.193335233,0.0,2.193335233
 08/19  11:00:00,1158.80289593,34.6106626751,484.767577799,0.0,249.203635341,249.203635341,6.54627421057,0.0,6.54627421057
 08/19  12:00:00,1161.02300974,34.1638866851,488.085228208,0.0,249.203635341,249.203635341,4.36746786698,0.0,4.36746786698
 08/19  13:00:00,1160.90563451,33.8529017997,488.31545785,0.0,249.203635341,249.203635341,4.36718808988,0.0,4.36718808988
 08/19  14:00:00,911.249704731,32.7395486449,488.197172459,0.0,74.7610906023,174.442544739,2.19185694479,0.0,2.19185694479
 08/19  15:00:00,915.211589178,33.3166891342,492.209404977,0.0,74.7610906023,174.442544739,4.36198916448,0.0,4.36198916448
 08/19  16:00:00,970.114202134,33.8715690796,498.572979971,0.0,74.7610906023,174.442544739,2.19168643556,0.0,2.19168643556
 08/19  17:00:00,929.571037767,33.1952075454,496.722817899,0.0,24.9203635341,149.522181205,2.18866482143,0.0,2.18866482143
 08/19  18:00:00,845.810439276,20.8727419073,446.831223486,0.0,24.9203635341,149.522181205,2.18867749206,0.0,2.18867749206
 08/19  19:00:00,761.734996821,18.097846613,400.538728389,0.0,24.9203635341,149.522181205,2.18851239913,0.0,2.18851239913
 08/19  20:00:00,835.799918018,18.0881212105,416.589207945,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  21:00:00,815.133376117,15.5659866074,413.720288953,0.0,24.9203635341,149.522181205,2.18947286002,0.0,2.18947286002
 08/19  22:00:00,854.698358349,15.8101946547,473.018266447,0.0,24.9203635341,149.522181205,2.18780449201,0.0,2.18780449201
 08/19  23:00:00,797.987559445,13.5396100904,453.174548896,0.0,24.9203635341,149.522181205,2.18780906561,0.0,2.18780906561
 08/19  24:00:00,678.239598554,11.3794662965,357.136322943,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,631.339524526,8.68824483665,302.050397031,0.0,24.9203635341,149.522181205,2.18738949663,0.0,2.18738949663
 08/20  02:00:00,585.341115554,5.63976369869,273.866025846,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,559.76483309,10.0211126748,264.565015705,0.0,24.9203635341,149.522181205,2.18738577737,0.0,2.18738577737
 08/20  04:00:00,379.049371045,0.955480549312,94.1326774458,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.595829605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865845709,0.0,2.18865845709
 08/20  06:00:00,323.483551815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18728013212,0.0,2.18728013212
 08/20  07:00:00,606.447739674,11.2051458961,247.756061549,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,631.055562771,13.5341510929,267.698610567,0.0,24.9203635341,149.522181205,2.18730100866,0.0,2.18730100866
 08/20  09:00:00,734.384570601,18.0534599786,385.455952271,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  10:00:00,820.058632857,22.4826636432,497.870650216,0.0,24.9203635341,149.522181205,2.18732192853,0.0,2.18732192853
 08/20  11:00:00,699.059475648,18.2345630506,398.837833958,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  12:00:00,823.907481261,22.6790193764,501.522430294,0.0,24.9203635341,149.522181205,2.188256678,0.0,2.188256678
 08/20  13:00:00,701.063040756,18.3387572679,400.736135455,0.0,24.9203635341,149.522181205,2.18944283451,0.0,2.18944283451
 08/20  14:00:00,823.159262649,22.7181762871,500.73505504,0.0,24.9203635341,149.522181205,2.18821473686,0.0,2.18821473686
 08/20  15:00:00,698.30348571,18.4818146121,397.835304443,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,869.593052013,22.88004434,498.118896847,0.0,24.9203635341,149.522181205,2.18694551204,0.0,2.18694551204
 08/20  17:00:00,779.601728932,18.8304756333,393.229502075,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,901.451056292,23.02310074,493.167251289,0.0,24.9203635341,149.522181205,2.18736950348,0.0,2.18736950348
 08/20  19:00:00,767.632752882,18.2179310703,397.773799567,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  20:00:00,936.682524021,22.3341539533,502.270061375,0.0,24.9203635341,149.522181205,2.18739061975,0.0,2.18739061975
 08/20  21:00:00,750.514233669,13.8399048687,360.654547395,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  22:00:00,874.974161879,17.6797195632,484.559928538,0.0,24.9203635341,149.522181205,2.18736693912,0.0,2.18736693912
 08/20  23:00:00,875.912480897,16.2864179486,512.046387841,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,786.914651958,10.8335710663,446.749026958,0.0,24.9203635341,149.522181205,2.1873808448,0.0,2.1873808448
 08/21  01:00:00,878.688165558,13.3539729779,482.917934115,0.0,24.9203635341,199.362908273,2.18780274157,0.0,2.18780274157
 08/21  02:00:00,743.467690858,11.0792042222,361.23370355,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  03:00:00,337.420004826,0.382192219725,35.7442207377,0.0,24.9203635341,199.362908273,2.18781346171,0.0,2.18781346171
 08/21  04:00:00,455.944542969,1.14657665917,114.233486886,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  05:00:00,349.357279205,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912207863,0.0,2.18912207863
 08/21  06:00:00,1074.79200139,34.8901423356,535.342437572,0.0,49.8407270682,199.362908273,2.1886408404,0.0,2.1886408404
 08/21  07:00:00,1091.1137711,28.3120589059,485.374161331,0.0,149.522181205,199.362908273,4.3674701598,0.0,4.3674701598
 08/21  08:00:00,1639.56447847,30.8316518038,483.334322792,0.0,448.566543614,448.566543614,8.74169995738,0.0,8.74169995738
 08/21  09:00:00,1602.72578765,34.9065736581,480.374706363,0.0,448.566543614,448.566543614,6.56505964946,0.0,6.56505964946
 08/21  10:00:00,1555.53549447,39.2631216337,478.319909497,0.0,448.566543614,448.566543614,8.74774412611,0.0,8.74774412611
 08/21  11:00:00,1565.45787828,43.462495007,485.610585664,0.0,448.566543614,448.566543614,10.9466682558,0.0,10.9466682558
 08/21  12:00:00,1513.01372052,40.104678973,486.814760641,0.0,448.566543614,398.725816546,10.966180607,0.0,10.966180607
 08/21  13:00:00,1573.67355065,46.7313988387,490.631450185,0.0,448.566543614,448.566543614,13.1513851019,0.0,13.1513851019
 08/21  14:00:00,1589.71923411,52.5311170461,497.530256687,0.0,448.566543614,448.566543614,6.55997367432,0.0,6.55997367432
 08/21  15:00:00,1603.19970452,65.1159066097,497.958642781,0.0,448.566543614,448.566543614,6.5585881623,0.0,6.5585881623
 08/21  16:00:00,1665.75996876,77.476015772,499.266085286,0.0,448.566543614,448.566543614,10.9412059926,0.0,10.9412059926
 08/21  17:00:00,1534.63454136,61.7110819488,496.767594651,0.0,348.885089477,398.725816546,4.37271964748,0.0,4.37271964748
 08/21  18:00:00,1304.41825663,37.694098046,490.544630339,0.0,249.203635341,299.044362409,6.54366005636,0.0,6.54366005636
 08/21  19:00:00,1280.88575032,32.678841807,492.498405427,0.0,249.203635341,299.044362409,2.19191099498,0.0,2.19191099498
 08/21  20:00:00,1170.33311006,29.8260087254,489.317947443,0.0,149.522181205,249.203635341,4.36563061415,0.0,4.36563061415
 08/21  21:00:00,1147.14017214,29.1753672828,490.385772754,0.0,149.522181205,249.203635341,2.18913077642,0.0,2.18913077642
 08/21  22:00:00,681.407871283,10.9823813612,270.598681377,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/21  23:00:00,647.640330942,11.4640963565,278.372405763,0.0,24.9203635341,199.362908273,2.18779321575,0.0,2.18779321575
 08/21  24:00:00,745.026998129,13.4058428135,361.62706489,0.0,24.9203635341,199.362908273,2.18781354512,0.0,2.18781354512
 08/22  01:00:00,814.869772728,13.2575161301,419.841730675,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  02:00:00,386.416465912,0.764384439449,70.8341483202,0.0,24.9203635341,199.362908273,2.18783065509,0.0,2.18783065509
 08/22  03:00:00,629.967113939,13.237131713,275.803874488,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  04:00:00,299.991452971,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877925202,0.0,2.1877925202
 08/22  05:00:00,349.357283678,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909938461,0.0,2.18909938461
 08/22  06:00:00,1079.17043046,37.1345862793,537.4764193,0.0,49.8407270682,199.362908273,2.18863241893,0.0,2.18863241893
 08/22  07:00:00,1090.4560821,28.3120589059,484.716464814,0.0,149.522181205,199.362908273,4.3673906663,0.0,4.3673906663
 08/22  08:00:00,1642.15606428,34.2513469955,483.357841679,0.0,448.566543614,448.566543614,6.56139274393,0.0,6.56139274393
 08/22  09:00:00,1615.72180085,38.0647943409,492.899872191,0.0,448.566543614,448.566543614,8.74728885755,0.0,8.74728885755
 08/22  10:00:00,1571.90161887,45.453104205,490.772894204,0.0,448.566543614,448.566543614,8.7478361688,0.0,8.7478361688
 08/22  11:00:00,1584.44604446,50.5313407103,494.76415393,0.0,448.566543614,448.566543614,10.9468431413,0.0,10.9468431413
 08/22  12:00:00,1537.42619964,47.7902579202,499.342930128,0.0,448.566543614,398.725816546,10.9714596727,0.0,10.9714596727
 08/22  13:00:00,1612.25579817,65.003172289,507.119949838,0.0,448.566543614,448.566543614,10.9610269196,0.0,10.9610269196
 08/22  14:00:00,1624.12888401,78.8968456059,505.106515018,0.0,448.566543614,448.566543614,8.73995156844,0.0,8.73995156844
 08/22  15:00:00,1640.6472749,96.3771865198,504.144915884,0.0,448.566543614,448.566543614,6.55822339004,0.0,6.55822339004
 08/22  16:00:00,1713.96962227,118.24124903,506.710483723,0.0,448.566543614,448.566543614,10.9403969904,0.0,10.9403969904
 08/22  17:00:00,1566.77924682,88.4469809816,502.176391574,0.0,348.885089477,398.725816546,4.37342108979,0.0,4.37342108979
 08/22  18:00:00,1318.87652558,45.705267785,496.380075895,0.0,249.203635341,299.044362409,4.36856055734,0.0,4.36856055734
 08/22  19:00:00,1283.55848759,32.8176947334,491.742409605,0.0,249.203635341,299.044362409,4.3638339398,0.0,4.3638339398
 08/22  20:00:00,1167.5661398,29.7689428276,488.162366635,0.0,149.522181205,249.203635341,4.36586119268,0.0,4.36586119268
 08/22  21:00:00,1143.62262361,29.2648502036,486.257134534,0.0,149.522181205,249.203635341,2.18898813205,0.0,2.18898813205
 08/22  22:00:00,685.638370837,11.4640963565,267.050042335,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/22  23:00:00,694.896003939,10.6201650982,311.000433928,0.0,24.9203635341,199.362908273,2.18782110909,0.0,2.18782110909
 08/22  24:00:00,696.636887899,10.2264307126,319.387434972,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  01:00:00,727.287524113,12.4112934175,348.026068413,0.0,24.9203635341,199.362908273,2.18780460153,0.0,2.18780460153
 08/23  02:00:00,719.234124327,12.0400191926,353.407302177,0.0,24.9203635341,199.362908273,2.18782295186,0.0,2.18782295186
 08/23  03:00:00,722.857655778,8.08742982621,350.402987649,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  04:00:00,420.946974806,3.75791725307,99.4786500213,0.0,24.9203635341,199.362908273,2.18784134222,0.0,2.18784134222
 08/23  05:00:00,579.345198644,1.66636057396,168.827520009,0.0,49.8407270682,199.362908273,2.18913570487,0.0,2.18913570487
 08/23  06:00:00,1085.13409474,36.6187192726,543.955948039,0.0,49.8407270682,199.362908273,2.00006761907,0.0,2.00006761907
 08/23  07:00:00,1091.25348458,28.3120589059,485.513857383,0.0,149.522181205,199.362908273,2.38268460446,0.0,2.38268460446
 08/23  08:00:00,1643.38339853,35.1345151801,483.812437176,0.0,448.566543614,448.566543614,8.74284530589,0.0,8.74284530589
 08/23  09:00:00,1628.30555451,42.761082474,500.547593935,0.0,448.566543614,448.566543614,8.74599689302,0.0,8.74599689302
 08/23  10:00:00,1582.68839696,46.5985453619,496.407987486,0.0,448.566543614,448.566543614,8.74893606141,0.0,8.74893606141
 08/23  11:00:00,1577.66268954,45.2479397503,492.337385147,0.0,448.566543614,448.566543614,8.76227888748,0.0,8.76227888748
 08/23  12:00:00,1516.73875103,41.8148847876,487.822723964,0.0,448.566543614,398.725816546,13.1606158072,0.0,13.1606158072
 08/23  13:00:00,1576.51929363,48.2426087357,489.793382929,0.0,448.566543614,448.566543614,10.9615522708,0.0,10.9615522708
 08/23  14:00:00,1585.04531729,55.6391923061,489.331056302,0.0,448.566543614,448.566543614,8.740063447,0.0,8.740063447
 08/23  15:00:00,1597.78536746,66.2876211507,491.372558761,0.0,448.566543614,448.566543614,6.55955632749,0.0,6.55955632749
 08/23  16:00:00,1637.73397416,65.0679366871,483.648125504,0.0,448.566543614,448.566543614,8.75733562418,0.0,8.75733562418
 08/23  17:00:00,1497.44629992,47.1278609222,476.116540534,0.0,348.885089477,398.725816546,6.54991438225,0.0,6.54991438225
 08/23  18:00:00,1279.72505982,35.1036234692,469.93933849,0.0,249.203635341,299.044362409,4.36947951008,0.0,4.36947951008
 08/23  19:00:00,1266.72406491,31.7047595165,474.130986781,0.0,249.203635341,299.044362409,4.36395098388,0.0,4.36395098388
 08/23  20:00:00,1162.16678807,29.348540359,478.733064,0.0,149.522181205,249.203635341,4.36553967295,0.0,4.36553967295
 08/23  21:00:00,1138.16527698,28.7532646171,479.774441522,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/23  22:00:00,555.565175622,7.29683595915,165.557115791,0.0,49.8407270682,199.362908273,2.18781633702,0.0,2.18781633702
 08/23  23:00:00,480.573927555,5.71941421295,143.064255074,0.0,24.9203635341,199.362908273,2.18779927289,0.0,2.18779927289
 08/23  24:00:00,513.996855614,9.02276739528,181.766929367,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  01:00:00,589.405469405,10.9823813612,240.313942672,0.0,24.9203635341,199.362908273,2.18782309913,0.0,2.18782309913
 08/24  02:00:00,500.002621154,8.1969290997,169.738980238,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  03:00:00,401.997298734,4.51138369764,91.9977041425,0.0,24.9203635341,199.362908273,2.18784450979,0.0,2.18784450979
 08/24  04:00:00,299.991458776,0.0,0.0,0.0,24.9203635341,199.362908273,2.187690883,0.0,2.187690883
 08/24  05:00:00,349.357291066,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909549844,0.0,2.18909549844
 08/24  06:00:00,1076.46220605,38.31405342,533.588722003,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  07:00:00,1091.30631016,28.3590814223,485.519651188,0.0,149.522181205,199.362908273,4.36763216229,0.0,4.36763216229
 08/24  08:00:00,1633.70932971,38.5080097884,469.634697335,0.0,448.566543614,448.566543614,8.74192842185,0.0,8.74192842185
 08/24  09:00:00,1605.08960105,44.3392262351,473.784172492,0.0,448.566543614,448.566543614,8.74683903464,0.0,8.74683903464
 08/24  10:00:00,1561.07348461,45.6510953512,478.810514778,0.0,448.566543614,448.566543614,8.74872794473,0.0,8.74872794473
 08/24  11:00:00,1559.9488122,46.8501949788,476.38334512,0.0,448.566543614,448.566543614,8.76218884251,0.0,8.76218884251
 08/24  12:00:00,1500.39396444,40.9875360193,471.164828704,0.0,448.566543614,398.725816546,13.1606895321,0.0,13.1606895321
 08/24  13:00:00,1554.27986806,47.9582105104,467.434687783,0.0,448.566543614,448.566543614,10.9617597275,0.0,10.9617597275
 08/24  14:00:00,1565.80039647,51.135591338,477.841130632,0.0,448.566543614,448.566543614,8.74019827882,0.0,8.74019827882
 08/24  15:00:00,1583.00739188,56.839770325,487.171654145,0.0,448.566543614,448.566543614,6.55970707469,0.0,6.55970707469
 08/24  16:00:00,1637.99019203,62.7547117833,486.217546177,0.0,448.566543614,448.566543614,8.75632784188,0.0,8.75632784188
 08/24  17:00:00,1510.71202362,50.9294348494,483.626689645,0.0,348.885089477,398.725816546,6.55013944138,0.0,6.55013944138
 08/24  18:00:00,1292.06209532,37.8963207742,481.710699755,0.0,249.203635341,299.044362409,4.36900672176,0.0,4.36900672176
 08/24  19:00:00,1267.49541593,33.3591973696,473.928969676,0.0,249.203635341,299.044362409,4.36365513336,0.0,4.36365513336
 08/24  20:00:00,1160.65908326,29.2825861533,477.291304598,0.0,149.522181205,249.203635341,4.36572884491,0.0,4.36572884491
 08/24  21:00:00,1138.31903288,28.8189446965,479.86251321,0.0,149.522181205,249.203635341,2.18891411791,0.0,2.18891411791
 08/24  22:00:00,680.782300372,11.4640963565,262.256481312,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,631.910033753,10.3231457183,261.804137617,0.0,24.9203635341,199.362908273,2.18781917142,0.0,2.18781917142
 08/24  24:00:00,695.186886434,13.0618698157,324.302825677,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  01:00:00,730.791636477,13.237131713,349.579716345,0.0,24.9203635341,199.362908273,2.18782791308,0.0,2.18782791308
 08/25  02:00:00,664.485828236,10.0926634357,292.071959881,0.0,24.9203635341,199.362908273,2.18785432328,0.0,2.18785432328
 08/25  03:00:00,444.83610168,2.20811963367,115.141556572,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,710.693345793,9.69979539591,314.181040531,0.0,24.9203635341,199.362908273,2.18782846521,0.0,2.18782846521
 08/25  05:00:00,349.357295487,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894285051,0.0,2.18894285051
 08/25  06:00:00,1079.44600954,37.206535544,537.6800395,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  07:00:00,1094.6130934,28.3120589059,488.873447236,0.0,149.522181205,199.362908273,4.36788523282,0.0,4.36788523282
 08/25  08:00:00,1630.74075777,35.692099463,469.367336573,0.0,448.566543614,448.566543614,8.74259428057,0.0,8.74259428057
 08/25  09:00:00,1597.28140114,40.5434320423,468.263005471,0.0,448.566543614,448.566543614,8.74645419943,0.0,8.74645419943
 08/25  10:00:00,1555.89471946,44.4515255369,473.569524691,0.0,448.566543614,448.566543614,8.74956676016,0.0,8.74956676016
 08/25  11:00:00,1566.74903144,48.058700685,482.498924016,0.0,448.566543614,448.566543614,8.76175089502,0.0,8.76175089502
 08/25  12:00:00,1514.38104442,42.7200033999,485.790024397,0.0,448.566543614,398.725816546,13.1623966273,0.0,13.1623966273
 08/25  13:00:00,1570.21313207,49.0931417781,485.235596544,0.0,448.566543614,448.566543614,10.9616023034,0.0,10.9616023034
 08/25  14:00:00,1572.7777472,52.1167842929,485.141612458,0.0,448.566543614,448.566543614,8.74036775085,0.0,8.74036775085
 08/25  15:00:00,1578.44079752,55.2125918852,484.714560052,0.0,448.566543614,448.566543614,6.55867176408,0.0,6.55867176408
 08/25  16:00:00,1633.70821673,60.0173414027,484.672920108,0.0,448.566543614,448.566543614,10.9416317516,0.0,10.9416317516
 08/25  17:00:00,1506.84045016,49.0478034503,482.135329149,0.0,348.885089477,398.725816546,4.37389176841,0.0,4.37389176841
 08/25  18:00:00,1288.42534731,37.3936049894,478.400853989,0.0,249.203635341,299.044362409,4.36903981532,0.0,4.36903981532
