Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  19:00:00,1268.17285709,33.0854811178,474.586354867,0.0,249.203635341,299.044362409,4.36432873022,0.0,4.36432873022
 08/25  20:00:00,1161.7147515,29.3973120809,478.232236135,0.0,149.522181205,249.203635341,4.36530460419,0.0,4.36530460419
 08/25  21:00:00,1137.96567486,28.9382345668,479.389861254,0.0,149.522181205,249.203635341,2.18899420658,0.0,2.18899420658
 08/25  22:00:00,633.697276296,11.2784592441,228.765220848,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,674.226182549,13.3430549831,300.972644241,0.0,24.9203635341,199.362908273,2.18779031176,0.0,2.18779031176
 08/25  24:00:00,740.594864491,13.2475069281,355.991487759,0.0,24.9203635341,199.362908273,2.18781733841,0.0,2.18781733841
 08/26  01:00:00,429.102113575,3.21117239813,138.529921995,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  02:00:00,595.127569616,9.25208272712,277.345766287,0.0,24.9203635341,149.522181205,2.18785134314,0.0,2.18785134314
 08/26  03:00:00,237.928537082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.150736464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779277657,0.0,2.18779277657
 08/26  05:00:00,274.596209359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904291317,0.0,2.18904291317
 08/26  06:00:00,1068.51346477,37.315889649,526.638136016,0.0,49.8407270682,199.362908273,2.18858781615,0.0,2.18858781615
 08/26  07:00:00,992.03958694,28.3493866265,485.946929575,0.0,49.8407270682,199.362908273,2.19046833465,0.0,2.19046833465
 08/26  08:00:00,1234.47168395,30.3849004378,477.138440992,0.0,249.203635341,249.203635341,2.19210364323,0.0,2.19210364323
 08/26  09:00:00,1196.387039,32.6780733687,473.425061475,0.0,249.203635341,249.203635341,6.54375075838,0.0,6.54375075838
 08/26  10:00:00,1147.11402589,34.0035287673,471.716103028,0.0,249.203635341,249.203635341,4.36736113978,0.0,4.36736113978
 08/26  11:00:00,1146.45211547,34.6932732099,470.363011273,0.0,249.203635341,249.203635341,4.37093414845,0.0,4.37093414845
 08/26  12:00:00,1146.58486284,34.2952430411,470.894866623,0.0,249.203635341,249.203635341,4.36847668896,0.0,4.36847668896
 08/26  13:00:00,1146.68987492,34.1122178017,471.183262377,0.0,249.203635341,249.203635341,4.36773528213,0.0,4.36773528213
 08/26  14:00:00,898.291605331,32.6820604818,473.420221505,0.0,74.7610906023,174.442544739,4.36404537785,0.0,4.36404537785
 08/26  15:00:00,899.363681684,32.9501315097,474.224946332,0.0,74.7610906023,174.442544739,2.19113162175,0.0,2.19113162175
 08/26  16:00:00,947.785210418,33.4722840953,473.235170754,0.0,74.7610906023,174.442544739,4.36294977125,0.0,4.36294977125
 08/26  17:00:00,909.984860287,32.7931710004,474.210945921,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  18:00:00,841.43578074,20.8680361166,442.483188023,0.0,24.9203635341,149.522181205,2.18872788637,0.0,2.18872788637
 08/26  19:00:00,761.687547658,18.0774731584,391.96796126,0.0,24.9203635341,149.522181205,2.18872109979,0.0,2.18872109979
 08/26  20:00:00,801.379519907,15.4959486578,378.309086626,0.0,24.9203635341,149.522181205,2.18871355059,0.0,2.18871355059
 08/26  21:00:00,820.876260137,14.5936719183,412.52948656,0.0,24.9203635341,149.522181205,2.18959110988,0.0,2.18959110988
 08/26  22:00:00,751.173462821,12.3326713745,381.811863857,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  23:00:00,651.078482613,8.64464176849,316.509269606,0.0,24.9203635341,149.522181205,2.18785529664,0.0,2.18785529664
 08/26  24:00:00,577.698585863,8.78616924026,263.993799123,0.0,24.9203635341,149.522181205,2.18785118703,0.0,2.18785118703
 08/27  01:00:00,438.687573678,1.7617277023,135.902778945,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,237.928182095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18737546142,0.0,2.18737546142
 08/27  03:00:00,237.928180385,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150380016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18742238428,0.0,2.18742238428
 08/27  05:00:00,274.595852997,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  06:00:00,323.483566141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18738926655,0.0,2.18738926655
 08/27  07:00:00,402.954433714,4.4349452537,84.1345755353,0.0,24.9203635341,149.522181205,2.18740757752,0.0,2.18740757752
 08/27  08:00:00,844.257267341,22.5573296191,436.439220252,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,731.695164009,18.2362756906,382.583715068,0.0,24.9203635341,149.522181205,2.18742530451,0.0,2.18742530451
 08/27  10:00:00,814.350026549,22.6928679032,491.951826053,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,696.598686243,18.3043136659,396.30727059,0.0,24.9203635341,149.522181205,2.18813723427,0.0,2.18813723427
 08/27  12:00:00,820.779379033,22.6982267581,498.375100616,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  13:00:00,697.759545753,18.3503253279,397.421040392,0.0,24.9203635341,149.522181205,2.1893501207,0.0,2.1893501207
 08/27  14:00:00,820.816867874,22.7524321139,498.358383817,0.0,24.9203635341,149.522181205,2.18826478567,0.0,2.18826478567
 08/27  15:00:00,696.561333105,18.4548050021,396.120145481,0.0,24.9203635341,149.522181205,2.18732672767,0.0,2.18732672767
 08/27  16:00:00,867.109833761,22.8351773139,495.680533397,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  17:00:00,780.752209006,18.5709641835,394.639477569,0.0,24.9203635341,149.522181205,2.18737433048,0.0,2.18737433048
 08/27  18:00:00,902.428955361,22.6996826015,494.468556329,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,750.540634882,17.1087031357,382.865710353,0.0,24.9203635341,149.522181205,2.18742226131,0.0,2.18742226131
 08/27  20:00:00,857.631941593,19.1231485787,433.301503826,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,792.486751679,13.5341510929,391.432703977,0.0,24.9203635341,149.522181205,2.18872121495,0.0,2.18872121495
 08/27  22:00:00,847.426715379,12.5087244664,467.183347272,0.0,24.9203635341,149.522181205,2.18740636166,0.0,2.18740636166
 08/27  23:00:00,722.046331515,11.0318845912,369.761439249,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,632.238577388,11.433406302,313.605730073,0.0,24.9203635341,149.522181205,2.18742415716,0.0,2.18742415716
 08/28  01:00:00,580.558964184,9.85078928984,233.396140148,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,667.296487511,9.40495961501,294.111334747,0.0,24.9203635341,199.362908273,2.18784905578,0.0,2.18784905578
 08/28  03:00:00,455.294733696,4.51138369764,131.770791297,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  04:00:00,400.663336254,0.764384439449,72.8588007769,0.0,24.9203635341,199.362908273,2.18779974758,0.0,2.18779974758
 08/28  05:00:00,349.357308912,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897971971,0.0,2.18897971971
 08/28  06:00:00,1072.7116987,36.0890622943,532.06318923,0.0,49.8407270682,199.362908273,2.18855994717,0.0,2.18855994717
 08/28  07:00:00,1094.72832851,28.3120589059,488.988649918,0.0,149.522181205,199.362908273,4.3679912647,0.0,4.3679912647
 08/28  08:00:00,1633.05097749,31.0355187798,476.428836609,0.0,448.566543614,448.566543614,6.56181437407,0.0,6.56181437407
 08/28  09:00:00,1607.2194947,35.4107520065,485.307387964,0.0,448.566543614,448.566543614,8.74750567562,0.0,8.74750567562
 08/28  10:00:00,1566.21782997,39.2783869046,490.891764084,0.0,448.566543614,448.566543614,8.74923052204,0.0,8.74923052204
 08/28  11:00:00,1574.87551657,44.2686319907,495.396201714,0.0,448.566543614,448.566543614,10.9487319509,0.0,10.9487319509
 08/28  12:00:00,1518.57553026,40.3587212374,493.091570218,0.0,448.566543614,398.725816546,13.1584043222,0.0,13.1584043222
 08/28  13:00:00,1580.10222723,46.2554586127,497.200268666,0.0,448.566543614,448.566543614,10.9666705589,0.0,10.9666705589
 08/28  14:00:00,1584.14955672,51.5324779964,492.712047869,0.0,448.566543614,448.566543614,6.56039499396,0.0,6.56039499396
 08/28  15:00:00,1594.0876644,60.4910309474,493.47135847,0.0,448.566543614,448.566543614,8.73925555547,0.0,8.73925555547
 08/28  16:00:00,1643.63344541,63.8134819573,490.80193023,0.0,448.566543614,448.566543614,8.75726964454,0.0,8.75726964454
 08/28  17:00:00,1513.51075299,49.7376109523,487.617185194,0.0,348.885089477,398.725816546,6.54977789497,0.0,6.54977789497
 08/28  18:00:00,1294.14939601,35.2277593768,486.454616383,0.0,249.203635341,299.044362409,4.36945486822,0.0,4.36945486822
 08/28  19:00:00,1270.10640562,31.6755228674,479.431109119,0.0,249.203635341,299.044362409,4.36441319093,0.0,4.36441319093
 08/28  20:00:00,1163.38694796,29.5040593673,479.812024264,0.0,149.522181205,249.203635341,4.36565502366,0.0,4.36565502366
 08/28  21:00:00,1139.15896515,29.0256290293,480.495743752,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/28  22:00:00,734.597127414,13.2688001381,312.053045874,0.0,49.8407270682,199.362908273,2.18787015909,0.0,2.18787015909
 08/28  23:00:00,739.923449308,13.438603038,349.668936717,0.0,24.9203635341,199.362908273,2.18787478096,0.0,2.18787478096
 08/28  24:00:00,744.555576697,12.5554359095,359.454534208,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  01:00:00,691.380872791,10.1565430656,313.900350832,0.0,24.9203635341,199.362908273,2.18751964732,0.0,2.18751964732
 08/29  02:00:00,666.633578322,7.7810463058,300.520085818,0.0,24.9203635341,199.362908273,2.18772217278,0.0,2.18772217278
 08/29  03:00:00,655.205200436,6.01831658679,301.749932044,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,750.722406542,12.4203284184,358.105077403,0.0,24.9203635341,199.362908273,2.18786517586,0.0,2.18786517586
 08/29  05:00:00,349.35731333,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897629801,0.0,2.18897629801
 08/29  06:00:00,1092.29760667,36.9488238928,550.789332616,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/29  07:00:00,1091.17527714,28.3213207286,485.426326253,0.0,149.522181205,199.362908273,4.36813362926,0.0,4.36813362926
 08/29  08:00:00,1637.12764435,35.1096951639,476.629995974,0.0,448.566543614,448.566543614,8.74368214732,0.0,8.74368214732
 08/29  09:00:00,1602.56671853,39.9551839217,475.347783511,0.0,448.566543614,448.566543614,8.74792296574,0.0,8.74792296574
 08/29  10:00:00,1560.85779745,46.0176765455,477.607242926,0.0,448.566543614,448.566543614,8.74906733604,0.0,8.74906733604
 08/29  11:00:00,1578.05561326,49.2582559769,491.771361652,0.0,448.566543614,448.566543614,10.9495415255,0.0,10.9495415255
 08/29  12:00:00,1524.81459111,44.5581828519,491.16948719,0.0,448.566543614,398.725816546,10.9722554067,0.0,10.9722554067
 08/29  13:00:00,1582.14183436,52.1138513346,490.168859879,0.0,448.566543614,448.566543614,13.1544439129,0.0,13.1544439129
 08/29  14:00:00,1597.66197748,62.2237889488,495.31252796,0.0,448.566543614,448.566543614,6.56040652436,0.0,6.56040652436
 08/29  15:00:00,1613.34139015,76.0541611967,497.161932671,0.0,448.566543614,448.566543614,8.73889868415,0.0,8.73889868415
 08/29  16:00:00,1669.69170374,86.3152231563,494.358426012,0.0,448.566543614,448.566543614,8.75875327827,0.0,8.75875327827
 08/29  17:00:00,1524.73308838,62.3974503217,486.179665514,0.0,348.885089477,398.725816546,6.55048499611,0.0,6.55048499611
 08/29  18:00:00,1291.93313627,37.5143406178,480.613405861,0.0,249.203635341,299.044362409,4.36888697584,0.0,4.36888697584
 08/29  19:00:00,1266.14810019,32.4664546533,474.546884808,0.0,249.203635341,299.044362409,4.36385086356,0.0,4.36385086356
 08/29  20:00:00,1161.1758589,29.7117954238,477.378823981,0.0,149.522181205,249.203635341,2.19317271352,0.0,2.19317271352
 08/29  21:00:00,1137.99034745,29.1858024384,479.166948133,0.0,149.522181205,249.203635341,2.18900586228,0.0,2.18900586228
 08/29  22:00:00,675.077064585,11.8082196568,262.831431581,0.0,49.8407270682,199.362908273,2.18788287272,0.0,2.18788287272
 08/29  23:00:00,642.434643596,11.4640963565,273.168788673,0.0,24.9203635341,199.362908273,2.18785631356,0.0,2.18785631356
 08/29  24:00:00,672.730904855,10.6966035421,298.259309817,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,761.946733652,12.5914715325,368.742590869,0.0,24.9203635341,199.362908273,2.18787038398,0.0,2.18787038398
 08/30  02:00:00,683.862830548,10.5349692974,312.440643656,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  03:00:00,518.148925185,2.26039933372,186.170527319,0.0,24.9203635341,199.362908273,2.1878834227,0.0,2.1878834227
 08/30  04:00:00,532.996001146,7.51583450614,190.050789243,0.0,24.9203635341,199.362908273,2.18786100991,0.0,2.18786100991
 08/30  05:00:00,468.958613568,3.75791725307,98.1244277895,0.0,49.8407270682,199.362908273,2.18899558084,0.0,2.18899558084
 08/30  06:00:00,1087.40065564,36.3569324138,546.48426909,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/30  07:00:00,1095.13236307,28.3120589059,489.392662303,0.0,149.522181205,199.362908273,4.36769757214,0.0,4.36769757214
 08/30  08:00:00,1631.07158291,35.545700625,469.865593645,0.0,448.566543614,448.566543614,8.74294474492,0.0,8.74294474492
 08/30  09:00:00,1602.12810468,42.7893075125,471.781177677,0.0,448.566543614,448.566543614,8.74729899242,0.0,8.74729899242
 08/30  10:00:00,1565.48505746,47.8646145516,481.059309152,0.0,448.566543614,448.566543614,8.75089286926,0.0,8.75089286926
 08/30  11:00:00,1573.81926505,50.6748697049,487.504677254,0.0,448.566543614,448.566543614,10.9490587883,0.0,10.9490587883
 08/30  12:00:00,1517.94602466,45.3746075537,487.310924625,0.0,448.566543614,398.725816546,10.9737324013,0.0,10.9737324013
 08/30  13:00:00,1576.30950485,51.7852599284,488.554790108,0.0,448.566543614,448.566543614,13.1542993682,0.0,13.1542993682
 08/30  14:00:00,1576.04739706,54.9515205445,482.778701381,0.0,448.566543614,448.566543614,6.56134319519,0.0,6.56134319519
 08/30  15:00:00,1580.54140722,60.3648824226,480.051209297,0.0,448.566543614,448.566543614,8.73990912743,0.0,8.73990912743
 08/30  16:00:00,1637.22348175,65.7766510328,482.428749763,0.0,448.566543614,448.566543614,8.75885148997,0.0,8.75885148997
 08/30  17:00:00,1513.16066586,53.3803305765,483.624347233,0.0,348.885089477,398.725816546,6.55054035304,0.0,6.55054035304
 08/30  18:00:00,1292.03829357,37.8182613792,481.572878033,0.0,249.203635341,299.044362409,4.36875864346,0.0,4.36875864346
 08/30  19:00:00,1275.80529646,32.7478701168,474.516703218,0.0,249.203635341,299.044362409,4.36390401494,0.0,4.36390401494
 08/30  20:00:00,1160.90537647,29.7480490751,477.072077678,0.0,149.522181205,249.203635341,2.19321150799,0.0,2.19321150799
 08/30  21:00:00,1137.12947404,29.2213782199,478.270494234,0.0,149.522181205,249.203635341,2.18903612757,0.0,2.18903612757
 08/30  22:00:00,677.099083764,11.8082196568,264.864598547,0.0,49.8407270682,199.362908273,2.18786948139,0.0,2.18786948139
 08/30  23:00:00,643.716451037,11.4640963565,274.448503487,0.0,24.9203635341,199.362908273,2.18789215927,0.0,2.18789215927
 08/30  24:00:00,684.327685056,10.7730419861,307.078160558,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  01:00:00,767.53966109,12.5914715325,374.341188137,0.0,24.9203635341,199.362908273,2.18787520203,0.0,2.18787520203
 08/31  02:00:00,714.482634087,11.286552748,338.765068276,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,490.173632759,1.88184644562,163.390721637,0.0,24.9203635341,199.362908273,2.18789298526,0.0,2.18789298526
 08/31  04:00:00,786.360395152,12.3438899744,383.000029472,0.0,24.9203635341,199.362908273,2.18788693589,0.0,2.18788693589
 08/31  05:00:00,349.35732226,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890547092,0.0,2.1890547092
 08/31  06:00:00,1080.04662783,37.1064915722,538.380677898,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/31  07:00:00,1092.28022793,28.3120589059,486.540516418,0.0,149.522181205,199.362908273,4.36785565082,0.0,4.36785565082
 08/31  08:00:00,1633.12546319,36.1156392921,471.466264189,0.0,448.566543614,448.566543614,8.74344312479,0.0,8.74344312479
 08/31  09:00:00,1607.80882807,43.4199826949,477.863589058,0.0,448.566543614,448.566543614,8.74789928873,0.0,8.74789928873
 08/31  10:00:00,1571.63070287,48.2814593681,487.606538712,0.0,448.566543614,448.566543614,8.74923329977,0.0,8.74923329977
 08/31  11:00:00,1578.04078416,51.621343187,488.209003428,0.0,448.566543614,448.566543614,10.9501272742,0.0,10.9501272742
 08/31  12:00:00,1521.46162369,46.6359447958,486.433252704,0.0,448.566543614,398.725816546,10.9715658765,0.0,10.9715658765
 08/31  13:00:00,1578.59915675,52.9612556568,486.198267788,0.0,448.566543614,448.566543614,13.1560144035,0.0,13.1560144035
 08/31  14:00:00,1589.96011512,61.6802905622,488.154123527,0.0,448.566543614,448.566543614,6.56116056129,0.0,6.56116056129
 08/31  15:00:00,1603.28739629,73.2201739545,489.941886968,0.0,448.566543614,448.566543614,8.74011663463,0.0,8.74011663463
 08/31  16:00:00,1652.44192214,77.8236803892,485.600129897,0.0,448.566543614,448.566543614,8.75986682279,0.0,8.75986682279
 08/31  17:00:00,1515.25451475,57.4103861862,481.688125737,0.0,348.885089477,398.725816546,6.55074204542,0.0,6.55074204542
 08/31  18:00:00,1292.29919787,37.5542450419,481.783810744,0.0,249.203635341,299.044362409,4.36961073532,0.0,4.36961073532
 08/31  19:00:00,1275.8544281,32.7562156582,475.058845327,0.0,249.203635341,299.044362409,4.36458418354,0.0,4.36458418354
 08/31  20:00:00,1161.196006,29.9069339896,477.203812485,0.0,149.522181205,249.203635341,4.36590275255,0.0,4.36590275255
 08/31  21:00:00,1138.40604568,29.339610676,479.428828291,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/31  22:00:00,682.61419238,11.4640963565,264.063857695,0.0,49.8407270682,199.362908273,2.18789560517,0.0,2.18789560517
 08/31  23:00:00,635.635685127,10.3231457183,265.534117194,0.0,24.9203635341,199.362908273,2.18787835432,0.0,2.18787835432
 08/31  24:00:00,718.603160506,13.2338563146,341.461141103,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  01:00:00,818.571790787,13.5341510929,423.079920902,0.0,24.9203635341,199.362908273,2.18782911072,0.0,2.18782911072
 09/01  02:00:00,558.292080229,6.69827969893,210.197415458,0.0,24.9203635341,199.362908273,2.18788809288,0.0,2.18788809288
 09/01  03:00:00,540.398929456,5.64704236194,201.756396864,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,527.501827053,8.31297917012,183.759463821,0.0,24.9203635341,199.362908273,2.18776610253,0.0,2.18776610253
 09/01  05:00:00,512.277575474,4.88265792249,126.80363711,0.0,49.8407270682,199.362908273,2.18915855503,0.0,2.18915855503
 09/01  06:00:00,1092.78583605,36.7649226546,551.461450068,0.0,49.8407270682,199.362908273,2.18869332642,0.0,2.18869332642
 09/01  07:00:00,1099.06483127,28.3120589059,484.781441224,0.0,149.522181205,199.362908273,4.36780466514,0.0,4.36780466514
 09/01  08:00:00,1640.71251891,36.8513460855,479.076899443,0.0,448.566543614,448.566543614,6.56259193884,0.0,6.56259193884
 09/01  09:00:00,1612.97400033,43.3303673844,484.314790578,0.0,448.566543614,448.566543614,8.74866709243,0.0,8.74866709243
 09/01  10:00:00,1555.50154617,45.4218982816,472.916751202,0.0,448.566543614,448.566543614,8.75124488832,0.0,8.75124488832
 09/01  11:00:00,1551.47793318,47.636686124,465.222446714,0.0,448.566543614,448.566543614,10.9499753673,0.0,10.9499753673
 09/01  12:00:00,1503.54450709,43.9282764738,471.40518907,0.0,448.566543614,398.725816546,13.1609625495,0.0,13.1609625495
 09/01  13:00:00,1570.89169019,51.1109831729,483.588431189,0.0,448.566543614,448.566543614,10.9661962782,0.0,10.9661962782
 09/01  14:00:00,1581.18958024,55.6014246129,487.562190223,0.0,448.566543614,448.566543614,8.74103438649,0.0,8.74103438649
 09/01  15:00:00,1595.17138149,65.754337865,489.291687856,0.0,448.566543614,448.566543614,6.55982365885,0.0,6.55982365885
 09/01  16:00:00,1636.52135008,65.9373060162,481.565910453,0.0,448.566543614,448.566543614,10.9431917943,0.0,10.9431917943
 09/01  17:00:00,1496.94040515,49.4944993139,473.566783679,0.0,348.885089477,398.725816546,4.37444829949,0.0,4.37444829949
 09/01  18:00:00,1282.11862962,37.4083094671,470.432079887,0.0,249.203635341,299.044362409,6.54409456621,0.0,6.54409456621
 09/01  19:00:00,1275.16470402,32.61787617,473.114767953,0.0,249.203635341,299.044362409,2.19207799345,0.0,2.19207799345
 09/01  20:00:00,1161.01323614,29.5788840409,477.349080631,0.0,149.522181205,249.203635341,4.36619179311,0.0,4.36619179311
 09/01  21:00:00,1138.24740147,29.0921907359,479.517598916,0.0,149.522181205,249.203635341,2.1890980802,0.0,2.1890980802
 09/01  22:00:00,683.000588129,11.4640963565,264.454726601,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/01  23:00:00,654.883317702,11.2811887428,282.774809739,0.0,24.9203635341,199.362908273,2.18789631855,0.0,2.18789631855
 09/01  24:00:00,729.089316311,13.495931871,348.980428168,0.0,24.9203635341,199.362908273,2.18788372257,0.0,2.18788372257
 09/02  01:00:00,689.214572614,11.0918806347,353.561192648,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,387.88059985,1.26305607087,107.969344087,0.0,24.9203635341,149.522181205,2.18756574838,0.0,2.18756574838
 09/02  03:00:00,583.629037438,12.0381361987,280.505488275,0.0,24.9203635341,149.522181205,2.18790553036,0.0,2.18790553036
 09/02  04:00:00,413.948670614,1.24849874437,117.490074635,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  05:00:00,274.596242434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917832651,0.0,2.18917832651
 09/02  06:00:00,1083.00753149,36.9371960249,541.510867117,0.0,49.8407270682,199.362908273,2.18867032207,0.0,2.18867032207
 09/02  07:00:00,1001.12950151,28.3120589059,486.530459803,0.0,49.8407270682,199.362908273,2.19039372556,0.0,2.19039372556
 09/02  08:00:00,1235.79053058,28.8766316641,479.96549227,0.0,249.203635341,249.203635341,4.3643710503,0.0,4.3643710503
 09/02  09:00:00,1200.63333976,31.7326996173,478.698952814,0.0,249.203635341,249.203635341,4.36933917368,0.0,4.36933917368
 09/02  10:00:00,1155.56387681,34.2540526523,481.004375437,0.0,249.203635341,249.203635341,4.36803775496,0.0,4.36803775496
 09/02  11:00:00,1158.53244406,35.735005721,483.404067173,0.0,249.203635341,249.203635341,4.37161368475,0.0,4.37161368475
 09/02  12:00:00,1159.1344674,35.9327815436,484.082552515,0.0,249.203635341,249.203635341,6.54306330392,0.0,6.54306330392
 09/02  13:00:00,1161.6104165,36.1197326928,486.731607688,0.0,249.203635341,249.203635341,4.3677395993,0.0,4.3677395993
 09/02  14:00:00,912.068728,34.6537568938,487.530231122,0.0,74.7610906023,174.442544739,2.19234311616,0.0,2.19234311616
 09/02  15:00:00,909.256813497,35.4804064441,483.103672303,0.0,74.7610906023,174.442544739,4.36255882955,0.0,4.36255882955
 09/02  16:00:00,956.83891774,35.2655300831,481.472207874,0.0,74.7610906023,174.442544739,2.19189456644,0.0,2.19189456644
 09/02  17:00:00,917.201974369,33.2188287675,481.27716554,0.0,24.9203635341,149.522181205,2.18881063818,0.0,2.18881063818
 09/02  18:00:00,821.662611855,19.8597843637,427.230340225,0.0,24.9203635341,149.522181205,2.188791559,0.0,2.188791559
 09/02  19:00:00,760.051596792,17.071186805,383.866519961,0.0,24.9203635341,149.522181205,2.18879360173,0.0,2.18879360173
 09/02  20:00:00,698.726751576,12.0309841917,298.479389475,0.0,24.9203635341,149.522181205,2.18879724636,0.0,2.18879724636
 09/02  21:00:00,749.795666283,10.7189134003,349.718864762,0.0,24.9203635341,149.522181205,2.1896377052,0.0,2.1896377052
 09/02  22:00:00,764.760854673,13.2939136063,400.468425015,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  23:00:00,788.268440926,12.7916026432,431.137653055,0.0,24.9203635341,149.522181205,2.18787082008,0.0,2.18787082008
 09/02  24:00:00,396.984521727,1.31037778185,110.433757811,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  01:00:00,521.883103989,10.0127011786,228.973886867,0.0,24.9203635341,149.522181205,2.18746070109,0.0,2.18746070109
 09/03  02:00:00,237.92819807,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928198556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18738796167,0.0,2.18738796167
 09/03  04:00:00,250.15039617,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  05:00:00,274.595882572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881824979,0.0,2.18881824979
 09/03  06:00:00,323.483583643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746669211,0.0,2.18746669211
 09/03  07:00:00,590.422615565,12.030356527,225.932078227,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,748.69630543,18.1667022049,362.98781934,0.0,24.9203635341,149.522181205,2.18745636012,0.0,2.18745636012
 09/03  09:00:00,857.036021703,22.756825152,485.685056113,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  10:00:00,694.573396007,18.36392337,394.223073572,0.0,24.9203635341,149.522181205,2.18744554935,0.0,2.18744554935
 09/03  11:00:00,815.781310442,22.8676113188,493.207620851,0.0,24.9203635341,149.522181205,2.18830766512,0.0,2.18830766512
 09/03  12:00:00,692.467819013,18.8606759684,391.620017513,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  13:00:00,815.12235398,23.4832191173,491.931965258,0.0,24.9203635341,149.522181205,2.18963288169,0.0,2.18963288169
 09/03  14:00:00,691.903735086,19.1195665945,390.797041942,0.0,24.9203635341,149.522181205,2.1883535786,0.0,2.1883535786
 09/03  15:00:00,810.097045756,23.3093110937,487.082383944,0.0,24.9203635341,149.522181205,2.18745305983,0.0,2.18745305983
 09/03  16:00:00,704.537651555,16.3607928494,359.213288701,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  17:00:00,893.068658741,19.18598872,478.124016432,0.0,24.9203635341,149.522181205,2.18718426593,0.0,2.18718426593
 09/03  18:00:00,860.274554787,18.6187131702,447.121814231,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,936.373292449,21.8145226486,523.159986556,0.0,24.9203635341,149.522181205,2.18746213412,0.0,2.18746213412
 09/03  20:00:00,454.926610269,1.14657665917,89.723447877,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.040279354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876027218,0.0,2.18876027218
 09/03  22:00:00,418.461094532,1.14657665917,102.146702538,0.0,24.9203635341,149.522181205,2.18745159154,0.0,2.18745159154
 09/03  23:00:00,250.150395116,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928199104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18747056895,0.0,2.18747056895
 09/04  01:00:00,237.928199892,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.92820181,0.0,0.0,0.0,24.9203635341,149.522181205,2.187405639,0.0,2.187405639
 09/04  03:00:00,237.928199869,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150399674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18733827539,0.0,2.18733827539
 09/04  05:00:00,274.595888026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876457038,0.0,2.18876457038
 09/04  06:00:00,323.483584959,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,358.131570111,2.25569184882,41.8067539103,0.0,24.9203635341,149.522181205,2.18742900691,0.0,2.18742900691
 09/04  08:00:00,805.800925362,21.6546417487,402.429337546,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,725.414815091,18.1714180288,376.36820355,0.0,24.9203635341,149.522181205,2.18736183317,0.0,2.18736183317
 09/04  10:00:00,808.849080602,22.6911914113,486.452537617,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,692.563498777,18.4821251594,392.094242291,0.0,24.9203635341,149.522181205,2.18837148237,0.0,2.18837148237
 09/04  12:00:00,816.413021543,22.9825505812,493.724388687,0.0,24.9203635341,149.522181205,2.18833594287,0.0,2.18833594287
 09/04  13:00:00,693.431784037,18.8770588451,392.566500786,0.0,24.9203635341,149.522181205,2.18974275026,0.0,2.18974275026
 09/04  14:00:00,814.178035541,23.3989838457,491.072970888,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  15:00:00,692.354803922,18.8192721374,391.549129984,0.0,24.9203635341,149.522181205,2.18745229406,0.0,2.18745229406
 09/04  16:00:00,863.376157455,22.6905977503,492.091416016,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,773.496513244,18.3210155543,387.633711657,0.0,24.9203635341,149.522181205,2.18747699337,0.0,2.18747699337
 09/04  18:00:00,893.288887842,22.6661458178,485.362004602,0.0,24.9203635341,149.522181205,2.18745586225,0.0,2.18745586225
 09/04  19:00:00,709.630043495,14.6725313332,338.36533173,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,882.775566432,16.0500967523,446.932429338,0.0,24.9203635341,149.522181205,2.18746561036,0.0,2.18746561036
 09/04  21:00:00,641.940369386,8.43309583348,266.679178535,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  22:00:00,557.174415238,8.66241116531,224.954973261,0.0,24.9203635341,149.522181205,2.18747195606,0.0,2.18747195606
 09/04  23:00:00,386.603213227,1.14657665917,94.7332260189,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,237.928201168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740538728,0.0,2.18740538728
 09/05  01:00:00,601.502724276,9.33070477004,241.916136255,0.0,24.9203635341,199.362908273,2.18790908035,0.0,2.18790908035
 09/05  02:00:00,401.371802849,4.12919147792,91.7543651202,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  03:00:00,287.769296881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784239246,0.0,2.18784239246
 09/05  04:00:00,299.991493508,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  05:00:00,349.357348147,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928373848,0.0,2.18928373848
 09/05  06:00:00,1065.22571381,36.7026624414,523.963569905,0.0,49.8407270682,199.362908273,2.18881072848,0.0,2.18881072848
 09/05  07:00:00,1102.72117907,28.3120589059,488.437739076,0.0,149.522181205,199.362908273,4.36809612476,0.0,4.36809612476
 09/05  08:00:00,1631.01917371,33.4642327484,471.873383459,0.0,448.566543614,448.566543614,8.74391365054,0.0,8.74391365054
 09/05  09:00:00,1594.81161224,39.8303682573,466.005937146,0.0,448.566543614,448.566543614,8.74922751128,0.0,8.74922751128
 09/05  10:00:00,1550.37757473,43.7033048482,467.411363666,0.0,448.566543614,448.566543614,8.75108173183,0.0,8.75108173183
 09/05  11:00:00,1557.21158175,46.1732802869,473.171904701,0.0,448.566543614,448.566543614,10.9520324858,0.0,10.9520324858
 09/05  12:00:00,1508.72206966,41.5042901281,480.155047016,0.0,448.566543614,398.725816546,13.162894784,0.0,13.162894784
 09/05  13:00:00,1573.19697512,48.0072953386,488.961716261,0.0,448.566543614,448.566543614,10.9684523117,0.0,10.9684523117
 09/05  14:00:00,1582.97976487,51.8108709749,491.962597514,0.0,448.566543614,448.566543614,8.74280388,0.0,8.74280388
 09/05  15:00:00,1587.528101,59.1397810462,488.262878337,0.0,448.566543614,448.566543614,6.56031793888,0.0,6.56031793888
 09/05  16:00:00,1633.28222449,61.1556998799,483.108276168,0.0,448.566543614,448.566543614,10.9452245837,0.0,10.9452245837
 09/05  17:00:00,1502.93093291,47.9596696321,479.639305517,0.0,348.885089477,398.725816546,6.55097566412,0.0,6.55097566412
 09/05  18:00:00,1283.91272487,36.1020817708,474.385891555,0.0,249.203635341,299.044362409,4.37008272975,0.0,4.37008272975
 09/05  19:00:00,1275.20775747,31.7248900194,474.050768164,0.0,249.203635341,299.044362409,2.19227812385,0.0,2.19227812385
 09/05  20:00:00,1161.38259597,29.3700992758,477.927181492,0.0,149.522181205,249.203635341,4.3665742483,0.0,4.3665742483
 09/05  21:00:00,1138.38918773,29.0071044357,479.744450554,0.0,149.522181205,249.203635341,2.1892602377,0.0,2.1892602377
 09/05  22:00:00,731.135452443,13.1945452931,308.665605921,0.0,49.8407270682,199.362908273,2.18787433955,0.0,2.18787433955
 09/05  23:00:00,636.727921024,9.11831545022,261.750456675,0.0,24.9203635341,199.362908273,2.18789448054,0.0,2.18789448054
 09/05  24:00:00,544.517150396,5.27576813709,193.180127122,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  01:00:00,629.594426043,13.2283973171,275.439874796,0.0,24.9203635341,199.362908273,2.18793256239,0.0,2.18793256239
 09/06  02:00:00,287.769298484,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769299722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794393995,0.0,2.18794393995
 09/06  04:00:00,299.991497777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784701091,0.0,2.18784701091
 09/06  05:00:00,399.710760522,0.382192219725,36.4468719519,0.0,49.8407270682,199.362908273,2.18930769092,0.0,2.18930769092
 09/06  06:00:00,1064.93212057,37.033433558,523.339201179,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/06  07:00:00,1101.26985435,28.3120589059,486.986401382,0.0,149.522181205,199.362908273,4.36845539727,0.0,4.36845539727
 09/06  08:00:00,1630.42185671,37.4550820083,467.285193579,0.0,448.566543614,448.566543614,8.74461920594,0.0,8.74461920594
 09/06  09:00:00,1596.82974343,42.9944865076,465.124812509,0.0,448.566543614,448.566543614,8.7508738583,0.0,8.7508738583
 09/06  10:00:00,1554.09752726,46.7427092992,468.91566738,0.0,448.566543614,448.566543614,8.75161910916,0.0,8.75161910916
 09/06  11:00:00,1565.60497985,49.5676574649,479.466620135,0.0,448.566543614,448.566543614,10.9529800379,0.0,10.9529800379
 09/06  12:00:00,1510.5155848,43.8063920113,480.369068697,0.0,448.566543614,398.725816546,13.166063939,0.0,13.166063939
 09/06  13:00:00,1564.07630844,49.5396794339,477.447004288,0.0,448.566543614,448.566543614,13.1551462765,0.0,13.1551462765
 09/06  14:00:00,1571.03270896,49.9563023985,485.824909215,0.0,448.566543614,448.566543614,6.56157486805,0.0,6.56157486805
 09/06  15:00:00,1576.25333054,50.9670320288,488.092292992,0.0,448.566543614,448.566543614,8.740865952,0.0,8.740865952
 09/06  16:00:00,1636.3676439,55.6359060265,491.713456625,0.0,448.566543614,448.566543614,8.7610082538,0.0,8.7610082538
 09/06  17:00:00,1511.91096181,48.9367878731,486.818067273,0.0,348.885089477,398.725816546,6.55118566362,0.0,6.55118566362
 09/06  18:00:00,1293.75430286,36.5195951722,485.052790823,0.0,249.203635341,299.044362409,4.36999483257,0.0,4.36999483257
 09/06  19:00:00,1279.16928364,32.097752279,479.233751873,0.0,249.203635341,299.044362409,4.36476469352,0.0,4.36476469352
 09/06  20:00:00,1163.58994007,29.2096445385,480.294968781,0.0,149.522181205,249.203635341,4.36649266888,0.0,4.36649266888
 09/06  21:00:00,1139.22988054,28.870369172,480.72187326,0.0,149.522181205,249.203635341,2.18922377002,0.0,2.18922377002
 09/06  22:00:00,661.877809237,9.93377853071,253.203686811,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/06  23:00:00,588.334944032,7.90310996703,226.152858567,0.0,24.9203635341,199.362908273,2.18793971003,0.0,2.18793971003
 09/06  24:00:00,593.765019955,5.63612436706,228.561978117,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  01:00:00,752.319257047,11.572654133,365.512906487,0.0,24.9203635341,199.362908273,2.18793807701,0.0,2.18793807701
 09/07  02:00:00,479.020504167,1.51785088402,135.645336633,0.0,24.9203635341,199.362908273,2.18793805146,0.0,2.18793805146
 09/07  03:00:00,287.76930199,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  04:00:00,299.991501067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793715601,0.0,2.18793715601
 09/07  05:00:00,349.357360253,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930255652,0.0,2.18930255652
 09/07  06:00:00,1066.89979933,38.6119492306,523.728358066,0.0,49.8407270682,199.362908273,2.18864875615,0.0,2.18864875615
 09/07  07:00:00,1098.82262044,28.3120589059,484.5391526,0.0,149.522181205,199.362908273,4.36812583081,0.0,4.36812583081
 09/07  08:00:00,1636.25186212,34.9787921244,475.637197031,0.0,448.566543614,448.566543614,8.74485015235,0.0,8.74485015235
 09/07  09:00:00,1606.49133652,37.9580697368,481.521398989,0.0,448.566543614,448.566543614,8.74924082773,0.0,8.74924082773
 09/07  10:00:00,1580.05443463,40.914977188,502.827092656,0.0,448.566543614,448.566543614,8.7519919637,0.0,8.7519919637
 09/07  11:00:00,1588.67044044,53.7234762008,494.816342316,0.0,448.566543614,448.566543614,10.952734907,0.0,10.952734907
 09/07  12:00:00,1516.71849673,37.4843698238,493.080848152,0.0,448.566543614,398.725816546,10.9789953732,0.0,10.9789953732
 09/07  13:00:00,1575.66343852,42.8323191698,497.629170733,0.0,448.566543614,448.566543614,13.1613212858,0.0,13.1613212858
 09/07  14:00:00,1591.02544066,55.3556997563,495.752577284,0.0,448.566543614,448.566543614,8.74272899708,0.0,8.74272899708
 09/07  15:00:00,1598.6234009,64.4058675945,494.092044278,0.0,448.566543614,448.566543614,6.56057107538,0.0,6.56057107538
 09/07  16:00:00,1653.76463361,69.207022318,495.539302853,0.0,448.566543614,448.566543614,10.9457929345,0.0,10.9457929345
 09/07  17:00:00,1524.09182318,53.3481488061,494.587547646,0.0,348.885089477,398.725816546,4.37378609972,0.0,4.37378609972
 09/07  18:00:00,1295.37125118,34.1371887425,488.124818516,0.0,249.203635341,299.044362409,6.54500096175,0.0,6.54500096175
 09/07  19:00:00,1277.90598292,30.6720361738,479.871675571,0.0,249.203635341,299.044362409,2.19212994337,0.0,2.19212994337
 09/07  20:00:00,1164.29578841,28.8573024111,481.353147323,0.0,149.522181205,249.203635341,4.36633006649,0.0,4.36633006649
 09/07  21:00:00,1142.22439522,28.6191925813,483.967558808,0.0,149.522181205,249.203635341,2.18912703337,0.0,2.18912703337
 09/07  22:00:00,541.807741545,4.59655653749,156.611550519,0.0,49.8407270682,199.362908273,2.18792476517,0.0,2.18792476517
 09/07  23:00:00,535.928395375,8.64057517556,191.858417951,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,738.117156605,13.459896248,356.682426936,0.0,24.9203635341,199.362908273,2.18794437052,0.0,2.18794437052
 09/08  01:00:00,503.049731265,5.20151329212,165.311280258,0.0,24.9203635341,199.362908273,2.18793239775,0.0,2.18793239775
 09/08  02:00:00,523.342208682,8.25838295583,191.876618016,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769306975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784499695,0.0,2.18784499695
 09/08  04:00:00,299.991504559,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879422036,0.0,2.1879422036
 09/08  05:00:00,349.357364989,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912974249,0.0,2.18912974249
 09/08  06:00:00,1072.85261636,37.7250214063,530.568099206,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/08  07:00:00,1098.57599212,28.3120589059,484.292512433,0.0,149.522181205,199.362908273,4.36843717998,0.0,4.36843717998
 09/08  08:00:00,1639.95543593,37.3139031522,477.856994785,0.0,448.566543614,448.566543614,8.74495974794,0.0,8.74495974794
 09/08  09:00:00,1633.11532314,45.4162673756,500.748231646,0.0,448.566543614,448.566543614,8.75147773438,0.0,8.75147773438
 09/08  10:00:00,1592.36378842,54.4416584714,497.794415391,0.0,448.566543614,448.566543614,8.75121515857,0.0,8.75121515857
 09/08  11:00:00,1586.8452914,58.2648811223,488.449756514,0.0,448.566543614,448.566543614,10.9530081468,0.0,10.9530081468
 09/08  12:00:00,1523.97660508,47.9810790283,485.701935223,0.0,448.566543614,398.725816546,13.1685243345,0.0,13.1685243345
 09/08  13:00:00,1591.69511396,59.3523901323,492.209496298,0.0,448.566543614,448.566543614,13.1579409596,0.0,13.1579409596
 09/08  14:00:00,1609.34165186,72.5157710646,496.699998443,0.0,448.566543614,448.566543614,6.56196356702,0.0,6.56196356702
 09/08  15:00:00,1621.03347596,84.7624265407,496.145539162,0.0,448.566543614,448.566543614,8.74185601192,0.0,8.74185601192
 09/08  16:00:00,1678.23412114,95.0412158916,494.174560391,0.0,448.566543614,448.566543614,8.76066245612,0.0,8.76066245612
 09/08  17:00:00,1536.66573917,69.8204824432,490.689116337,0.0,348.885089477,398.725816546,6.55209952637,0.0,6.55209952637
 09/08  18:00:00,1298.18014015,38.7248452373,483.795270612,0.0,249.203635341,299.044362409,4.36984982102,0.0,4.36984982102
 09/08  19:00:00,1288.00993048,32.5252242174,481.336333253,0.0,249.203635341,299.044362409,4.36499049095,0.0,4.36499049095
 09/08  20:00:00,1162.80823261,29.723549037,479.229942785,0.0,149.522181205,249.203635341,4.36666272237,0.0,4.36666272237
 09/08  21:00:00,1138.88732604,29.1880246352,480.061651935,0.0,149.522181205,249.203635341,2.18929041415,0.0,2.18929041415
 09/08  22:00:00,735.115399598,13.3430549831,312.497020675,0.0,49.8407270682,199.362908273,2.18794743529,0.0,2.18794743529
 09/08  23:00:00,737.998076259,13.364348193,347.817783602,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  24:00:00,591.971663274,7.67548904892,234.544405157,0.0,24.9203635341,199.362908273,2.18791613051,0.0,2.18791613051
 09/09  01:00:00,492.888888023,5.27576813709,191.392574547,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928582657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792949426,0.0,2.18792949426
 09/09  03:00:00,237.928583729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784750835,0.0,2.18784750835
 09/09  04:00:00,250.150779766,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  05:00:00,274.59628027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914890789,0.0,2.18914890789
 09/09  06:00:00,1061.25355678,36.7848997127,519.909155541,0.0,49.8407270682,199.362908273,2.18888807254,0.0,2.18888807254
 09/09  07:00:00,998.865745136,28.3120589059,484.266650026,0.0,49.8407270682,199.362908273,2.19052790562,0.0,2.19052790562
 09/09  08:00:00,1234.06611279,28.6216920529,478.495943682,0.0,249.203635341,249.203635341,4.36462363433,0.0,4.36462363433
 09/09  09:00:00,1198.81027423,31.3436099283,477.182572031,0.0,249.203635341,249.203635341,4.37021031576,0.0,4.37021031576
 09/09  10:00:00,1153.32751546,34.0686603525,478.430094985,0.0,249.203635341,249.203635341,4.36850126586,0.0,4.36850126586
 09/09  11:00:00,1155.26960217,35.9666088499,479.248312765,0.0,249.203635341,249.203635341,6.54771429518,0.0,6.54771429518
 09/09  12:00:00,1153.50908584,36.4864428297,476.647496401,0.0,249.203635341,249.203635341,4.36926120258,0.0,4.36926120258
 09/09  13:00:00,1152.78880532,36.7539638764,475.212135112,0.0,249.203635341,249.203635341,4.36881889447,0.0,4.36881889447
 09/09  14:00:00,904.607768803,35.6871178791,477.205672033,0.0,74.7610906023,174.442544739,4.36478300625,0.0,4.36478300625
 09/09  15:00:00,909.622641049,36.2632563684,482.460478074,0.0,74.7610906023,174.442544739,2.19139448599,0.0,2.19139448599
 09/09  16:00:00,963.079103862,35.4460968828,488.96222212,0.0,74.7610906023,174.442544739,4.36369505234,0.0,4.36369505234
 09/09  17:00:00,920.263387063,33.0720972422,485.971425937,0.0,24.9203635341,149.522181205,2.18879503006,0.0,2.18879503006
 09/09  18:00:00,819.815876995,19.7758334247,425.522655974,0.0,24.9203635341,149.522181205,2.18884784482,0.0,2.18884784482
 09/09  19:00:00,761.456588442,15.3386043703,371.695842979,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  20:00:00,800.699436833,11.7381817073,381.678907355,0.0,24.9203635341,149.522181205,2.18888298134,0.0,2.18888298134
 09/09  21:00:00,799.900110742,11.0779294161,398.514384314,0.0,24.9203635341,149.522181205,2.18981198767,0.0,2.18981198767
 09/09  22:00:00,758.3491676,14.2158468965,383.354982065,0.0,24.9203635341,149.522181205,2.18795441344,0.0,2.18795441344
 09/09  23:00:00,667.553620809,14.4451622284,335.345848956,0.0,24.9203635341,149.522181205,2.187910258,0.0,2.187910258
 09/09  24:00:00,599.120594687,11.5867723751,291.109404256,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,460.423529656,1.88912510887,153.003190809,0.0,24.9203635341,149.522181205,2.18704951661,0.0,2.18704951661
 09/10  02:00:00,237.928216792,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928218667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18742997859,0.0,2.18742997859
 09/10  04:00:00,250.150414713,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  05:00:00,274.595917551,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888714061,0.0,2.1888714061
 09/10  06:00:00,323.483603178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18743249916,0.0,2.18743249916
 09/10  07:00:00,305.209663583,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,612.953057228,13.385641403,249.744563362,0.0,24.9203635341,149.522181205,2.18752058734,0.0,2.18752058734
 09/10  09:00:00,802.909743536,21.7348740259,436.12450018,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,688.878133137,18.1828089504,388.708905254,0.0,24.9203635341,149.522181205,2.18751528083,0.0,2.18751528083
 09/10  11:00:00,811.841467335,23.1534395354,488.981920694,0.0,24.9203635341,149.522181205,2.18839700961,0.0,2.18839700961
 09/10  12:00:00,692.659506296,18.705426832,391.966924644,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  13:00:00,810.018998323,23.871496124,486.440288685,0.0,24.9203635341,149.522181205,2.18979828344,0.0,2.18979828344
 09/10  14:00:00,690.84598596,19.1133305712,389.7454995,0.0,24.9203635341,149.522181205,2.18825169385,0.0,2.18825169385
 09/10  15:00:00,808.563965646,23.9297685363,484.928826937,0.0,24.9203635341,149.522181205,2.18749607176,0.0,2.18749607176
 09/10  16:00:00,740.978916298,18.7459195126,391.357788382,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,896.050384387,23.3461104055,487.443519071,0.0,24.9203635341,149.522181205,2.18728004959,0.0,2.18728004959
 09/10  18:00:00,778.371336823,18.2874350291,392.542100037,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,901.353820856,22.5268874463,492.379574136,0.0,24.9203635341,149.522181205,2.18750108628,0.0,2.18750108628
 09/10  20:00:00,809.166163606,17.8258820765,396.980875263,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,856.986155672,19.635533506,452.718838943,0.0,24.9203635341,149.522181205,2.18886870897,0.0,2.18886870897
 09/10  22:00:00,777.854105341,14.7771254317,396.895403507,0.0,24.9203635341,149.522181205,2.18752069144,0.0,2.18752069144
 09/10  23:00:00,814.340800586,14.0479269906,455.560279184,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  24:00:00,735.075143388,11.166560661,394.270162766,0.0,24.9203635341,149.522181205,2.18749484606,0.0,2.18749484606
 09/11  01:00:00,688.723504393,10.2820574782,313.216368866,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  02:00:00,287.769317476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797601308,0.0,2.18797601308
 09/11  03:00:00,427.209932686,1.14657665917,97.7210206534,0.0,24.9203635341,199.362908273,2.18796756182,0.0,2.18796756182
 09/11  04:00:00,299.991514105,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357382882,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893815075,0.0,2.1893815075
 09/11  06:00:00,1067.22265401,36.562738155,526.100403946,0.0,49.8407270682,199.362908273,2.18880397322,0.0,2.18880397322
 09/11  07:00:00,1099.4462085,28.3120589059,485.162686258,0.0,149.522181205,199.362908273,4.36876670417,0.0,4.36876670417
 09/11  08:00:00,1632.95058416,31.6353587975,475.633518538,0.0,448.566543614,448.566543614,8.7469403028,0.0,8.7469403028
 09/11  09:00:00,1600.89652039,38.2154243677,474.762020637,0.0,448.566543614,448.566543614,8.75127442977,0.0,8.75127442977
 09/11  10:00:00,1562.62961055,42.9407888305,482.889428055,0.0,448.566543614,448.566543614,8.75383981134,0.0,8.75383981134
 09/11  11:00:00,1574.09547661,47.7063367119,490.806905857,0.0,448.566543614,448.566543614,10.9553687136,0.0,10.9553687136
 09/11  12:00:00,1517.29333929,43.3186241042,488.692171435,0.0,448.566543614,398.725816546,13.1706320536,0.0,13.1706320536
 09/11  13:00:00,1573.58102267,48.8476627484,489.188461603,0.0,448.566543614,448.566543614,13.1606583475,0.0,13.1606583475
 09/11  14:00:00,1573.67818626,51.1740435547,486.104110202,0.0,448.566543614,448.566543614,6.56327317267,0.0,6.56327317267
 09/11  15:00:00,1572.45419179,54.4464342135,480.471812395,0.0,448.566543614,448.566543614,8.74283688322,0.0,8.74283688322
 09/11  16:00:00,1625.5382073,56.1727369587,480.796512445,0.0,448.566543614,448.566543614,10.9470295902,0.0,10.9470295902
 09/11  17:00:00,1505.49664948,46.5686902697,483.881337107,0.0,348.885089477,398.725816546,4.37419974177,0.0,4.37419974177
 09/11  18:00:00,1288.10456676,35.0157397731,480.339324214,0.0,249.203635341,299.044362409,6.54572513182,0.0,6.54572513182
