Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  19:00:00,1285.67252551,31.4903166049,476.435551942,0.0,249.203635341,299.044362409,2.19237903235,0.0,2.19237903235
 09/11  20:00:00,1162.84791865,29.5984870244,479.164043673,0.0,149.522181205,249.203635341,4.36694163227,0.0,4.36694163227
 09/11  21:00:00,1138.96078882,29.1963638546,480.126757963,0.0,149.522181205,249.203635341,2.18912849634,0.0,2.18912849634
 09/11  22:00:00,736.181211457,13.2688001381,313.637075908,0.0,49.8407270682,199.362908273,2.18797612849,0.0,2.18797612849
 09/11  23:00:00,751.501559662,13.5341510929,357.770368517,0.0,24.9203635341,199.362908273,2.18795293548,0.0,2.18795293548
 09/11  24:00:00,784.869829659,13.6509923578,389.719659436,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  01:00:00,657.252772393,10.5855274534,290.52777056,0.0,24.9203635341,199.362908273,2.1875560817,0.0,2.1875560817
 09/12  02:00:00,605.645330334,9.03368539016,259.421507941,0.0,24.9203635341,199.362908273,2.18791705065,0.0,2.18791705065
 09/12  03:00:00,598.908622152,7.14355826457,235.840102422,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  04:00:00,531.01780657,7.89802672586,187.690357637,0.0,24.9203635341,199.362908273,2.18794581646,0.0,2.18794581646
 09/12  05:00:00,488.678334355,1.14657665917,97.6013571528,0.0,49.8407270682,199.362908273,2.18927443049,0.0,2.18927443049
 09/12  06:00:00,1087.46080845,36.1732761195,546.728015493,0.0,49.8407270682,199.362908273,2.18885393601,0.0,2.18885393601
 09/12  07:00:00,1100.91160889,28.3246671486,486.615465636,0.0,149.522181205,199.362908273,4.36847490941,0.0,4.36847490941
 09/12  08:00:00,1632.67383159,34.719286044,472.275965536,0.0,448.566543614,448.566543614,6.56442366631,0.0,6.56442366631
 09/12  09:00:00,1604.56986592,43.1213848393,474.087415697,0.0,448.566543614,448.566543614,10.9349929124,0.0,10.9349929124
 09/12  10:00:00,1570.35776281,48.3602682987,486.145368642,0.0,448.566543614,448.566543614,8.75307444879,0.0,8.75307444879
 09/12  11:00:00,1582.03379263,52.1202734471,491.458349106,0.0,448.566543614,448.566543614,10.9545466613,0.0,10.9545466613
 09/12  12:00:00,1527.24036565,47.1068941937,489.91197378,0.0,448.566543614,398.725816546,13.166445265,0.0,13.166445265
 09/12  13:00:00,1580.98654713,54.7359822638,486.117169939,0.0,448.566543614,448.566543614,10.969228867,0.0,10.969228867
 09/12  14:00:00,1587.87433028,61.1630372257,486.585323911,0.0,448.566543614,448.566543614,8.74491291726,0.0,8.74491291726
 09/12  15:00:00,1598.17535223,70.5397202215,487.510027022,0.0,448.566543614,448.566543614,8.7424212254,0.0,8.7424212254
 09/12  16:00:00,1654.04840936,77.5461257998,487.48380912,0.0,448.566543614,448.566543614,8.76234534038,0.0,8.76234534038
 09/12  17:00:00,1512.36379676,55.4957377971,480.711843528,0.0,348.885089477,398.725816546,6.55221326076,0.0,6.55221326076
 09/12  18:00:00,1285.63044611,36.7108721805,476.371075663,0.0,249.203635341,299.044362409,4.36998751189,0.0,4.36998751189
 09/12  19:00:00,1284.32527304,32.1870661466,474.700614937,0.0,249.203635341,299.044362409,4.36490489225,0.0,4.36490489225
 09/12  20:00:00,1160.94654072,29.9635535586,476.89758578,0.0,149.522181205,249.203635341,4.36696364137,0.0,4.36696364137
 09/12  21:00:00,1137.28351881,29.4254997018,478.220346075,0.0,149.522181205,249.203635341,2.18913546998,0.0,2.18913546998
 09/12  22:00:00,732.990953992,13.3430549831,310.37256674,0.0,49.8407270682,199.362908273,2.18794153654,0.0,2.18794153654
 09/12  23:00:00,718.326796401,11.5459937979,326.870621721,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  24:00:00,765.410134282,11.9609462422,374.585443161,0.0,24.9203635341,199.362908273,2.18797102825,0.0,2.18797102825
 09/13  01:00:00,820.075638951,13.5687299433,424.549694951,0.0,24.9203635341,199.362908273,2.1879891939,0.0,2.1879891939
 09/13  02:00:00,694.937670722,10.7231191484,327.635654026,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  03:00:00,678.789909053,12.6409093543,314.410823905,0.0,24.9203635341,199.362908273,2.1880048818,0.0,2.1880048818
 09/13  04:00:00,640.965166829,7.22024721269,258.069682574,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,698.07520402,5.79901045691,274.816674197,0.0,49.8407270682,199.362908273,2.18939004804,0.0,2.18939004804
 09/13  06:00:00,1101.21013022,35.5457234946,561.104884828,0.0,49.8407270682,199.362908273,2.18894896437,0.0,2.18894896437
 09/13  07:00:00,1100.43466236,28.4176065403,486.04556492,0.0,149.522181205,199.362908273,4.36855240828,0.0,4.36855240828
 09/13  08:00:00,1637.18556388,33.7291021865,478.079386166,0.0,448.566543614,448.566543614,8.74620904985,0.0,8.74620904985
 09/13  09:00:00,1606.1817429,38.0571294054,480.98122845,0.0,448.566543614,448.566543614,8.75101658756,0.0,8.75101658756
 09/13  10:00:00,1575.36885796,46.6165575056,492.01971251,0.0,448.566543614,448.566543614,8.75373187237,0.0,8.75373187237
 09/13  11:00:00,1588.85097911,53.6696583581,495.08092935,0.0,448.566543614,448.566543614,10.95587442,0.0,10.95587442
 09/13  12:00:00,1532.03583216,47.9110637748,493.830943262,0.0,448.566543614,398.725816546,14.3974458309,0.0,14.3974458309
 09/13  13:00:00,1592.51896209,57.3926479119,494.99290256,0.0,448.566543614,448.566543614,11.9445651567,0.0,11.9445651567
 09/13  14:00:00,1600.2088216,66.0506023704,494.032219247,0.0,448.566543614,448.566543614,8.74498393911,0.0,8.74498393911
 09/13  15:00:00,1613.09549703,78.3496165369,494.620247013,0.0,448.566543614,448.566543614,6.56247017183,0.0,6.56247017183
 09/13  16:00:00,1673.31425333,89.6934009407,494.602346492,0.0,448.566543614,448.566543614,10.9493701495,0.0,10.9493701495
 09/13  17:00:00,1529.23801871,66.0691625916,487.012617184,0.0,348.885089477,398.725816546,6.55205816042,0.0,6.55205816042
 09/13  18:00:00,1297.98758539,38.4911212868,484.189761758,0.0,249.203635341,299.044362409,4.37028974662,0.0,4.37028974662
 09/13  19:00:00,1291.83952772,32.9807189496,485.463835035,0.0,249.203635341,299.044362409,4.36502940679,0.0,4.36502940679
 09/13  20:00:00,1163.7523759,30.3225219372,480.209884285,0.0,149.522181205,249.203635341,4.36662920405,0.0,4.36662920405
 09/13  21:00:00,1139.94869786,29.6348976041,480.676121311,0.0,149.522181205,249.203635341,2.18924056527,0.0,2.18924056527
 09/13  22:00:00,680.388380012,11.8082196568,268.167098145,0.0,49.8407270682,199.362908273,2.18801233928,0.0,2.18801233928
 09/13  23:00:00,641.740288884,12.7083127973,276.990735342,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  24:00:00,625.674498305,11.247732316,269.536563429,0.0,24.9203635341,199.362908273,2.1879914838,0.0,2.1879914838
 09/14  01:00:00,710.75974598,13.7252472028,335.821812157,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  02:00:00,788.683765013,13.5341510929,393.650419476,0.0,24.9203635341,199.362908273,2.18794031702,0.0,2.18794031702
 09/14  03:00:00,742.658547321,13.0777040282,361.60598482,0.0,24.9203635341,199.362908273,2.18801288993,0.0,2.18801288993
 09/14  04:00:00,400.604437814,0.764384439449,72.7998482656,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  05:00:00,349.357400837,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924556313,0.0,2.18924556313
 09/14  06:00:00,1082.31928358,37.6710099361,540.088745987,0.0,49.8407270682,199.362908273,2.18895990556,0.0,2.18895990556
 09/14  07:00:00,1099.0024872,28.314070919,484.716910295,0.0,149.522181205,199.362908273,4.36865998154,0.0,4.36865998154
 09/14  08:00:00,1640.91139316,37.296668744,478.729244208,0.0,448.566543614,448.566543614,8.74712539186,0.0,8.74712539186
 09/14  09:00:00,1615.03833667,45.2754853545,484.320290702,0.0,448.566543614,448.566543614,8.7521388333,0.0,8.7521388333
 09/14  10:00:00,1574.50493242,47.9273583658,491.190519452,0.0,448.566543614,448.566543614,8.7537766504,0.0,8.7537766504
 09/14  11:00:00,1579.31710111,52.77288282,487.877867391,0.0,448.566543614,448.566543614,10.9561772024,0.0,10.9561772024
 09/14  12:00:00,1526.96616754,47.7146594252,488.98084231,0.0,448.566543614,398.725816546,15.3663502399,0.0,15.3663502399
 09/14  13:00:00,1590.22366434,57.049003736,493.041204903,0.0,448.566543614,448.566543614,10.9756275194,0.0,10.9756275194
 09/14  14:00:00,1595.661652,63.9862496083,491.549377495,0.0,448.566543614,448.566543614,8.74445431498,0.0,8.74445431498
 09/14  15:00:00,1608.23608781,75.4666753182,492.643754863,0.0,448.566543614,448.566543614,8.7422411121,0.0,8.7422411121
 09/14  16:00:00,1676.08576574,91.1273258677,495.939898306,0.0,448.566543614,448.566543614,8.76397182326,0.0,8.76397182326
 09/14  17:00:00,1541.61927378,73.0849569767,492.378061479,0.0,348.885089477,398.725816546,6.55231523547,0.0,6.55231523547
 09/14  18:00:00,1298.45644229,39.6422981267,483.107293518,0.0,249.203635341,299.044362409,4.37008616721,0.0,4.37008616721
 09/14  19:00:00,1285.70145861,32.7787955645,478.91848686,0.0,249.203635341,299.044362409,4.36501609891,0.0,4.36501609891
 09/14  20:00:00,1161.51609955,29.9491583042,477.50126586,0.0,149.522181205,249.203635341,4.36714805511,0.0,4.36714805511
 09/14  21:00:00,1138.83741366,29.4090687503,479.790659843,0.0,149.522181205,249.203635341,2.18921102162,0.0,2.18921102162
 09/14  22:00:00,679.125625392,11.8082196568,266.903820952,0.0,49.8407270682,199.362908273,2.18801900019,0.0,2.18801900019
 09/14  23:00:00,625.611304212,11.8824745018,262.528285025,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  24:00:00,637.073555341,12.0735706116,279.26536727,0.0,24.9203635341,199.362908273,2.18799803103,0.0,2.18799803103
 09/15  01:00:00,710.433419061,13.7252472028,335.495480998,0.0,24.9203635341,199.362908273,2.18801592065,0.0,2.18801592065
 09/15  02:00:00,790.92074449,13.5341510929,395.887396098,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  03:00:00,669.970696426,9.78401559144,303.940210575,0.0,24.9203635341,199.362908273,2.18789950141,0.0,2.18789950141
 09/15  04:00:00,432.888765113,1.1356586643,104.254324649,0.0,24.9203635341,199.362908273,2.18792057873,0.0,2.18792057873
 09/15  05:00:00,800.517846016,12.4203284184,358.534578023,0.0,49.8407270682,199.362908273,2.18941533407,0.0,2.18941533407
 09/15  06:00:00,1100.52195094,35.6034070675,560.359011353,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/15  07:00:00,1101.01065531,28.3120589059,486.7270754,0.0,149.522181205,199.362908273,4.36898400935,0.0,4.36898400935
 09/15  08:00:00,1634.8969247,33.8115149158,475.566950718,0.0,448.566543614,448.566543614,8.74749314248,0.0,8.74749314248
 09/15  09:00:00,1607.10113651,38.6407174296,481.833204247,0.0,448.566543614,448.566543614,8.75256451737,0.0,8.75256451737
 09/15  10:00:00,1578.98627762,46.9227658063,495.244014338,0.0,448.566543614,448.566543614,10.9375169002,0.0,10.9375169002
 09/15  11:00:00,1578.01889763,51.6840208699,486.22312845,0.0,448.566543614,448.566543614,10.9572467843,0.0,10.9572467843
 09/15  12:00:00,1517.28649604,45.9959150737,484.345051928,0.0,448.566543614,398.725816546,13.1689226414,0.0,13.1689226414
 09/15  13:00:00,1584.00965734,54.32109433,490.579725311,0.0,448.566543614,448.566543614,13.1598961931,0.0,13.1598961931
 09/15  14:00:00,1599.22481874,65.345147889,493.753618885,0.0,448.566543614,448.566543614,6.56389700358,0.0,6.56389700358
 09/15  15:00:00,1606.84945479,76.0784571659,490.645315779,0.0,448.566543614,448.566543614,8.74367786234,0.0,8.74367786234
 09/15  16:00:00,1660.98651571,83.0418131828,488.926129404,0.0,448.566543614,448.566543614,10.9492509361,0.0,10.9492509361
 09/15  17:00:00,1523.12259548,61.1298092153,485.836504766,0.0,348.885089477,398.725816546,4.37443764292,0.0,4.37443764292
 09/15  18:00:00,1294.31528229,36.5136386304,484.083891564,0.0,249.203635341,299.044362409,6.54619808189,0.0,6.54619808189
 09/15  19:00:00,1285.60714871,32.2654657628,477.882047965,0.0,249.203635341,299.044362409,4.36483057292,0.0,4.36483057292
 09/15  20:00:00,1161.53981175,30.0822239056,477.37214751,0.0,149.522181205,249.203635341,2.19366070646,0.0,2.19366070646
 09/15  21:00:00,1138.6886374,29.5324626284,479.518483646,0.0,149.522181205,249.203635341,2.18932259145,0.0,2.18932259145
 09/15  22:00:00,683.076700781,11.4640963565,264.516406692,0.0,49.8407270682,199.362908273,2.18803421813,0.0,2.18803421813
 09/15  23:00:00,750.233350002,12.7498074178,355.599202934,0.0,24.9203635341,199.362908273,2.18802548593,0.0,2.18802548593
 09/15  24:00:00,785.103209286,11.8146201512,393.776131029,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/16  01:00:00,811.192506079,13.5341510929,465.082739653,0.0,24.9203635341,149.522181205,2.18800972947,0.0,2.18800972947
 09/16  02:00:00,237.928609982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790451334,0.0,2.18790451334
 09/16  03:00:00,713.298947643,12.7825676423,369.998207843,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  04:00:00,468.176919392,3.40132701102,163.420389395,0.0,24.9203635341,149.522181205,2.18799026429,0.0,2.18799026429
 09/16  05:00:00,508.976158046,7.51583450614,191.426097778,0.0,24.9203635341,149.522181205,2.18943231925,0.0,2.18943231925
 09/16  06:00:00,1094.29874712,35.9193470471,553.819861032,0.0,49.8407270682,199.362908273,2.18896685757,0.0,2.18896685757
 09/16  07:00:00,1000.44192504,28.3120589059,485.842772256,0.0,49.8407270682,199.362908273,2.19075357891,0.0,2.19075357891
 09/16  08:00:00,1235.80137007,29.5823805762,479.289885078,0.0,249.203635341,249.203635341,4.36531091371,0.0,4.36531091371
 09/16  09:00:00,1202.81665411,31.0535728714,481.846561735,0.0,249.203635341,249.203635341,4.37044821205,0.0,4.37044821205
 09/16  10:00:00,1155.41234713,34.9314775254,479.916036082,0.0,249.203635341,249.203635341,4.36882572286,0.0,4.36882572286
 09/16  11:00:00,1161.34085711,36.7033144472,485.63382558,0.0,249.203635341,249.203635341,6.54853068785,0.0,6.54853068785
 09/16  12:00:00,1165.49203252,36.7952887143,490.61868055,0.0,249.203635341,249.203635341,4.36947820621,0.0,4.36947820621
 09/16  13:00:00,1167.32717092,36.8331727501,492.76533688,0.0,249.203635341,249.203635341,4.36921909578,0.0,4.36921909578
 09/16  14:00:00,915.650898311,35.0133797243,491.576328298,0.0,74.7610906023,174.442544739,4.36525942403,0.0,4.36525942403
 09/16  15:00:00,914.161879341,35.5222136581,489.029832494,0.0,74.7610906023,174.442544739,2.19167510339,0.0,2.19167510339
 09/16  16:00:00,959.026978982,35.4964877085,484.245997168,0.0,74.7610906023,174.442544739,4.36442736501,0.0,4.36442736501
 09/16  17:00:00,915.604950461,33.6533162062,479.102630767,0.0,24.9203635341,149.522181205,2.18888752291,0.0,2.18888752291
 09/16  18:00:00,821.232609188,19.9009103505,426.7555168,0.0,24.9203635341,149.522181205,2.18895325058,0.0,2.18895325058
 09/16  19:00:00,794.438682564,17.9712799456,399.194190506,0.0,24.9203635341,149.522181205,2.18896667013,0.0,2.18896667013
 09/16  20:00:00,768.612262647,12.2794091345,351.020754502,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  21:00:00,811.017104301,12.4095054157,417.369459683,0.0,24.9203635341,149.522181205,4.35977076236,0.0,4.35977076236
 09/16  22:00:00,771.218213556,12.6362415513,391.170204168,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  23:00:00,652.580457245,9.75803302179,324.950062044,0.0,24.9203635341,149.522181205,2.18803193939,0.0,2.18803193939
 09/16  24:00:00,700.887613474,11.9308205241,368.982998169,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,733.757905364,13.1628768681,388.955607645,0.0,24.9203635341,149.522181205,2.18755824022,0.0,2.18755824022
 09/17  02:00:00,323.644020835,0.753466444574,70.9794006154,0.0,24.9203635341,149.522181205,2.18756097613,0.0,2.18756097613
 09/17  03:00:00,773.926315314,12.7806846484,442.094701738,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,394.429364705,1.14657665917,102.559336908,0.0,24.9203635341,149.522181205,2.18756379082,0.0,2.18756379082
 09/17  05:00:00,274.595954873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882781964,0.0,2.18882781964
 09/17  06:00:00,323.483623677,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  07:00:00,630.999647468,13.5341510929,259.09895574,0.0,24.9203635341,149.522181205,2.18757318689,0.0,2.18757318689
 09/17  08:00:00,759.865156846,18.1261320282,374.19720126,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,862.885158683,22.6687623277,491.622213262,0.0,24.9203635341,149.522181205,2.18756132366,0.0,2.18756132366
 09/17  10:00:00,694.584473262,18.6661626812,393.931871801,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,817.321363657,23.3647973164,494.250426662,0.0,24.9203635341,149.522181205,2.18835820544,0.0,2.18835820544
 09/17  12:00:00,692.091237898,19.4293975353,390.674651654,0.0,24.9203635341,149.522181205,2.18849340983,0.0,2.18849340983
 09/17  13:00:00,812.958045417,24.1510085054,489.099775101,0.0,24.9203635341,149.522181205,2.1899303543,0.0,2.1899303543
 09/17  14:00:00,690.214745317,19.5740104658,388.65354665,0.0,24.9203635341,149.522181205,2.18850340878,0.0,2.18850340878
 09/17  15:00:00,810.518970371,24.1619844916,486.651595869,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,738.691739834,19.3844284483,388.432079659,0.0,24.9203635341,149.522181205,2.18749872482,0.0,2.18749872482
 09/17  17:00:00,898.766328146,23.3285844945,490.176969134,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,777.215572954,18.532631462,391.141116345,0.0,24.9203635341,149.522181205,2.18754291361,0.0,2.18754291361
 09/17  19:00:00,909.834168273,22.6007607114,492.242361811,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,809.36484412,17.7714610258,397.233953833,0.0,24.9203635341,149.522181205,2.18757063269,0.0,2.18757063269
 09/17  21:00:00,889.585957824,21.5846411679,481.439766946,0.0,24.9203635341,149.522181205,2.18899907576,0.0,2.18899907576
 09/17  22:00:00,683.036055266,13.619799777,328.63493525,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  23:00:00,825.933519235,18.9172349045,461.077188071,0.0,24.9203635341,149.522181205,2.18751734227,0.0,2.18751734227
 09/17  24:00:00,760.58790686,13.5807428576,415.14643728,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,875.622946189,13.5414930843,480.347415985,0.0,24.9203635341,199.362908273,2.18801967726,0.0,2.18801967726
 09/18  02:00:00,758.619785073,12.2731589426,381.559285345,0.0,24.9203635341,199.362908273,2.18804763757,0.0,2.18804763757
 09/18  03:00:00,795.089806829,13.7252472028,399.659427151,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  04:00:00,665.788919341,9.7110139958,292.641436125,0.0,24.9203635341,199.362908273,2.18805685607,0.0,2.18805685607
 09/18  05:00:00,818.588282469,13.0354794615,380.066656086,0.0,49.8407270682,199.362908273,2.18950047052,0.0,2.18950047052
 09/18  06:00:00,1118.80369286,29.6861620842,584.557980631,0.0,49.8407270682,199.362908273,2.18894251472,0.0,2.18894251472
 09/18  07:00:00,1102.71561809,28.3167603257,488.427291609,0.0,149.522181205,199.362908273,4.36915524692,0.0,4.36915524692
 09/18  08:00:00,1633.59795969,32.7860799524,475.129983468,0.0,448.566543614,448.566543614,8.74833478408,0.0,8.74833478408
 09/18  09:00:00,1602.45589953,37.6022182366,476.943086462,0.0,448.566543614,448.566543614,8.75327276622,0.0,8.75327276622
 09/18  10:00:00,1564.11250831,41.6317964256,485.573014649,0.0,448.566543614,448.566543614,8.7554696877,0.0,8.7554696877
 09/18  11:00:00,1575.66619271,44.5639513025,495.913069224,0.0,448.566543614,448.566543614,10.9577001515,0.0,10.9577001515
 09/18  12:00:00,1518.84078715,41.3257510522,492.409705014,0.0,448.566543614,398.725816546,15.3658605779,0.0,15.3658605779
 09/18  13:00:00,1571.38101212,46.4610809114,489.42866454,0.0,448.566543614,448.566543614,10.9705903057,0.0,10.9705903057
 09/18  14:00:00,1577.01472303,49.8800905433,490.254183037,0.0,448.566543614,448.566543614,8.74623188322,0.0,8.74623188322
 09/18  15:00:00,1589.33421437,57.8754904865,491.33296511,0.0,448.566543614,448.566543614,8.74443259304,0.0,8.74443259304
 09/18  16:00:00,1641.60923382,65.2733189192,487.317238263,0.0,448.566543614,448.566543614,10.9510437276,0.0,10.9510437276
 09/18  17:00:00,1508.02423457,50.5944373804,481.496763762,0.0,348.885089477,398.725816546,6.55252678861,0.0,6.55252678861
 09/18  18:00:00,1288.98582058,37.0182370379,479.615270818,0.0,249.203635341,299.044362409,4.37066453696,0.0,4.37066453696
 09/18  19:00:00,1295.41716033,32.3842556122,477.498842237,0.0,249.203635341,299.044362409,4.36505471154,0.0,4.36505471154
 09/18  20:00:00,1162.22344147,30.1051320696,478.032829307,0.0,149.522181205,249.203635341,4.36695893785,0.0,4.36695893785
 09/18  21:00:00,1138.83801637,29.4708131232,479.729492706,0.0,149.522181205,249.203635341,2.18937179106,0.0,2.18937179106
 09/18  22:00:00,677.954528077,11.8824745018,265.64692136,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,717.118196695,12.9545541412,332.152167677,0.0,24.9203635341,199.362908273,2.18799889455,0.0,2.18799889455
 09/18  24:00:00,768.863930454,14.0426182956,379.204582381,0.0,24.9203635341,199.362908273,2.18804731395,0.0,2.18804731395
 09/19  01:00:00,764.200796488,14.3599893885,378.322139531,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  02:00:00,737.166099324,13.5341510929,355.657068599,0.0,24.9203635341,199.362908273,2.18804839038,0.0,2.18804839038
 09/19  03:00:00,568.642513376,9.33070477004,222.580220313,0.0,24.9203635341,199.362908273,2.18804503518,0.0,2.18804503518
 09/19  04:00:00,533.119520188,9.02276739528,188.667304596,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  05:00:00,498.137896667,1.14657665917,107.060864116,0.0,49.8407270682,199.362908273,2.18925306771,0.0,2.18925306771
 09/19  06:00:00,1091.00626628,36.1998904232,550.246820101,0.0,49.8407270682,199.362908273,2.18896188465,0.0,2.18896188465
 09/19  07:00:00,1100.73538479,28.333015738,486.430787247,0.0,149.522181205,199.362908273,4.36945924532,0.0,4.36945924532
 09/19  08:00:00,1634.13435147,35.3473444296,473.237835465,0.0,448.566543614,448.566543614,8.74944363535,0.0,8.74944363535
 09/19  09:00:00,1609.06791456,43.2986595647,479.260493526,0.0,448.566543614,448.566543614,8.75364877349,0.0,8.75364877349
 09/19  10:00:00,1574.9441824,48.5636501267,490.214506668,0.0,448.566543614,448.566543614,10.9393047238,0.0,10.9393047238
 09/19  11:00:00,1585.94805061,53.1364394278,492.989501793,0.0,448.566543614,448.566543614,10.9588806748,0.0,10.9588806748
 09/19  12:00:00,1531.76514347,47.8259248041,493.645140713,0.0,448.566543614,398.725816546,13.1723523303,0.0,13.1723523303
 09/19  13:00:00,1591.45164865,56.4909011952,494.827066771,0.0,448.566543614,448.566543614,13.1642559054,0.0,13.1642559054
 09/19  14:00:00,1596.06423011,63.8919205616,492.046140957,0.0,448.566543614,448.566543614,8.74598826649,0.0,8.74598826649
 09/19  15:00:00,1606.81660341,74.7808819899,491.909931789,0.0,448.566543614,448.566543614,6.56305614375,0.0,6.56305614375
 09/19  16:00:00,1668.15466448,85.900107273,493.23584476,0.0,448.566543614,448.566543614,10.9515554952,0.0,10.9515554952
 09/19  17:00:00,1531.46689325,67.1404153745,488.170113916,0.0,348.885089477,398.725816546,6.55355071134,0.0,6.55355071134
 09/19  18:00:00,1297.54792935,39.2009596531,483.412887208,0.0,249.203635341,299.044362409,4.37060616336,0.0,4.37060616336
 09/19  19:00:00,1293.44769965,32.7493836656,477.455774289,0.0,249.203635341,299.044362409,4.36538033772,0.0,4.36538033772
 09/19  20:00:00,1163.38809398,30.4400857512,479.270605944,0.0,149.522181205,249.203635341,4.36719655771,0.0,4.36719655771
 09/19  21:00:00,1139.85434926,29.9335235427,480.283108913,0.0,149.522181205,249.203635341,2.18947874875,0.0,2.18947874875
 09/19  22:00:00,746.199815686,13.47682226,318.714129099,0.0,49.8407270682,199.362908273,2.18806470661,0.0,2.18806470661
 09/19  23:00:00,802.089717336,14.0118913676,394.356420704,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  24:00:00,731.663794532,14.4862643715,357.411304377,0.0,24.9203635341,199.362908273,2.18803323425,0.0,2.18803323425
 09/20  01:00:00,721.348786089,14.8722027382,347.596299702,0.0,24.9203635341,199.362908273,2.18806735983,0.0,2.18806735983
 09/20  02:00:00,688.134560265,13.6892115798,319.994803305,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  03:00:00,611.717740354,11.8082196568,260.937873448,0.0,24.9203635341,199.362908273,2.18805100111,0.0,2.18805100111
 09/20  04:00:00,468.792791125,4.89357591737,132.664372592,0.0,24.9203635341,199.362908273,2.18807331901,0.0,2.18807331901
 09/20  05:00:00,662.995903429,11.0873631342,252.445815188,0.0,49.8407270682,199.362908273,2.1895090653,0.0,2.1895090653
 09/20  06:00:00,1109.18165265,36.3481489396,568.273943196,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  07:00:00,1100.88101814,28.5328609422,486.376560474,0.0,149.522181205,199.362908273,6.54379941541,0.0,6.54379941541
 09/20  08:00:00,1639.39222324,34.0338046677,480.133491619,0.0,448.566543614,448.566543614,7.43417942029,0.0,7.43417942029
 09/20  09:00:00,1607.15504497,36.879870495,483.748216804,0.0,448.566543614,448.566543614,10.0682122303,0.0,10.0682122303
 09/20  10:00:00,1575.81808542,42.7105261797,497.452079365,0.0,448.566543614,448.566543614,8.75625584808,0.0,8.75625584808
 09/20  11:00:00,1583.88289182,50.8923625671,493.438097736,0.0,448.566543614,448.566543614,10.9590911725,0.0,10.9590911725
 09/20  12:00:00,1530.74113587,46.9890780235,493.457929654,0.0,448.566543614,398.725816546,13.1786105198,0.0,13.1786105198
 09/20  13:00:00,1590.989879,56.1067834566,494.749371759,0.0,448.566543614,448.566543614,13.1706859547,0.0,13.1706859547
 09/20  14:00:00,1603.7181569,66.6684477914,496.923519129,0.0,448.566543614,448.566543614,8.74678717239,0.0,8.74678717239
 09/20  15:00:00,1613.33859336,78.4930763939,494.719703236,0.0,448.566543614,448.566543614,8.74406560473,0.0,8.74406560473
 09/20  16:00:00,1669.74329618,87.5876397796,493.136907915,0.0,448.566543614,448.566543614,10.9511674759,0.0,10.9511674759
 09/20  17:00:00,1541.31876785,70.6667391995,494.495643834,0.0,348.885089477,398.725816546,6.55255220341,0.0,6.55255220341
 09/20  18:00:00,1296.6948333,38.1504723823,483.45060818,0.0,249.203635341,299.044362409,4.3707164191,0.0,4.3707164191
 09/20  19:00:00,1296.03230026,32.5255765222,480.99789648,0.0,249.203635341,299.044362409,4.36562511663,0.0,4.36562511663
 09/20  20:00:00,1165.62958077,30.4941355173,482.720717592,0.0,149.522181205,249.203635341,4.36709617997,0.0,4.36709617997
 09/20  21:00:00,1141.11011497,29.6966968268,481.810941413,0.0,149.522181205,249.203635341,2.1894246485,0.0,2.1894246485
 09/20  22:00:00,680.864730212,11.8824745018,268.495560266,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  23:00:00,605.355286925,10.3050527556,245.169639391,0.0,24.9203635341,199.362908273,2.18805264367,0.0,2.18805264367
 09/20  24:00:00,697.963522137,12.5598031074,331.516946301,0.0,24.9203635341,199.362908273,2.18807552041,0.0,2.18807552041
 09/21  01:00:00,555.743070381,7.22446410814,213.936920349,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  02:00:00,599.095808124,8.1838243859,248.050781342,0.0,24.9203635341,199.362908273,2.18769008296,0.0,2.18769008296
 09/21  03:00:00,524.924205711,7.88710873099,193.829837764,0.0,24.9203635341,199.362908273,2.18802102812,0.0,2.18802102812
 09/21  04:00:00,638.114538544,7.59540919338,260.422976214,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  05:00:00,624.955815213,5.34128858616,209.269581557,0.0,49.8407270682,199.362908273,2.18954538683,0.0,2.18954538683
 09/21  06:00:00,1097.47750754,36.545271135,556.372669176,0.0,49.8407270682,199.362908273,2.18902786057,0.0,2.18902786057
 09/21  07:00:00,1101.30993948,28.3120589059,487.026267527,0.0,149.522181205,199.362908273,4.36921201817,0.0,4.36921201817
 09/21  08:00:00,1632.50257227,32.9235167847,473.897071989,0.0,448.566543614,448.566543614,8.7493019767,0.0,8.7493019767
 09/21  09:00:00,1595.93271765,35.6530996752,471.26309778,0.0,448.566543614,448.566543614,8.7539626119,0.0,8.7539626119
 09/21  10:00:00,1545.87601287,35.5602783906,470.187629314,0.0,448.566543614,448.566543614,10.9403658803,0.0,10.9403658803
 09/21  11:00:00,1545.64008382,36.8662844592,468.642673872,0.0,448.566543614,448.566543614,10.960277627,0.0,10.960277627
 09/21  12:00:00,1497.17605384,33.9781344405,473.036108781,0.0,448.566543614,398.725816546,13.1766608158,0.0,13.1766608158
 09/21  13:00:00,1555.12802934,39.0277940152,477.14337244,0.0,448.566543614,448.566543614,13.1696766227,0.0,13.1696766227
 09/21  14:00:00,1561.02504343,43.0197326512,480.752234145,0.0,448.566543614,448.566543614,8.74684390261,0.0,8.74684390261
 09/21  15:00:00,1556.39172269,41.7057096122,477.015089394,0.0,448.566543614,448.566543614,8.74477545616,0.0,8.74477545616
 09/21  16:00:00,1603.70008784,45.5895007943,470.630316867,0.0,448.566543614,448.566543614,8.76602764077,0.0,8.76602764077
 09/21  17:00:00,1495.20328998,39.8619847058,482.328623094,0.0,348.885089477,398.725816546,6.55470696935,0.0,6.55470696935
 09/21  18:00:00,1291.89245596,29.7672941626,487.638873816,0.0,249.203635341,299.044362409,6.54714518195,0.0,6.54714518195
 09/21  19:00:00,1296.8095606,28.6044305167,481.695863769,0.0,249.203635341,299.044362409,4.36528272937,0.0,4.36528272937
 09/21  20:00:00,1164.87400421,28.3120589059,482.476422546,0.0,149.522181205,249.203635341,4.36679206721,0.0,4.36679206721
 09/21  21:00:00,1139.33448866,28.3120589059,481.384699692,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 09/21  22:00:00,349.356313462,0.0,0.0,0.0,49.8407270682,199.362908273,2.18809680074,0.0,2.18809680074
 09/21  23:00:00,299.991555521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808671775,0.0,2.18808671775
 09/21  24:00:00,287.769356456,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  01:00:00,287.769360607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808312549,0.0,2.18808312549
 09/22  02:00:00,287.769361748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807951091,0.0,2.18807951091
 09/22  03:00:00,287.769360492,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  04:00:00,299.991558355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807621871,0.0,2.18807621871
 09/22  05:00:00,349.357452752,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953386993,0.0,2.18953386993
 09/22  06:00:00,1061.77263321,39.7274905465,517.623065082,0.0,49.8407270682,199.362908273,2.18897022717,0.0,2.18897022717
 09/22  07:00:00,1100.27766483,28.3120589059,485.993977259,0.0,149.522181205,199.362908273,4.36968742516,0.0,4.36968742516
 09/22  08:00:00,1632.05153379,33.5824792695,472.787040757,0.0,448.566543614,448.566543614,8.74907628878,0.0,8.74907628878
 09/22  09:00:00,1590.88866284,35.3209802336,466.551131725,0.0,448.566543614,448.566543614,8.75400313626,0.0,8.75400313626
 09/22  10:00:00,1543.50979852,35.9996643626,467.381997053,0.0,448.566543614,448.566543614,10.9406109529,0.0,10.9406109529
 09/22  11:00:00,1542.26874977,36.4490463805,465.688539108,0.0,448.566543614,448.566543614,10.9608182789,0.0,10.9608182789
 09/22  12:00:00,1494.42414421,33.5738045804,470.556122471,0.0,448.566543614,398.725816546,13.1777165039,0.0,13.1777165039
 09/22  13:00:00,1558.31837343,43.0821703878,476.609985494,0.0,448.566543614,448.566543614,13.1703671238,0.0,13.1703671238
 09/22  14:00:00,1583.15753976,46.7657527224,498.068829698,0.0,448.566543614,448.566543614,8.74768573461,0.0,8.74768573461
 09/22  15:00:00,1586.64677886,51.3917521353,495.129155882,0.0,448.566543614,448.566543614,8.74514723751,0.0,8.74514723751
 09/22  16:00:00,1633.91154011,54.2471149223,490.645603363,0.0,448.566543614,448.566543614,10.9517300549,0.0,10.9517300549
 09/22  17:00:00,1505.22506863,42.9242524764,486.815728779,0.0,348.885089477,398.725816546,6.55283341029,0.0,6.55283341029
 09/22  18:00:00,1294.41056485,32.3852463268,490.10509483,0.0,249.203635341,299.044362409,4.37094072225,0.0,4.37094072225
 09/22  19:00:00,1305.77245621,29.505916957,491.632461364,0.0,249.203635341,299.044362409,4.365611938,0.0,4.365611938
 09/22  20:00:00,1170.87162927,28.603467204,490.219554176,0.0,149.522181205,249.203635341,4.36740893989,0.0,4.36740893989
 09/22  21:00:00,1146.56908693,28.5099920637,489.967461211,0.0,149.522181205,249.203635341,2.18956394463,0.0,2.18956394463
 09/22  22:00:00,446.597908285,0.382192219725,83.3349435468,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/22  23:00:00,678.339708473,11.0502357118,303.050112264,0.0,24.9203635341,199.362908273,2.18807623578,0.0,2.18807623578
 09/22  24:00:00,778.429228506,12.7242646083,390.9678941,0.0,24.9203635341,199.362908273,2.18806069065,0.0,2.18806069065
 09/23  01:00:00,411.248939829,1.26305607087,126.985451965,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  02:00:00,237.928638503,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881001727,0.0,2.1881001727
 09/23  03:00:00,415.611495198,1.14657665917,135.963228374,0.0,24.9203635341,149.522181205,2.18810351087,0.0,2.18810351087
 09/23  04:00:00,250.150834792,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  05:00:00,274.596368639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957503256,0.0,2.18957503256
 09/23  06:00:00,1066.87179825,38.2339796721,524.097152577,0.0,49.8407270682,199.362908273,2.18904920289,0.0,2.18904920289
 09/23  07:00:00,1010.03124551,28.3120589059,486.903873547,0.0,49.8407270682,199.362908273,4.36168010617,0.0,4.36168010617
 09/23  08:00:00,1239.92622964,28.5073683776,484.470219921,0.0,249.203635341,249.203635341,2.19288930807,0.0,2.19288930807
 09/23  09:00:00,1209.31256095,31.3820397526,489.354209008,0.0,249.203635341,249.203635341,6.54656981832,0.0,6.54656981832
 09/23  10:00:00,1160.88798042,30.9569985013,491.414192481,0.0,249.203635341,249.203635341,4.36935045744,0.0,4.36935045744
 09/23  11:00:00,1162.81692762,31.4809605416,492.5818353,0.0,249.203635341,249.203635341,6.54950130102,0.0,6.54950130102
 09/23  12:00:00,1182.84532821,34.1729105003,512.046099309,0.0,249.203635341,249.203635341,4.37062512994,0.0,4.37062512994
 09/23  13:00:00,1182.16539997,30.3656583051,516.445133115,0.0,249.203635341,249.203635341,4.36921000864,0.0,4.36921000864
 09/23  14:00:00,911.988556935,28.635612721,494.383011551,0.0,74.7610906023,174.442544739,4.36533816223,0.0,4.36533816223
 09/23  15:00:00,908.511449126,28.8931896002,487.636897893,0.0,74.7610906023,174.442544739,2.19176198718,0.0,2.19176198718
 09/23  16:00:00,970.61993872,30.8518571851,501.017913458,0.0,74.7610906023,174.442544739,4.36479642679,0.0,4.36479642679
 09/23  17:00:00,929.53263555,28.6837030198,499.879162424,0.0,24.9203635341,149.522181205,2.18903869812,0.0,2.18903869812
 09/23  18:00:00,296.667176473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875636922,0.0,2.18875636922
 09/23  19:00:00,306.397447296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890443579,0.0,2.18890443579
 09/23  20:00:00,323.484780326,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889665347,0.0,2.1889665347
 09/23  21:00:00,299.041143495,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007086641,0.0,2.19007086641
 09/23  22:00:00,274.595230314,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  23:00:00,250.150836025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804514868,0.0,2.18804514868
 09/23  24:00:00,237.928638434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804919839,0.0,2.18804919839
 09/24  01:00:00,237.928261304,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  02:00:00,237.928263055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751010881,0.0,2.18751010881
 09/24  03:00:00,237.92826143,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150460548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755715555,0.0,2.18755715555
 09/24  05:00:00,274.595995887,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888811798,0.0,2.1888811798
 09/24  06:00:00,323.483646069,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  07:00:00,313.753376248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18757723023,0.0,2.18757723023
 09/24  08:00:00,296.666042299,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  09:00:00,714.301611536,16.4988399724,356.66426857,0.0,24.9203635341,149.522181205,2.18762532654,0.0,2.18762532654
 09/24  10:00:00,589.937973618,9.62772414992,285.079666895,0.0,24.9203635341,149.522181205,2.18760840428,0.0,2.18760840428
 09/24  11:00:00,472.265104858,8.26930095071,203.93933981,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  12:00:00,508.779155073,8.28021894559,226.90095035,0.0,24.9203635341,149.522181205,2.18855347741,0.0,2.18855347741
 09/24  13:00:00,322.881125108,3.75791725307,90.2916992442,0.0,24.9203635341,149.522181205,2.19005603432,0.0,2.19005603432
 09/24  14:00:00,501.010329533,7.15924426408,213.842603147,0.0,24.9203635341,149.522181205,2.18861630193,0.0,2.18861630193
 09/24  15:00:00,607.886234978,10.8972085214,294.905771795,0.0,24.9203635341,149.522181205,2.18763438993,0.0,2.18763438993
 09/24  16:00:00,756.034775254,16.5605687074,383.510554286,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,854.444666598,19.9272229158,438.61753595,0.0,24.9203635341,149.522181205,2.18761737174,0.0,2.18761737174
 09/24  18:00:00,794.433173528,16.9458988862,384.417012086,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  19:00:00,340.766833439,0.371274224849,20.5301690055,0.0,24.9203635341,149.522181205,2.18763254418,0.0,2.18763254418
 09/24  20:00:00,323.483646284,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,299.040390355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899455501,0.0,2.18899455501
 09/24  22:00:00,274.594856238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749030083,0.0,2.18749030083
 09/24  23:00:00,250.150459503,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928262288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753844513,0.0,2.18753844513
 09/25  01:00:00,287.769373961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805258542,0.0,2.18805258542
 09/25  02:00:00,287.769372521,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  03:00:00,287.769373776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806918373,0.0,2.18806918373
 09/25  04:00:00,299.99157181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808605434,0.0,2.18808605434
 09/25  05:00:00,349.357472685,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938666561,0.0,2.18938666561
 09/25  06:00:00,1035.39214025,33.8755229151,496.956996398,0.0,49.8407270682,199.362908273,2.23178236839,0.0427496516825,2.1890327167
 09/25  07:00:00,1137.54005614,28.3120589059,514.712164812,0.0,149.522181205,199.362908273,5.04757212497,0.677782764421,4.36978936055
 09/25  08:00:00,1655.16627544,33.5103233044,495.9738547,0.0,448.566543614,448.566543614,8.75086159693,0.0,8.75086159693
 09/25  09:00:00,1598.50791705,38.2451143811,471.246153667,0.0,448.566543614,448.566543614,8.75525499684,0.0,8.75525499684
 09/25  10:00:00,1542.04464072,41.3245761806,460.591826631,0.0,448.566543614,448.566543614,9.23390098669,0.0,9.23390098669
 09/25  11:00:00,1538.21928201,43.4857200116,454.60228398,0.0,448.566543614,448.566543614,12.6731187844,0.0,12.6731187844
 09/25  12:00:00,1492.81794084,39.3991243308,463.124455739,0.0,448.566543614,398.725816546,13.1787369233,0.0,13.1787369233
 09/25  13:00:00,1538.85695287,45.5348095899,453.188192838,0.0,448.566543614,448.566543614,13.1721828571,0.0,13.1721828571
 09/25  14:00:00,1536.5775664,46.2708962036,450.180331847,0.0,448.566543614,448.566543614,8.74882910684,0.0,8.74882910684
 09/25  15:00:00,1536.47585213,46.3619683002,449.987931047,0.0,448.566543614,448.566543614,8.74551365263,0.0,8.74551365263
 09/25  16:00:00,1584.97725352,46.5436683328,449.414654555,0.0,448.566543614,448.566543614,10.9544931688,0.0,10.9544931688
 09/25  17:00:00,1477.83796054,39.1114144702,462.570054812,0.0,348.885089477,398.725816546,6.55439613573,0.0,6.55439613573
 09/25  18:00:00,1293.05700802,31.3140727634,484.951255565,0.0,249.203635341,299.044362409,4.37132339072,0.0,4.37132339072
 09/25  19:00:00,1323.11105675,29.1640097092,498.883714141,0.0,249.203635341,299.044362409,4.36594345742,0.0,4.36594345742
 09/25  20:00:00,1190.03240789,28.3418357893,507.604993169,0.0,149.522181205,249.203635341,4.36746691801,0.0,4.36746691801
 09/25  21:00:00,1167.93424559,28.3120589059,509.984430047,0.0,149.522181205,249.203635341,2.18956535024,0.0,2.18956535024
 09/25  22:00:00,349.356330629,0.0,0.0,0.0,49.8407270682,199.362908273,2.18799533085,0.0,2.18799533085
 09/25  23:00:00,299.991570204,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  24:00:00,287.769373811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801291333,0.0,2.18801291333
 09/26  01:00:00,287.769378092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803865994,0.0,2.18803865994
 09/26  02:00:00,287.769376719,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  03:00:00,287.769378011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806210617,0.0,2.18806210617
 09/26  04:00:00,299.99157599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808581905,0.0,2.18808581905
 09/26  05:00:00,349.357479446,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939976746,0.0,2.18939976746
 09/26  06:00:00,1032.75383384,33.5137730976,494.679469752,0.0,49.8407270682,199.362908273,3.56559596117,1.37654470744,2.18905125372
 09/26  07:00:00,1123.72555202,28.3120589059,500.892249144,0.0,149.522181205,199.362908273,12.5125830929,8.14269283212,4.36989026079
 09/26  08:00:00,1652.40682219,32.6060133034,494.118681795,0.0,448.566543614,448.566543614,8.75195395457,0.0,8.75195395457
 09/26  09:00:00,1601.33323777,36.5446982571,475.771857915,0.0,448.566543614,448.566543614,8.75657823137,0.0,8.75657823137
 09/26  10:00:00,1542.99372863,40.7199483107,462.145510883,0.0,448.566543614,448.566543614,10.9418741885,0.0,10.9418741885
 09/26  11:00:00,1538.57124831,44.263879244,454.176049539,0.0,448.566543614,448.566543614,10.9635304486,0.0,10.9635304486
 09/26  12:00:00,1490.76208959,40.8851035817,459.582574798,0.0,448.566543614,398.725816546,13.1807330636,0.0,13.1807330636
 09/26  13:00:00,1537.52720535,47.3766770277,450.016527517,0.0,448.566543614,448.566543614,13.1744522669,0.0,13.1744522669
 09/26  14:00:00,1535.50155487,49.305878611,446.069314389,0.0,448.566543614,448.566543614,8.74794437398,0.0,8.74794437398
 09/26  15:00:00,1535.66769001,52.8343251198,442.707385021,0.0,448.566543614,448.566543614,8.74707274966,0.0,8.74707274966
 09/26  16:00:00,1585.43497337,53.2968728874,443.119131735,0.0,448.566543614,448.566543614,10.9552788867,0.0,10.9552788867
 09/26  17:00:00,1473.0162196,43.3826045356,453.477099536,0.0,348.885089477,398.725816546,6.55572392857,0.0,6.55572392857
 09/26  18:00:00,1286.92480668,32.031434308,478.101676972,0.0,249.203635341,299.044362409,4.37149074173,0.0,4.37149074173
 09/26  19:00:00,1314.07542465,29.913253224,489.098827501,0.0,249.203635341,299.044362409,4.36578590304,0.0,4.36578590304
 09/26  20:00:00,1179.35051383,28.8360609412,496.428858946,0.0,149.522181205,249.203635341,4.36722533838,0.0,4.36722533838
 09/26  21:00:00,1159.97175969,28.4605365019,501.873460039,0.0,149.522181205,249.203635341,2.18943489817,0.0,2.18943489817
 09/26  22:00:00,349.35633519,0.0,0.0,0.0,49.8407270682,199.362908273,2.18806009025,0.0,2.18806009025
 09/26  23:00:00,299.991575386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808374832,0.0,2.18808374832
 09/26  24:00:00,287.769376779,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769382515,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881150338,0.0,2.1881150338
 09/27  02:00:00,287.769382147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814519714,0.0,2.18814519714
 09/27  03:00:00,287.769381011,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  04:00:00,299.991580286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797865822,0.0,2.18797865822
 09/27  05:00:00,349.35748632,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960326841,0.0,2.18960326841
 09/27  06:00:00,1030.89106631,33.6056367617,492.725466711,0.0,49.8407270682,199.362908273,2.68773502274,0.498704980847,2.1890300419
 09/27  07:00:00,1135.74991482,28.3120589059,512.920319031,0.0,149.522181205,199.362908273,7.36183846883,2.99216845045,4.36967001838
 09/27  08:00:00,1639.4811975,33.1235317975,480.675505411,0.0,448.566543614,448.566543614,8.75244722294,0.0,8.75244722294
 09/27  09:00:00,1587.58025608,37.9458975945,460.617645492,0.0,448.566543614,448.566543614,8.75658817192,0.0,8.75658817192
 09/27  10:00:00,1537.8145209,44.0047992362,453.681420234,0.0,448.566543614,448.566543614,10.9440101539,0.0,10.9440101539
 09/27  11:00:00,1538.1721424,47.7310598205,450.309714135,0.0,448.566543614,448.566543614,10.9625644351,0.0,10.9625644351
 09/27  12:00:00,1488.34345316,42.9519228055,455.09706556,0.0,448.566543614,398.725816546,15.3764876232,0.0,15.3764876232
 09/27  13:00:00,1537.89667949,49.3928571428,448.369790641,0.0,448.566543614,448.566543614,13.1686778953,0.0,13.1686778953
 09/27  14:00:00,1537.17733403,51.1138171863,445.93712592,0.0,448.566543614,448.566543614,8.74886188009,0.0,8.74886188009
 09/27  15:00:00,1536.20628039,53.7788664414,442.301403832,0.0,448.566543614,448.566543614,6.5647202691,0.0,6.5647202691
 09/27  16:00:00,1586.93305486,53.7948882382,444.119158118,0.0,448.566543614,448.566543614,10.9555528574,0.0,10.9555528574
 09/27  17:00:00,1473.95752557,43.8116637836,453.989326147,0.0,348.885089477,398.725816546,6.5558533842,0.0,6.5558533842
 09/27  18:00:00,1287.92484903,32.2447328602,478.888402267,0.0,249.203635341,299.044362409,6.54740816543,0.0,6.54740816543
 09/27  19:00:00,1319.75057283,30.0547327079,494.632482888,0.0,249.203635341,299.044362409,4.36598837246,0.0,4.36598837246
 09/27  20:00:00,1188.14468236,28.8730765273,505.18599871,0.0,149.522181205,249.203635341,4.36798410515,0.0,4.36798410515
 09/27  21:00:00,1163.38869896,28.5680706272,505.18285824,0.0,149.522181205,249.203635341,2.18951311017,0.0,2.18951311017
 09/27  22:00:00,349.356338076,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/27  23:00:00,299.991579612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804228627,0.0,2.18804228627
 09/27  24:00:00,287.769382582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807358873,0.0,2.18807358873
 09/28  01:00:00,287.769385685,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  02:00:00,287.76938593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811447452,0.0,2.18811447452
 09/28  03:00:00,287.76938696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815178441,0.0,2.18815178441
 09/28  04:00:00,299.991583708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799153032,0.0,2.18799153032
 09/28  05:00:00,349.357492884,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943044727,0.0,2.18943044727
 09/28  06:00:00,1039.95601041,35.2686171352,500.127785639,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  07:00:00,1135.62917857,28.3120589059,512.801728501,0.0,149.522181205,199.362908273,6.54495841646,0.0,6.54495841646
 09/28  08:00:00,1631.99092986,36.3727699384,469.935973931,0.0,448.566543614,448.566543614,8.75110200239,0.0,8.75110200239
 09/28  09:00:00,1586.35759826,44.1838227956,453.157029301,0.0,448.566543614,448.566543614,8.75729066849,0.0,8.75729066849
 09/28  10:00:00,1547.60689465,48.8837665511,458.672770637,0.0,448.566543614,448.566543614,10.9423608989,0.0,10.9423608989
 09/28  11:00:00,1549.70522227,52.3167595844,457.460957382,0.0,448.566543614,448.566543614,10.9646328396,0.0,10.9646328396
 09/28  12:00:00,1493.29253311,46.6939571243,456.304064703,0.0,448.566543614,398.725816546,13.1829138536,0.0,13.1829138536
 09/28  13:00:00,1548.20671729,52.2409524912,455.956340603,0.0,448.566543614,448.566543614,13.1771956208,0.0,13.1771956208
 09/28  14:00:00,1552.82221066,54.6284185215,459.163306022,0.0,448.566543614,448.566543614,8.74962066131,0.0,8.74962066131
 09/28  15:00:00,1553.8355775,58.8053176933,456.055209209,0.0,448.566543614,448.566543614,8.74676639845,0.0,8.74676639845
 09/28  16:00:00,1602.54977959,59.9548674114,454.789441796,0.0,448.566543614,448.566543614,10.9553693873,0.0,10.9553693873
