Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  17:00:00,1479.24880861,48.3851344342,454.85009307,0.0,348.885089477,398.725816546,6.55481513237,0.0,6.55481513237
 09/28  18:00:00,1280.12147266,35.2228935402,468.106845815,0.0,249.203635341,299.044362409,6.54787746304,0.0,6.54787746304
 09/28  19:00:00,1308.02329373,31.1583548576,481.801568731,0.0,249.203635341,299.044362409,4.36560358007,0.0,4.36560358007
 09/28  20:00:00,1170.8203699,29.3713973801,487.363349448,0.0,149.522181205,249.203635341,4.36738169873,0.0,4.36738169873
 09/28  21:00:00,1147.31803351,28.9505410195,488.729715289,0.0,149.522181205,249.203635341,2.18950040824,0.0,2.18950040824
 09/28  22:00:00,349.356342574,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991584776,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881296916,0.0,2.1881296916
 09/28  24:00:00,287.769386597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816789555,0.0,2.18816789555
 09/29  01:00:00,450.478091374,1.14657665917,120.989066289,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  02:00:00,287.769391122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811860132,0.0,2.18811860132
 09/29  03:00:00,287.76939096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806313791,0.0,2.18806313791
 09/29  04:00:00,299.991587442,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  05:00:00,349.357500071,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942084878,0.0,2.18942084878
 09/29  06:00:00,1033.49575151,36.0801103923,492.856026981,0.0,49.8407270682,199.362908273,2.18916986501,0.0,2.18916986501
 09/29  07:00:00,1122.81720552,28.3120589059,499.989738665,0.0,149.522181205,199.362908273,6.54461164215,0.0,6.54461164215
 09/29  08:00:00,1627.01676019,37.402263267,463.932278386,0.0,448.566543614,448.566543614,8.75046081839,0.0,8.75046081839
 09/29  09:00:00,1593.17939748,45.7735324523,458.389087656,0.0,448.566543614,448.566543614,8.75726275829,0.0,8.75726275829
 09/29  10:00:00,1545.64222454,51.149432522,454.364420746,0.0,448.566543614,448.566543614,8.75924886875,0.0,8.75924886875
 09/29  11:00:00,1545.36612084,54.2706454212,450.964037618,0.0,448.566543614,448.566543614,13.1539867985,0.0,13.1539867985
 09/29  12:00:00,1491.24341852,48.0507555441,452.898103421,0.0,448.566543614,398.725816546,13.1831679477,0.0,13.1831679477
 09/29  13:00:00,1543.01809751,53.217358718,449.666592921,0.0,448.566543614,448.566543614,13.177737177,0.0,13.177737177
 09/29  14:00:00,1546.26193542,55.7066615682,450.49231777,0.0,448.566543614,448.566543614,8.74995043882,0.0,8.74995043882
 09/29  15:00:00,1552.55048233,59.5431630657,453.700056167,0.0,448.566543614,448.566543614,8.74720883829,0.0,8.74720883829
 09/29  16:00:00,1603.99266945,60.7967890217,455.476795553,0.0,448.566543614,448.566543614,10.9562444343,0.0,10.9562444343
 09/29  17:00:00,1483.49441977,49.251607563,459.098471921,0.0,348.885089477,398.725816546,6.55530455363,0.0,6.55530455363
 09/29  18:00:00,1279.46174723,35.5415689386,467.12842715,0.0,249.203635341,299.044362409,6.54767342736,0.0,6.54767342736
 09/29  19:00:00,1300.91295209,31.6210552131,474.228513991,0.0,249.203635341,299.044362409,4.3659630939,0.0,4.3659630939
 09/29  20:00:00,1163.94610762,29.5465436119,480.313927058,0.0,149.522181205,249.203635341,4.36778106268,0.0,4.36778106268
 09/29  21:00:00,1143.13084845,29.097185678,484.395878341,0.0,149.522181205,249.203635341,2.18969016939,0.0,2.18969016939
 09/29  22:00:00,465.391444307,0.764384439449,88.2219963006,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/29  23:00:00,637.927348048,12.6212569635,272.157648739,0.0,24.9203635341,199.362908273,2.18816136914,0.0,2.18816136914
 09/29  24:00:00,287.769391191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816578278,0.0,2.18816578278
 09/30  01:00:00,237.928667027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  02:00:00,237.928667922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802211796,0.0,2.18802211796
 09/30  03:00:00,237.928668446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807376606,0.0,2.18807376606
 09/30  04:00:00,250.150865001,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  05:00:00,274.596416182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964453412,0.0,2.18964453412
 09/30  06:00:00,1046.42171759,35.1413055492,506.72079217,0.0,49.8407270682,199.362908273,2.18918675705,0.0,2.18918675705
 09/30  07:00:00,1024.16719834,28.3120589059,501.02424961,0.0,49.8407270682,199.362908273,4.36216915341,0.0,4.36216915341
 09/30  08:00:00,1240.27467,29.7397286695,483.586210591,0.0,249.203635341,249.203635341,4.36593120287,0.0,4.36593120287
 09/30  09:00:00,1196.82617826,31.6835971731,474.858133454,0.0,249.203635341,249.203635341,4.37205726751,0.0,4.37205726751
 09/30  10:00:00,1149.7332945,31.8528041101,476.485603206,0.0,249.203635341,249.203635341,4.37003518431,0.0,4.37003518431
 09/30  11:00:00,1145.94837378,35.1354018481,469.416545404,0.0,249.203635341,249.203635341,6.55073671822,0.0,6.55073671822
 09/30  12:00:00,1145.11222929,35.4451017756,468.271854906,0.0,249.203635341,249.203635341,4.37114738491,0.0,4.37114738491
 09/30  13:00:00,1144.42842217,35.7656868226,467.267848328,0.0,249.203635341,249.203635341,6.54503754973,0.0,6.54503754973
 09/30  14:00:00,895.671533197,34.4789448226,469.002877159,0.0,74.7610906023,174.442544739,4.36577063708,0.0,4.36577063708
 09/30  15:00:00,897.694118312,34.7142310403,470.790946172,0.0,74.7610906023,174.442544739,2.19196336064,0.0,2.19196336064
 09/30  16:00:00,947.980698114,34.7503916068,472.152187948,0.0,74.7610906023,174.442544739,4.36496681647,0.0,4.36496681647
 09/30  17:00:00,910.98053338,33.2139753749,474.785632798,0.0,24.9203635341,149.522181205,2.18911117181,0.0,2.18911117181
 09/30  18:00:00,812.271868682,19.8865474739,417.830989472,0.0,24.9203635341,149.522181205,2.18917489835,0.0,2.18917489835
 09/30  19:00:00,784.261928958,16.2966080771,378.694887153,0.0,24.9203635341,149.522181205,2.18918327982,0.0,2.18918327982
 09/30  20:00:00,782.114205117,11.9102377837,354.722861167,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  21:00:00,719.288522611,9.62699628359,325.763400186,0.0,24.9203635341,149.522181205,4.36043647537,0.0,4.36043647537
 09/30  22:00:00,432.575330644,4.52230169252,122.214485645,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  23:00:00,250.150865954,0.0,0.0,0.0,24.9203635341,149.522181205,2.188071714,0.0,2.188071714
 09/30  24:00:00,237.928668211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812414599,0.0,2.18812414599
 10/01  01:00:00,237.928285314,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  02:00:00,237.928286938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761410584,0.0,2.18761410584
 10/01  03:00:00,237.928285574,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  04:00:00,250.150484308,0.0,0.0,0.0,24.9203635341,149.522181205,2.187541719,0.0,2.187541719
 10/01  05:00:00,274.596037662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912737436,0.0,2.18912737436
 10/01  06:00:00,323.483670493,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  07:00:00,313.753399601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765911984,0.0,2.18765911984
 10/01  08:00:00,728.959374743,17.8926579027,343.524845133,0.0,24.9203635341,149.522181205,2.18768836848,0.0,2.18768836848
 10/01  09:00:00,816.403566004,22.6004850866,445.208852777,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,663.340927409,18.2743142595,363.080125809,0.0,24.9203635341,149.522181205,2.18768289736,0.0,2.18768289736
 10/01  11:00:00,787.481724842,22.890006287,464.885509058,0.0,24.9203635341,149.522181205,2.18862781303,0.0,2.18862781303
 10/01  12:00:00,679.158636239,18.9531918243,378.218186783,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  13:00:00,799.573172293,23.8565167805,476.009287768,0.0,24.9203635341,149.522181205,4.36018018551,0.0,4.36018018551
 10/01  14:00:00,681.596837439,19.387580704,380.221998881,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  15:00:00,802.362921004,23.9395111129,478.717971445,0.0,24.9203635341,149.522181205,2.18757525365,0.0,2.18757525365
 10/01  16:00:00,733.973080631,19.057368004,384.040435022,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,895.725282327,22.898991927,487.565468063,0.0,24.9203635341,149.522181205,2.18767169135,0.0,2.18767169135
 10/01  18:00:00,776.568753371,18.2147358394,390.812145735,0.0,24.9203635341,149.522181205,2.18770074557,0.0,2.18770074557
 10/01  19:00:00,898.593447742,21.3103027378,474.807163055,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  20:00:00,713.434799112,10.9037593183,301.631339335,0.0,24.9203635341,149.522181205,2.18769598849,0.0,2.18769598849
 10/01  21:00:00,624.989579607,10.5368522914,264.500210133,0.0,24.9203635341,149.522181205,2.18922793906,0.0,2.18922793906
 10/01  22:00:00,405.441947068,1.14657665917,89.1274846341,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  23:00:00,250.150484757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764773107,0.0,2.18764773107
 10/01  24:00:00,237.928285657,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.76940339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809083705,0.0,2.18809083705
 10/02  02:00:00,287.769404138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815648266,0.0,2.18815648266
 10/02  03:00:00,287.769403137,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,299.991600841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822237399,0.0,2.18822237399
 10/02  05:00:00,349.357520752,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952037072,0.0,2.18952037072
 10/02  06:00:00,1039.53405514,34.5174976746,500.456924927,0.0,49.8407270682,199.362908273,2.18924056376,0.0,2.18924056376
 10/02  07:00:00,1123.04358551,28.3120589059,500.216069161,0.0,149.522181205,199.362908273,4.37016316475,0.0,4.37016316475
 10/02  08:00:00,1633.93489531,32.3004493054,475.95213609,0.0,448.566543614,448.566543614,10.9357934827,0.0,10.9357934827
 10/02  09:00:00,1591.75059685,39.2717684541,463.528394874,0.0,448.566543614,448.566543614,8.75822350306,0.0,8.75822350306
 10/02  10:00:00,1550.77051406,43.0973505438,468.677606231,0.0,448.566543614,448.566543614,10.9444414179,0.0,10.9444414179
 10/02  11:00:00,1554.13502283,43.5762764187,472.161775094,0.0,448.566543614,448.566543614,10.9673834315,0.0,10.9673834315
 10/02  12:00:00,1507.12445736,42.2401041918,477.446549313,0.0,448.566543614,398.725816546,15.3830941749,0.0,15.3830941749
 10/02  13:00:00,1563.71847786,48.4796948281,478.011683896,0.0,448.566543614,448.566543614,13.1722304335,0.0,13.1722304335
 10/02  14:00:00,1575.59613743,51.1121181141,488.131138226,0.0,448.566543614,448.566543614,8.75114928909,0.0,8.75114928909
 10/02  15:00:00,1578.31899632,55.1521519648,483.408334385,0.0,448.566543614,448.566543614,8.74860384286,0.0,8.74860384286
 10/02  16:00:00,1630.02350313,59.0295000178,481.974808671,0.0,448.566543614,448.566543614,10.9577396585,0.0,10.9577396585
 10/02  17:00:00,1504.38014325,46.3154818686,482.916943298,0.0,348.885089477,398.725816546,6.55613819406,0.0,6.55613819406
 10/02  18:00:00,1286.82494641,34.1006724874,479.79026071,0.0,249.203635341,299.044362409,4.37185542276,0.0,4.37185542276
 10/02  19:00:00,1303.2158011,30.6689335162,477.48344535,0.0,249.203635341,299.044362409,4.36617938946,0.0,4.36617938946
 10/02  20:00:00,1162.18922682,29.6389592406,478.464586234,0.0,149.522181205,249.203635341,4.36784661111,0.0,4.36784661111
 10/02  21:00:00,1138.35896778,29.3867376242,479.334425408,0.0,149.522181205,249.203635341,2.18969398513,0.0,2.18969398513
 10/02  22:00:00,734.705751531,13.3430549831,312.087277272,0.0,49.8407270682,199.362908273,2.18822216665,0.0,2.18822216665
 10/02  23:00:00,738.058185214,13.438603038,347.803540021,0.0,24.9203635341,199.362908273,2.18776992802,0.0,2.18776992802
 10/02  24:00:00,490.265599646,3.52445742131,151.094208464,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  01:00:00,673.317799337,9.19202439544,300.261211259,0.0,24.9203635341,199.362908273,2.18821131718,0.0,2.18821131718
 10/03  02:00:00,287.769408491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813191721,0.0,2.18813191721
 10/03  03:00:00,683.842520335,12.2292323085,317.162687097,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  04:00:00,299.991605319,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882058199,0.0,2.1882058199
 10/03  05:00:00,349.357527806,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951678083,0.0,2.18951678083
 10/03  06:00:00,1072.06998841,37.124400668,530.385949109,0.0,49.8407270682,199.362908273,2.1891751605,0.0,2.1891751605
 10/03  07:00:00,1108.69827932,28.3120589059,485.870746178,0.0,149.522181205,199.362908273,4.37024849704,0.0,4.37024849704
 10/03  08:00:00,1634.45161575,35.5128830129,473.524008672,0.0,448.566543614,448.566543614,10.9353180436,0.0,10.9353180436
 10/03  09:00:00,1612.74408744,43.9272911117,483.037687369,0.0,448.566543614,448.566543614,8.75846170572,0.0,8.75846170572
 10/03  10:00:00,1574.21793048,47.0993901775,491.239950316,0.0,448.566543614,448.566543614,10.944798867,0.0,10.944798867
 10/03  11:00:00,1582.6140094,51.8177024501,491.184366432,0.0,448.566543614,448.566543614,10.9670775321,0.0,10.9670775321
 10/03  12:00:00,1526.28549402,46.8656109162,489.128283224,0.0,448.566543614,398.725816546,15.3834426842,0.0,15.3834426842
 10/03  13:00:00,1583.65890156,53.5962963719,489.928296723,0.0,448.566543614,448.566543614,13.1745147123,0.0,13.1745147123
 10/03  14:00:00,1587.42780395,59.2519183431,488.049314452,0.0,448.566543614,448.566543614,8.75028263319,0.0,8.75028263319
 10/03  15:00:00,1595.65028196,67.5608235394,487.963277732,0.0,448.566543614,448.566543614,8.74792109866,0.0,8.74792109866
 10/03  16:00:00,1647.7806359,72.5107481489,486.250652624,0.0,448.566543614,448.566543614,10.9585868927,0.0,10.9585868927
 10/03  17:00:00,1508.99470647,53.1311032822,479.706931565,0.0,348.885089477,398.725816546,6.55477195489,0.0,6.55477195489
 10/03  18:00:00,1290.58475597,35.9906158919,482.031693388,0.0,249.203635341,299.044362409,6.54802129043,0.0,6.54802129043
 10/03  19:00:00,1310.78986234,31.4014532768,476.732777061,0.0,249.203635341,299.044362409,2.19294399902,0.0,2.19294399902
 10/03  20:00:00,1162.23148538,29.7520399678,478.393748853,0.0,149.522181205,249.203635341,6.54210866382,0.0,6.54210866382
 10/03  21:00:00,1138.22119109,29.3856163689,479.197762984,0.0,149.522181205,249.203635341,2.18962982313,0.0,2.18962982313
 10/03  22:00:00,732.403038073,13.3430549831,309.784560432,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/03  23:00:00,648.045300952,9.21386350515,269.591090009,0.0,24.9203635341,199.362908273,2.18821108729,0.0,2.18821108729
 10/03  24:00:00,589.380733082,6.6994849274,229.454465841,0.0,24.9203635341,199.362908273,2.18821460266,0.0,2.18821460266
 10/04  01:00:00,630.090593844,9.17564428317,265.249222994,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  02:00:00,635.467979775,12.1648098988,282.376903813,0.0,24.9203635341,199.362908273,2.18821814184,0.0,2.18821814184
 10/04  03:00:00,415.997992103,1.0191792526,91.1444944823,0.0,24.9203635341,199.362908273,2.18809531322,0.0,2.18809531322
 10/04  04:00:00,299.99160946,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  05:00:00,349.357534707,0.0,0.0,0.0,49.8407270682,199.362908273,4.1024493943,0.0,4.1024493943
 10/04  06:00:00,1068.59531649,37.0814686149,526.954203639,0.0,49.8407270682,199.362908273,0.2765600729,0.0,0.2765600729
 10/04  07:00:00,1109.94156654,28.3120589059,487.114017915,0.0,149.522181205,199.362908273,6.54559470073,0.0,6.54559470073
 10/04  08:00:00,1631.3619246,36.0358731347,469.693390744,0.0,448.566543614,448.566543614,8.75287569023,0.0,8.75287569023
 10/04  09:00:00,1603.83475951,42.4157234799,474.253990377,0.0,448.566543614,448.566543614,8.75853511341,0.0,8.75853511341
 10/04  10:00:00,1567.98434626,47.6719306817,484.23570705,0.0,448.566543614,448.566543614,10.9470570092,0.0,10.9470570092
 10/04  11:00:00,1576.31953947,48.3829285816,491.357131261,0.0,448.566543614,448.566543614,10.964433885,0.0,10.964433885
 10/04  12:00:00,1528.61695821,46.9411456352,491.704090255,0.0,448.566543614,398.725816546,15.3813912748,0.0,15.3813912748
 10/04  13:00:00,1586.91053373,55.3343705294,491.441789197,0.0,448.566543614,448.566543614,13.1802127572,0.0,13.1802127572
 10/04  14:00:00,1586.96663866,60.2668732749,486.573169454,0.0,448.566543614,448.566543614,8.7514752954,0.0,8.7514752954
 10/04  15:00:00,1596.91837621,68.8163147507,487.975853344,0.0,448.566543614,448.566543614,8.7493180911,0.0,8.7493180911
 10/04  16:00:00,1658.49968473,78.1351887052,491.345221318,0.0,448.566543614,448.566543614,13.1460109082,0.0,13.1460109082
 10/04  17:00:00,1518.04602992,58.2627198692,483.626617779,0.0,348.885089477,398.725816546,6.55512629045,0.0,6.55512629045
 10/04  18:00:00,1288.81251899,36.588052885,479.948137663,0.0,249.203635341,299.044362409,4.37271094299,0.0,4.37271094299
 10/04  19:00:00,1311.24756426,31.8064289516,477.212094707,0.0,249.203635341,299.044362409,4.36662999895,0.0,4.36662999895
 10/04  20:00:00,1163.07144484,29.7979331449,479.18780136,0.0,149.522181205,249.203635341,4.36851826704,0.0,4.36851826704
 10/04  21:00:00,1140.8333918,29.4042451045,481.791328239,0.0,149.522181205,249.203635341,2.18970691688,0.0,2.18970691688
 10/04  22:00:00,738.487771664,13.3430549831,315.869281757,0.0,49.8407270682,199.362908273,2.18823597972,0.0,2.18823597972
 10/04  23:00:00,667.403303493,11.469555354,292.267505412,0.0,24.9203635341,199.362908273,2.18823626748,0.0,2.18823626748
 10/04  24:00:00,665.610461914,11.5651034089,299.22996865,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  01:00:00,676.563376122,11.6393582539,309.464961248,0.0,24.9203635341,199.362908273,2.18824394509,0.0,2.18824394509
 10/05  02:00:00,670.358110541,12.5895885385,310.08008525,0.0,24.9203635341,199.362908273,2.18822301202,0.0,2.18822301202
 10/05  03:00:00,386.889791189,0.764384439449,71.3073157589,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  04:00:00,760.168346002,13.5341510929,366.437033031,0.0,24.9203635341,199.362908273,2.18825697598,0.0,2.18825697598
 10/05  05:00:00,700.906363643,12.0163002089,286.375668204,0.0,49.8407270682,199.362908273,2.18976974274,0.0,2.18976974274
 10/05  06:00:00,1122.27231253,29.8369392683,587.875722424,0.0,49.8407270682,199.362908273,2.18911385104,0.0,2.18911385104
 10/05  07:00:00,1111.67538493,28.3171284782,488.842750179,0.0,149.522181205,199.362908273,4.37070161833,0.0,4.37070161833
 10/05  08:00:00,1652.94327581,35.3783094652,493.996584403,0.0,448.566543614,448.566543614,8.75376302813,0.0,8.75376302813
 10/05  09:00:00,1645.24456325,46.1190884727,510.805310438,0.0,448.566543614,448.566543614,10.9449506131,0.0,10.9449506131
 10/05  10:00:00,1622.15475497,64.5032412386,517.522941261,0.0,448.566543614,448.566543614,10.9457333698,0.0,10.9457333698
 10/05  11:00:00,1644.60405358,83.4024895585,521.069873167,0.0,448.566543614,448.566543614,10.9686764071,0.0,10.9686764071
 10/05  12:00:00,1581.20920173,73.0567508963,517.857593629,0.0,448.566543614,398.725816546,15.3846726086,0.0,15.3846726086
 10/05  13:00:00,1649.86289809,94.6576312993,515.070861494,0.0,448.566543614,448.566543614,13.1779218031,0.0,13.1779218031
 10/05  14:00:00,1657.14599538,102.047556915,514.971804711,0.0,448.566543614,448.566543614,8.75127338825,0.0,8.75127338825
 10/05  15:00:00,1686.37196119,130.347884788,515.897837513,0.0,448.566543614,448.566543614,8.74917547624,0.0,8.74917547624
 10/05  16:00:00,1763.43808458,157.710313851,516.708456288,0.0,448.566543614,448.566543614,10.9591841149,0.0,10.9591841149
 10/05  17:00:00,1607.92498588,113.817390793,517.950882198,0.0,348.885089477,398.725816546,6.55689636677,0.0,6.55689636677
 10/05  18:00:00,1336.08150255,49.5776747034,509.711968935,0.0,249.203635341,299.044362409,6.54872308258,0.0,6.54872308258
 10/05  19:00:00,1342.17735531,34.6292469708,503.940980286,0.0,249.203635341,299.044362409,4.36613992977,0.0,4.36613992977
 10/05  20:00:00,1185.75523013,29.8528837587,501.949206587,0.0,149.522181205,249.203635341,4.36807047521,0.0,4.36807047521
 10/05  21:00:00,1162.38468526,29.29345162,507.277955119,0.0,149.522181205,249.203635341,2.18977991222,0.0,2.18977991222
 10/05  22:00:00,754.153713588,13.2688001381,331.865919589,0.0,49.8407270682,199.362908273,2.18820738837,0.0,2.18820738837
 10/05  23:00:00,661.404252721,9.15016480186,285.267779638,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  24:00:00,607.614168571,6.52840722145,249.118053798,0.0,24.9203635341,199.362908273,2.18819411641,0.0,2.18819411641
 10/06  01:00:00,717.675581532,9.69979539591,343.830442109,0.0,24.9203635341,199.362908273,2.18827113744,0.0,2.18827113744
 10/06  02:00:00,696.44615548,10.3011364651,334.685568557,0.0,24.9203635341,199.362908273,2.18824384772,0.0,2.18824384772
 10/06  03:00:00,436.528016384,1.12474066942,120.135930549,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991619284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817478049,0.0,2.18817478049
 10/06  05:00:00,349.357548596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973213472,0.0,2.18973213472
 10/06  06:00:00,1070.2426471,38.5583721816,527.124617998,0.0,49.8407270682,199.362908273,2.18920167426,0.0,2.18920167426
 10/06  07:00:00,1108.13986743,28.3120589059,485.312285555,0.0,149.522181205,199.362908273,4.37074915272,0.0,4.37074915272
 10/06  08:00:00,1650.88039138,35.3164193215,492.018690835,0.0,448.566543614,448.566543614,8.75384995667,0.0,8.75384995667
 10/06  09:00:00,1639.67142317,42.4286276216,509.445340601,0.0,448.566543614,448.566543614,10.9455860156,0.0,10.9455860156
 10/06  10:00:00,1599.99401333,52.401215194,507.464189423,0.0,448.566543614,448.566543614,10.9471724949,0.0,10.9471724949
 10/06  11:00:00,1613.13883033,65.6990164015,507.308083211,0.0,448.566543614,448.566543614,10.9690333091,0.0,10.9690333091
 10/06  12:00:00,1562.65770505,60.8536660877,511.509131716,0.0,448.566543614,398.725816546,15.3857183877,0.0,15.3857183877
 10/06  13:00:00,1621.03890108,74.0305454433,506.873901894,0.0,448.566543614,448.566543614,13.1791120485,0.0,13.1791120485
 10/06  14:00:00,1599.95612288,69.2281518212,490.601310434,0.0,448.566543614,448.566543614,8.75141738521,0.0,8.75141738521
 10/06  15:00:00,1569.60012045,49.9865823279,479.487269791,0.0,448.566543614,448.566543614,8.74887859414,0.0,8.74887859414
 10/06  16:00:00,1607.91382021,46.0673686024,475.5756889,0.0,448.566543614,448.566543614,10.9590434821,0.0,10.9590434821
 10/06  17:00:00,1478.69984238,38.4041791714,466.048973722,0.0,348.885089477,398.725816546,8.73525919088,0.0,8.73525919088
 10/06  18:00:00,1285.14632864,30.8104706221,477.543981734,0.0,249.203635341,299.044362409,4.3727839035,0.0,4.3727839035
 10/06  19:00:00,1318.85306937,29.6066134386,485.63931489,0.0,249.203635341,299.044362409,4.36671098154,0.0,4.36671098154
 10/06  20:00:00,1177.99087527,28.7096789842,495.195456283,0.0,149.522181205,249.203635341,4.36868299644,0.0,4.36868299644
 10/06  21:00:00,1161.95896431,28.3959734625,503.925158391,0.0,149.522181205,249.203635341,2.18976830877,0.0,2.18976830877
 10/06  22:00:00,349.35637845,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819501266,0.0,2.18819501266
 10/06  23:00:00,299.991618594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818830719,0.0,2.18818830719
 10/06  24:00:00,287.769420146,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/07  01:00:00,237.928698774,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880867434,0.0,2.1880867434
 10/07  02:00:00,237.928698624,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881895103,0.0,2.1881895103
 10/07  03:00:00,237.928697439,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  04:00:00,250.150896191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808717117,0.0,2.18808717117
 10/07  05:00:00,274.59646502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976239386,0.0,2.18976239386
 10/07  06:00:00,1038.96672204,33.1655612683,501.238171366,0.0,49.8407270682,199.362908273,6.79153280321,4.60226174189,2.18927106132
 10/07  07:00:00,1033.25016171,28.3120589059,510.093032588,0.0,49.8407270682,199.362908273,21.7194463614,19.5283174635,2.19112889796
 10/07  08:00:00,1253.30216739,28.3120589059,498.034199381,0.0,249.203635341,249.203635341,14.1733824074,9.80641654498,4.36696586245
 10/07  09:00:00,1207.33186578,28.3120589059,488.725080127,0.0,249.203635341,249.203635341,20.5957024049,14.0470124383,6.54868996656
 10/07  10:00:00,1144.03199072,28.3120589059,474.310662473,0.0,249.203635341,249.203635341,24.117248626,19.746899381,4.37034924505
 10/07  11:00:00,1133.72301624,28.3120589059,463.994847143,0.0,249.203635341,249.203635341,33.6070956803,27.0552559095,6.55183977085
 10/07  12:00:00,1112.91225651,28.3120589059,443.836041934,0.0,249.203635341,249.203635341,41.0771150246,34.5301943823,6.54692064229
 10/07  13:00:00,1092.07553366,28.3120589059,423.790710171,0.0,249.203635341,249.203635341,46.5683405751,42.197977913,4.37036266216
 10/07  14:00:00,825.688796634,28.3120589059,407.782006949,0.0,74.7610906023,174.442544739,79.4821624918,75.1156225832,4.36653990858
 10/07  15:00:00,819.768304346,28.3120589059,403.452803957,0.0,74.7610906023,174.442544739,95.9692518887,93.7770585248,2.19219336388
 10/07  16:00:00,861.78455948,28.3120589059,396.836815346,0.0,74.7610906023,174.442544739,197.661513679,193.295946057,4.36556762178
 10/07  17:00:00,819.120358607,28.3120589059,392.680911783,0.0,24.9203635341,149.522181205,244.566743779,242.37795028,2.18879349964
 10/07  18:00:00,296.667260786,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892375614,0.0,2.1892375614
 10/07  19:00:00,323.484865158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913288394,0.0,2.18913288394
 10/07  20:00:00,323.484865261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930359239,0.0,2.18930359239
 10/07  21:00:00,299.041251397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011234526,0.0,2.19011234526
 10/07  22:00:00,274.595292201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825262362,0.0,2.18825262362
 10/07  23:00:00,250.150895767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815100615,0.0,2.18815100615
 10/07  24:00:00,237.92869757,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  01:00:00,237.928311312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766820597,0.0,2.18766820597
 10/08  02:00:00,237.928310065,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  03:00:00,237.928310768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764144551,0.0,2.18764144551
 10/08  04:00:00,250.150508837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761510427,0.0,2.18761510427
 10/08  05:00:00,274.596079695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916732364,0.0,2.18916732364
 10/08  06:00:00,323.483694816,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,313.753424957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766439354,0.0,2.18766439354
 10/08  08:00:00,296.66609007,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  09:00:00,259.99949804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763871743,0.0,2.18763871743
 10/08  10:00:00,211.110706157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761313984,0.0,2.18761313984
 10/08  11:00:00,211.111489587,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  12:00:00,211.111490159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877751092,0.0,2.18877751092
 10/08  13:00:00,211.112666167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015967925,0.0,2.19015967925
 10/08  14:00:00,211.111490311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879086384,0.0,2.18879086384
 10/08  15:00:00,211.110706897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771056685,0.0,2.18771056685
 10/08  16:00:00,259.999496602,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  17:00:00,296.66609126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768511593,0.0,2.18768511593
 10/08  18:00:00,296.666090825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765969367,0.0,2.18765969367
 10/08  19:00:00,323.483694794,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,373.430663369,1.14657665917,9.18655588701,0.0,24.9203635341,149.522181205,9.4252764318,7.2376421411,2.1876342907
 10/08  21:00:00,378.112492523,1.91096109862,11.2098638202,0.0,24.9203635341,149.522181205,16.1015795457,13.9123084883,2.18927105737
 10/08  22:00:00,337.298991558,1.5287688789,8.40404375155,0.0,24.9203635341,149.522181205,11.6339033655,11.6139033655,0.02
 10/08  23:00:00,327.934119838,1.91096109862,9.92239118605,0.0,24.9203635341,149.522181205,18.2540670578,16.0663822611,2.18768479662
 10/08  24:00:00,300.106455305,1.5287688789,7.8793799872,0.0,24.9203635341,149.522181205,13.0700033353,13.0500033353,0.02
 10/09  01:00:00,314.931106958,1.91096109862,9.15900255074,0.0,24.9203635341,149.522181205,20.4277409528,18.2399613591,2.18777959372
 10/09  02:00:00,282.79894005,1.5287688789,7.36125022956,0.0,24.9203635341,149.522181205,16.3814477707,14.1938036581,2.18764411253
 10/09  03:00:00,295.579506456,1.91096109862,8.7041686846,0.0,24.9203635341,149.522181205,18.3248767549,18.3048767549,0.02
 10/09  04:00:00,311.291285395,1.5287688789,6.8890943803,0.0,24.9203635341,149.522181205,16.8159958435,14.6282558488,2.18773999466
 10/09  05:00:00,350.240076198,1.91096109862,7.87503476837,0.0,24.9203635341,149.522181205,21.9339196419,19.7445647847,2.18935485722
 10/09  06:00:00,383.947646725,1.5287688789,6.24325792414,0.0,24.9203635341,149.522181205,15.9014838181,15.8814838181,0.02
 10/09  07:00:00,384.866654801,1.91096109862,3.64111714768,0.0,24.9203635341,149.522181205,23.5039519415,21.3162638812,2.18768806036
 10/09  08:00:00,353.732600678,1.5287688789,3.08799057847,0.0,24.9203635341,149.522181205,18.6734898494,16.4857338852,2.18775596413
 10/09  09:00:00,331.114232882,1.91096109862,3.66414420354,0.0,24.9203635341,149.522181205,20.3513677153,20.3313677153,0.02
 10/09  10:00:00,268.170963446,1.5287688789,3.09764307458,0.0,24.9203635341,149.522181205,17.778651282,15.5910011185,2.18765016349
 10/09  11:00:00,282.342919009,1.91096109862,3.79419796939,0.0,24.9203635341,149.522181205,21.8881664397,19.6994767377,2.18868970194
 10/09  12:00:00,259.930142752,1.5287688789,3.25215693451,0.0,24.9203635341,149.522181205,15.0923181948,15.0723181948,0.02
 10/09  13:00:00,276.262474076,1.91096109862,4.01056637885,0.0,24.9203635341,149.522181205,23.3665564999,19.0060105088,4.3605459911
 10/09  14:00:00,268.469526055,1.5287688789,3.40800509932,0.0,24.9203635341,149.522181205,14.861676482,14.841676482,0.02
 10/09  15:00:00,282.648428668,1.91096109862,4.11209997759,0.0,24.9203635341,149.522181205,20.5568688621,18.3690921831,2.18777667901
 10/09  16:00:00,317.45792231,1.5287688789,3.51135686713,0.0,24.9203635341,149.522181205,16.9744967657,14.7867380156,2.18775875009
 10/09  17:00:00,368.368213334,1.91096109862,4.27674556473,0.0,24.9203635341,149.522181205,21.5012580158,21.4812580158,0.02
 10/09  18:00:00,357.00369777,1.5287688789,6.25346810517,0.0,24.9203635341,149.522181205,20.5946878597,18.4069484693,2.18773939041
 10/09  19:00:00,399.238870507,1.91096109862,8.115613824,0.0,24.9203635341,149.522181205,24.9388312626,24.9188312626,0.02
 10/09  20:00:00,383.851460965,1.5287688789,6.25370268544,0.0,24.9203635341,149.522181205,22.896957813,20.7092018303,2.18775598273
 10/09  21:00:00,373.58705497,1.91096109862,6.9356753002,0.0,24.9203635341,149.522181205,31.0807792595,28.8914104041,2.18936885543
 10/09  22:00:00,334.088701124,1.5287688789,5.39998963193,0.0,24.9203635341,149.522181205,27.4385301437,27.4185301437,0.02
 10/09  23:00:00,323.750594016,1.91096109862,6.01680372449,0.0,24.9203635341,149.522181205,34.5330439674,32.3452576074,2.18778636002
 10/09  24:00:00,296.756242029,1.5287688789,4.75830456066,0.0,24.9203635341,149.522181205,26.6225457518,24.43477881,2.18776694183
 10/10  01:00:00,360.729037153,1.91096109862,5.40051118164,0.0,24.9203635341,199.362908273,28.9773522134,28.9573522134,0.02
 10/10  02:00:00,346.249106285,1.5287688789,4.41890436748,0.0,24.9203635341,199.362908273,25.430219763,23.2420699946,2.18814976845
 10/10  03:00:00,358.925437716,1.91096109862,3.69780742621,0.0,24.9203635341,199.362908273,31.9025924547,29.7142743855,2.18831806922
 10/10  04:00:00,339.633998666,1.5287688789,4.45114304015,0.0,24.9203635341,199.362908273,25.4772451124,23.2889258021,2.18831931027
 10/10  05:00:00,416.192011156,1.91096109862,5.54589034652,0.0,49.8407270682,199.362908273,31.8585716006,29.668760422,2.18981117868
 10/10  06:00:00,804.130051633,28.3120589059,275.992578844,0.0,49.8407270682,199.362908273,1389.6648809,1387.47564962,2.18923127841
 10/10  07:00:00,813.98001103,28.3120589059,201.225335171,0.0,149.522181205,199.362908273,888.234914994,883.864187098,4.37072789609
 10/10  08:00:00,1328.34092728,28.3120589059,182.557517118,0.0,448.566543614,448.566543614,513.490262332,504.733838482,8.75642385051
 10/10  09:00:00,1340.47627584,28.3120589059,230.609869243,0.0,448.566543614,448.566543614,442.410111552,431.464116421,10.9459951308
 10/10  10:00:00,1339.97711625,28.3120589059,278.392193984,0.0,448.566543614,448.566543614,386.303626495,375.355130324,10.9484961712
 10/10  11:00:00,1383.33375097,28.3120589059,321.111849463,0.0,448.566543614,448.566543614,321.549713283,310.576342797,10.9733704854
 10/10  12:00:00,1348.44402916,28.3120589059,335.960037621,0.0,448.566543614,398.725816546,302.025028236,286.635592454,15.3894357822
 10/10  13:00:00,1404.91691791,28.3120589059,342.462128559,0.0,448.566543614,448.566543614,238.184391804,222.804369612,15.3800221923
 10/10  14:00:00,1410.15954078,28.3120589059,348.086111884,0.0,448.566543614,448.566543614,217.964478537,209.212060257,8.75241827987
 10/10  15:00:00,1420.51382088,28.3120589059,358.892687328,0.0,448.566543614,448.566543614,184.425962239,175.67507071,8.75089152914
 10/10  16:00:00,1475.15031206,28.3120589059,365.016271316,0.0,448.566543614,448.566543614,178.740535852,167.77726705,10.9632688023
 10/10  17:00:00,1365.75210558,28.3120589059,368.978808419,0.0,348.885089477,398.725816546,199.590276838,193.033940718,6.55633611987
 10/10  18:00:00,1171.32154109,28.3120589059,374.409046323,0.0,249.203635341,299.044362409,264.944837794,258.395729671,6.54910812264
 10/10  19:00:00,1196.42520771,28.3120589059,373.046828062,0.0,249.203635341,299.044362409,280.598932211,276.231880008,4.36705220257
 10/10  20:00:00,1039.96476957,28.3120589059,365.952208441,0.0,149.522181205,249.203635341,330.302536391,325.933898907,4.36863748394
 10/10  21:00:00,1008.30480213,28.3120589059,358.124486625,0.0,149.522181205,249.203635341,341.409677385,339.219940195,2.18973719078
 10/10  22:00:00,349.356395431,0.0,0.0,0.0,49.8407270682,199.362908273,2.18816220172,0.0,2.18816220172
 10/10  23:00:00,299.991635279,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  24:00:00,287.769438513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828871137,0.0,2.18828871137
 10/11  01:00:00,287.769443349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821550984,0.0,2.18821550984
 10/11  02:00:00,287.769442489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813991243,0.0,2.18813991243
 10/11  03:00:00,287.769442363,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  04:00:00,299.991641142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827347133,0.0,2.18827347133
 10/11  05:00:00,349.357583723,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990676904,0.0,2.18990676904
 10/11  06:00:00,878.501811505,28.3269721105,348.916775025,0.0,49.8407270682,199.362908273,479.713027414,477.523626311,2.18940110328
 10/11  07:00:00,963.208360148,28.3120589059,347.06777087,0.0,149.522181205,199.362908273,431.303925486,426.933050419,4.37087506626
 10/11  08:00:00,1502.68828689,28.3120589059,355.271023886,0.0,448.566543614,448.566543614,229.102072111,218.16316469,10.9389074205
 10/11  09:00:00,1477.44857311,28.3120589059,367.952081418,0.0,448.566543614,448.566543614,194.707913466,185.946508627,8.76140483903
 10/11  10:00:00,1444.44316053,28.3120589059,384.995442941,0.0,448.566543614,448.566543614,166.669198088,155.718848464,10.9503496241
 10/11  11:00:00,1474.34679812,28.3120589059,412.135872903,0.0,448.566543614,448.566543614,134.495679262,121.336149919,13.159529343
 10/11  12:00:00,1454.17319266,28.3120589059,439.502014574,0.0,448.566543614,398.725816546,143.962098567,128.571328811,15.3907697559
 10/11  13:00:00,1529.1442073,28.3120589059,463.933699688,0.0,448.566543614,448.566543614,94.6591524653,81.4778987701,13.1812536952
 10/11  14:00:00,1544.83624203,28.3120589059,478.333508057,0.0,448.566543614,448.566543614,79.4625495145,70.7092499966,8.75329951781
 10/11  15:00:00,1556.52086607,28.322310685,489.307912611,0.0,448.566543614,448.566543614,72.860270819,64.1095147898,8.7507560292
 10/11  16:00:00,1612.70667012,28.3583122087,496.119926152,0.0,448.566543614,448.566543614,72.0125508413,58.861452884,13.1510979573
 10/11  17:00:00,1508.23057378,28.3120589059,504.122909935,0.0,348.885089477,398.725816546,81.6622121238,75.1047151036,6.55749702021
 10/11  18:00:00,1320.51229124,28.3120589059,515.89450517,0.0,249.203635341,299.044362409,125.533603816,121.160713624,4.3728901928
 10/11  19:00:00,1346.03255826,28.3120589059,515.781925256,0.0,249.203635341,299.044362409,165.905643895,161.538393521,4.36725037363
 10/11  20:00:00,1180.51587406,28.3120589059,500.74037711,0.0,149.522181205,249.203635341,221.59440547,215.050898476,6.54350699461
 10/11  21:00:00,1151.7709345,28.3120589059,497.248657056,0.0,149.522181205,249.203635341,219.595150626,217.40531423,2.18983639618
 10/11  22:00:00,349.35639917,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/11  23:00:00,299.991641035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826062621,0.0,2.18826062621
 10/11  24:00:00,287.76944352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818603368,0.0,2.18818603368
 10/12  01:00:00,287.769446973,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  02:00:00,287.769446952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833068393,0.0,2.18833068393
 10/12  03:00:00,287.769447838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826209796,0.0,2.18826209796
 10/12  04:00:00,299.991645391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819374014,0.0,2.18819374014
 10/12  05:00:00,349.357590793,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973755707,0.0,2.18973755707
 10/12  06:00:00,1004.30040503,28.4245888139,471.809865154,0.0,49.8407270682,199.362908273,285.572996392,283.383794132,2.18920225946
 10/12  07:00:00,1082.85238336,28.3120589059,456.070569799,0.0,149.522181205,199.362908273,254.098982336,249.72757714,4.37140519662
 10/12  08:00:00,1628.65399398,28.3120589059,477.646541053,0.0,448.566543614,448.566543614,62.0967232197,53.3400588011,8.75666441856
 10/12  09:00:00,1630.98587908,28.3551788294,513.796911863,0.0,448.566543614,448.566543614,45.8608808297,34.912015879,10.9488649507
 10/12  10:00:00,1579.43307957,28.791445909,510.496703464,0.0,448.566543614,448.566543614,32.5577408133,21.607409223,10.9503315903
 10/12  11:00:00,1567.86466466,30.2158861782,497.509020883,0.0,448.566543614,448.566543614,23.5811007487,10.4228606919,13.1582400569
 10/12  12:00:00,1510.68750875,31.3170629506,489.070961428,0.0,448.566543614,398.725816546,18.9380479867,5.74463246524,13.1934155214
 10/12  13:00:00,1566.94158479,31.5093178317,495.297524125,0.0,448.566543614,448.566543614,15.377477088,0.0,15.377477088
 10/12  14:00:00,1573.11765238,30.471048965,502.519764092,0.0,448.566543614,448.566543614,8.75415437213,0.0,8.75415437213
 10/12  15:00:00,1564.89210803,30.7296257708,494.036042606,0.0,448.566543614,448.566543614,8.750496473,0.0,8.750496473
 10/12  16:00:00,1608.10416917,31.5586222423,487.525964337,0.0,448.566543614,448.566543614,13.1519629434,0.0,13.1519629434
 10/12  17:00:00,1502.57285037,29.9524366725,496.463540244,0.0,348.885089477,398.725816546,6.55748573441,0.0,6.55748573441
 10/12  18:00:00,1328.24522944,28.3781968472,514.531376678,0.0,249.203635341,299.044362409,4.37290191665,0.0,4.37290191665
 10/12  19:00:00,1355.90758686,28.3120589059,523.988307404,0.0,249.203635341,299.044362409,4.36726704899,0.0,4.36726704899
 10/12  20:00:00,1207.53841812,28.3120589059,525.1565201,0.0,149.522181205,249.203635341,22.9328530401,16.3892465845,6.5436064556
 10/12  21:00:00,1174.03115463,28.3120589059,516.849581284,0.0,149.522181205,249.203635341,37.8798670267,35.6900047633,2.18986226346
 10/12  22:00:00,349.356403579,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/12  23:00:00,299.991645415,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882859008,0.0,2.1882859008
 10/12  24:00:00,287.769447914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821815975,0.0,2.18821815975
 10/13  01:00:00,287.769451444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816014919,0.0,2.18816014919
 10/13  02:00:00,287.769451294,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  03:00:00,287.769452208,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883089721,0.0,2.1883089721
 10/13  04:00:00,299.991649816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824748673,0.0,2.18824748673
 10/13  05:00:00,349.357597761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980652105,0.0,2.18980652105
 10/13  06:00:00,1034.8110355,29.4301645158,500.762396753,0.0,49.8407270682,199.362908273,81.1450107541,78.955734688,2.1892760661
 10/13  07:00:00,1123.34902696,28.3120589059,493.319222428,0.0,149.522181205,199.362908273,86.5002020039,82.1292690424,4.3709329615
 10/13  08:00:00,1654.03547063,28.3482652606,500.560773902,0.0,448.566543614,448.566543614,22.8194031467,14.0619950532,8.75740809349
 10/13  09:00:00,1610.10890952,30.2379662994,490.852467071,0.0,448.566543614,448.566543614,12.6097537971,1.66042282825,10.9493309688
 10/13  10:00:00,1548.86058534,32.9672670559,475.76447333,0.0,448.566543614,448.566543614,10.9502816365,0.0,10.9502816365
 10/13  11:00:00,1549.03240959,34.1385540169,474.761837449,0.0,448.566543614,448.566543614,13.1602634954,0.0,13.1602634954
 10/13  12:00:00,1501.87272384,32.8100831197,478.767379573,0.0,448.566543614,398.725816546,15.3927803154,0.0,15.3927803154
 10/13  13:00:00,1550.15022589,34.1585033035,475.85693799,0.0,448.566543614,448.566543614,13.1835529717,0.0,13.1835529717
 10/13  14:00:00,1549.01459114,34.3544410428,474.533280065,0.0,448.566543614,448.566543614,8.75349324334,0.0,8.75349324334
 10/13  15:00:00,1545.8168697,36.4737250715,469.216674462,0.0,448.566543614,448.566543614,8.7524604169,0.0,8.7524604169
 10/13  16:00:00,1591.00503968,38.2871428526,463.698280963,0.0,448.566543614,448.566543614,13.1545110913,0.0,13.1545110913
 10/13  17:00:00,1487.3792088,32.6987836942,478.523522848,0.0,348.885089477,398.725816546,6.55818508869,0.0,6.55818508869
 10/13  18:00:00,1311.97342722,29.1662288068,497.47152467,0.0,249.203635341,299.044362409,6.55031872744,0.0,6.55031872744
 10/13  19:00:00,1338.26033352,28.5633726099,506.089727642,0.0,249.203635341,299.044362409,4.36711082686,0.0,4.36711082686
 10/13  20:00:00,1192.47790917,28.3120589059,510.080004494,0.0,149.522181205,249.203635341,4.36952525516,0.0,4.36952525516
 10/13  21:00:00,1172.80544326,28.3120589059,514.855421067,0.0,149.522181205,249.203635341,2.30007342679,0.11027843295,2.18979499384
 10/13  22:00:00,349.35640868,0.0,0.0,0.0,49.8407270682,199.362908273,2.1882188354,0.0,2.1882188354
 10/13  23:00:00,299.991648564,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  24:00:00,287.769451691,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878405882,0.0,2.1878405882
 10/14  01:00:00,237.928729481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831587813,0.0,2.18831587813
 10/14  02:00:00,237.928728772,0.0,0.0,0.0,24.9203635341,149.522181205,2.188260899,0.0,2.188260899
 10/14  03:00:00,237.928728289,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  04:00:00,250.150927142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820621465,0.0,2.18820621465
 10/14  05:00:00,274.5965141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977963408,0.0,2.18977963408
 10/14  06:00:00,1046.71131942,31.0951227103,511.036058488,0.0,49.8407270682,199.362908273,29.6983200907,27.5089950605,2.18932503015
 10/14  07:00:00,1045.11447851,28.3120589059,513.396602016,0.0,49.8407270682,199.362908273,46.2942018952,41.9314337066,4.36276818862
 10/14  08:00:00,1264.60627757,28.3130241265,509.333267223,0.0,249.203635341,249.203635341,17.1146926055,14.9208941061,2.1937984994
 10/14  09:00:00,1211.9915497,29.0711139255,492.633886325,0.0,249.203635341,249.203635341,9.0376951687,2.48725301712,6.55044215158
 10/14  10:00:00,1155.49685131,30.8874489419,483.214282045,0.0,249.203635341,249.203635341,6.54637903549,0.0,6.54637903549
 10/14  11:00:00,1157.02627169,30.0666796761,485.562881622,0.0,249.203635341,249.203635341,4.37548300561,0.0,4.37548300561
 10/14  12:00:00,1160.93461188,29.5455884464,489.993507727,0.0,249.203635341,249.203635341,6.5485186066,0.0,6.5485186066
 10/14  13:00:00,1160.15655924,30.5774393313,488.184000898,0.0,249.203635341,249.203635341,4.37125974016,0.0,4.37125974016
 10/14  14:00:00,908.678988776,31.1116362173,485.377457746,0.0,74.7610906023,174.442544739,4.36725492269,0.0,4.36725492269
 10/14  15:00:00,909.65992066,31.0344712962,486.436348489,0.0,74.7610906023,174.442544739,4.36513974093,0.0,4.36513974093
 10/14  16:00:00,962.801175241,29.8053247334,491.917561238,0.0,74.7610906023,174.442544739,4.36583374149,0.0,4.36583374149
 10/14  17:00:00,927.141300907,28.3816381566,495.778651761,0.0,24.9203635341,149.522181205,2.18919019079,0.0,2.18919019079
 10/14  18:00:00,305.210970363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941950668,0.0,2.18941950668
 10/14  19:00:00,323.484908084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936617767,0.0,2.18936617767
 10/14  20:00:00,323.484908082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931287987,0.0,2.18931287987
 10/14  21:00:00,299.041306759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027548093,0.0,2.19027548093
 10/14  22:00:00,274.595322557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826177702,0.0,2.18826177702
 10/14  23:00:00,250.150925953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  24:00:00,237.928728897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820776078,0.0,2.18820776078
 10/15  01:00:00,237.928335794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772319839,0.0,2.18772319839
 10/15  02:00:00,237.928334363,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928335585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774431583,0.0,2.18774431583
 10/15  04:00:00,250.150533052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776581462,0.0,2.18776581462
 10/15  05:00:00,274.596122704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924769341,0.0,2.18924769341
 10/15  06:00:00,323.483719459,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,322.29711611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774128971,0.0,2.18774128971
 10/15  08:00:00,296.666114681,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  09:00:00,259.999522425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776345428,0.0,2.18776345428
 10/15  10:00:00,656.690814553,19.1735764395,351.100964535,0.0,24.9203635341,149.522181205,2.18778617183,0.0,2.18778617183
 10/15  11:00:00,673.826531051,18.0584088735,373.78079095,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  12:00:00,813.43396168,22.8129350161,490.914743834,0.0,24.9203635341,149.522181205,2.18889516654,0.0,2.18889516654
 10/15  13:00:00,698.954285652,18.1502219249,398.815536902,0.0,24.9203635341,149.522181205,2.19053036495,0.0,2.19053036495
 10/15  14:00:00,818.293936956,22.7352364163,495.852417756,0.0,24.9203635341,149.522181205,2.18891725617,0.0,2.18891725617
 10/15  15:00:00,697.117846179,18.1271546747,397.004155359,0.0,24.9203635341,149.522181205,2.18764283303,0.0,2.18764283303
 10/15  16:00:00,863.990635997,22.7199126159,492.676445211,0.0,24.9203635341,149.522181205,2.18782524272,0.0,2.18782524272
