Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  17:00:00,781.394350907,18.1076543152,395.744776898,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,668.199741581,13.5345639031,296.298541261,0.0,24.9203635341,149.522181205,2.1878243129,0.0,2.1878243129
 10/15  19:00:00,450.415632065,1.14657665917,85.2123346188,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  20:00:00,323.483720144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781065387,0.0,2.18781065387
 10/15  21:00:00,299.040518954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943561495,0.0,2.18943561495
 10/15  22:00:00,274.594928713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778713883,0.0,2.18778713883
 10/15  23:00:00,250.150532388,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  24:00:00,237.928335863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780954607,0.0,2.18780954607
 10/16  01:00:00,287.769464515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821116333,0.0,2.18821116333
 10/16  02:00:00,287.769464331,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.76946527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838331872,0.0,2.18838331872
 10/16  04:00:00,299.991662974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834258758,0.0,2.18834258758
 10/16  05:00:00,349.357618702,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994753538,0.0,2.18994753538
 10/16  06:00:00,1045.74068985,34.7697188254,506.411246695,0.0,49.8407270682,199.362908273,2.19776521191,0.0083333991518,2.18943181276
 10/16  07:00:00,1126.77643153,28.3120589059,495.405017124,0.0,149.522181205,199.362908273,4.3715105766,0.0,4.3715105766
 10/16  08:00:00,1633.65892003,30.6774795415,477.298701672,0.0,448.566543614,448.566543614,10.9424451543,0.0,10.9424451543
 10/16  09:00:00,1592.60228274,35.438763697,468.14617479,0.0,448.566543614,448.566543614,8.76353699009,0.0,8.76353699009
 10/16  10:00:00,1544.65275033,40.9593178814,463.564482618,0.0,448.566543614,448.566543614,10.9526763674,0.0,10.9526763674
 10/16  11:00:00,1547.66118189,43.0511237458,464.491545553,0.0,448.566543614,448.566543614,13.1660648487,0.0,13.1660648487
 10/16  12:00:00,1497.7560794,40.730131629,466.768138286,0.0,448.566543614,398.725816546,15.3949534052,0.0,15.3949534052
 10/16  13:00:00,1551.6881031,46.4796219958,465.326969624,0.0,448.566543614,448.566543614,15.3836859596,0.0,15.3836859596
 10/16  14:00:00,1552.99365292,48.4637119123,465.506728721,0.0,448.566543614,448.566543614,8.75537976133,0.0,8.75537976133
 10/16  15:00:00,1556.51713726,51.790421203,466.499036064,0.0,448.566543614,448.566543614,8.75342321488,0.0,8.75342321488
 10/16  16:00:00,1606.58665781,53.3716122673,466.495680433,0.0,448.566543614,448.566543614,13.1535447825,0.0,13.1535447825
 10/16  17:00:00,1482.11299144,43.817376204,462.815331799,0.0,348.885089477,398.725816546,6.55859267394,0.0,6.55859267394
 10/16  18:00:00,1290.74262879,31.9825252068,473.424373695,0.0,249.203635341,299.044362409,6.55080378347,0.0,6.55080378347
 10/16  19:00:00,1312.86550344,30.0397579492,479.218472236,0.0,249.203635341,299.044362409,4.36684586121,0.0,4.36684586121
 10/16  20:00:00,1165.99558162,29.065073438,482.84461853,0.0,149.522181205,249.203635341,4.3693919,0.0,4.3693919
 10/16  21:00:00,1143.77083457,28.7489412683,485.383990456,0.0,149.522181205,249.203635341,2.19001372133,0.0,2.19001372133
 10/16  22:00:00,349.356421599,0.0,0.0,0.0,49.8407270682,199.362908273,2.18832881152,0.0,2.18832881152
 10/16  23:00:00,299.991661856,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  24:00:00,287.769465019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828868366,0.0,2.18828868366
 10/17  01:00:00,287.769469665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825693117,0.0,2.18825693117
 10/17  02:00:00,287.769468836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822286119,0.0,2.18822286119
 10/17  03:00:00,287.769468671,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  04:00:00,299.991667404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840310308,0.0,2.18840310308
 10/17  05:00:00,349.357625686,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898078126,0.0,2.1898078126
 10/17  06:00:00,1047.54838816,35.3104256795,507.678238223,0.0,49.8407270682,199.362908273,2.18936927488,0.0,2.18936927488
 10/17  07:00:00,1132.57597478,28.3120589059,501.204542463,0.0,149.522181205,199.362908273,6.54773030419,0.0,6.54773030419
 10/17  08:00:00,1632.91342683,34.7065924618,472.524065431,0.0,448.566543614,448.566543614,8.75890641473,0.0,8.75890641473
 10/17  09:00:00,1590.09868417,43.5346378544,457.546672461,0.0,448.566543614,448.566543614,10.9490732989,0.0,10.9490732989
 10/17  10:00:00,1548.11254626,48.7251307113,459.258430693,0.0,448.566543614,448.566543614,10.9517355428,0.0,10.9517355428
 10/17  11:00:00,1549.19910189,50.6261541488,458.440752571,0.0,448.566543614,448.566543614,10.9737843532,0.0,10.9737843532
 10/17  12:00:00,1494.4499155,44.8209566023,459.333512867,0.0,448.566543614,398.725816546,16.2864195874,0.0,16.2864195874
 10/17  13:00:00,1546.52701139,50.3623129926,456.030308001,0.0,448.566543614,448.566543614,14.4938500153,0.0,14.4938500153
 10/17  14:00:00,1550.36932145,52.1495710981,458.570828301,0.0,448.566543614,448.566543614,8.75529500759,0.0,8.75529500759
 10/17  15:00:00,1553.71463765,55.6452342302,459.232360615,0.0,448.566543614,448.566543614,10.936499102,0.0,10.936499102
 10/17  16:00:00,1603.74816062,57.3135549924,459.068830248,0.0,448.566543614,448.566543614,10.9678218139,0.0,10.9678218139
 10/17  17:00:00,1481.81189319,46.1214089184,460.033658903,0.0,348.885089477,398.725816546,6.5587112744,0.0,6.5587112744
 10/17  18:00:00,1291.15976111,33.1943957111,472.629619035,0.0,249.203635341,299.044362409,6.55096305597,0.0,6.55096305597
 10/17  19:00:00,1312.62159478,30.6646050715,478.349703027,0.0,249.203635341,299.044362409,4.36775240006,0.0,4.36775240006
 10/17  20:00:00,1164.6467057,29.4713500779,481.089450897,0.0,149.522181205,249.203635341,4.36954905133,0.0,4.36954905133
 10/17  21:00:00,1144.17379972,29.057484713,485.478405009,0.0,149.522181205,249.203635341,2.1897602698,0.0,2.1897602698
 10/17  22:00:00,349.356426015,0.0,0.0,0.0,49.8407270682,199.362908273,2.18838836244,0.0,2.18838836244
 10/17  23:00:00,299.99166748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825935062,0.0,2.18825935062
 10/17  24:00:00,287.769469363,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882262548,0.0,2.1882262548
 10/18  01:00:00,287.769472783,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  02:00:00,287.76947363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841859613,0.0,2.18841859613
 10/18  03:00:00,287.769474036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839160921,0.0,2.18839160921
 10/18  04:00:00,299.991671255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836486965,0.0,2.18836486965
 10/18  05:00:00,349.357632878,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978510143,0.0,2.18978510143
 10/18  06:00:00,1046.35037981,36.1183899321,505.672253594,0.0,49.8407270682,199.362908273,2.19740724402,0.00812746150407,2.18927978252
 10/18  07:00:00,1144.31748303,28.3120589059,512.946035542,0.0,149.522181205,199.362908273,4.37133668192,0.0,4.37133668192
 10/18  08:00:00,1645.21494768,34.6034511929,484.928695424,0.0,448.566543614,448.566543614,10.9429373048,0.0,10.9429373048
 10/18  09:00:00,1591.42052711,38.3218883382,464.081229807,0.0,448.566543614,448.566543614,8.7642299908,0.0,8.7642299908
 10/18  10:00:00,1538.37113757,40.5413064407,457.700813308,0.0,448.566543614,448.566543614,10.953933628,0.0,10.953933628
 10/18  11:00:00,1537.7485687,42.0135269669,455.602823824,0.0,448.566543614,448.566543614,13.1684224577,0.0,13.1684224577
 10/18  12:00:00,1490.74931866,38.1863755045,462.267437988,0.0,448.566543614,398.725816546,15.3966662759,0.0,15.3966662759
 10/18  13:00:00,1540.20536175,42.24804014,457.822290987,0.0,448.566543614,448.566543614,15.3862011273,0.0,15.3862011273
 10/18  14:00:00,1539.2365137,41.983537004,457.125960324,0.0,448.566543614,448.566543614,8.75539779624,0.0,8.75539779624
 10/18  15:00:00,1538.70142056,40.8742435236,457.700563253,0.0,448.566543614,448.566543614,8.75437495902,0.0,8.75437495902
 10/18  16:00:00,1589.2848607,40.4838368208,459.781216835,0.0,448.566543614,448.566543614,13.1586298795,0.0,13.1586298795
 10/18  17:00:00,1479.6404862,34.746199269,468.737272958,0.0,348.885089477,398.725816546,6.55810667906,0.0,6.55810667906
 10/18  18:00:00,1300.2791298,28.8621698917,486.081193262,0.0,249.203635341,299.044362409,6.5507966383,0.0,6.5507966383
 10/18  19:00:00,1323.19343929,28.3288476728,491.257292962,0.0,249.203635341,299.044362409,4.36737942324,0.0,4.36737942324
 10/18  20:00:00,1176.69419758,28.3120589059,494.296095679,0.0,149.522181205,249.203635341,4.53654046149,0.166668289821,4.36987217167
 10/18  21:00:00,1155.83386915,28.3120589059,497.880419746,0.0,149.522181205,249.203635341,6.87299271925,4.68308547964,2.18990723961
 10/18  22:00:00,349.356430697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18840357829,0.0,2.18840357829
 10/18  23:00:00,299.991671756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830483758,0.0,2.18830483758
 10/18  24:00:00,287.76947322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827871704,0.0,2.18827871704
 10/19  01:00:00,287.769477289,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  02:00:00,287.769478206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826397772,0.0,2.18826397772
 10/19  03:00:00,287.769478331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824410874,0.0,2.18824410874
 10/19  04:00:00,299.991675251,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  05:00:00,349.35763968,0.0,0.0,0.0,49.8407270682,199.362908273,4.36008961211,0.0,4.36008961211
 10/19  06:00:00,1042.26073133,33.1457943343,504.541854273,0.0,49.8407270682,199.362908273,20.1850912407,17.9956454745,2.18944576626
 10/19  07:00:00,1151.60376699,28.3120589059,520.20998993,0.0,149.522181205,199.362908273,34.4701001916,30.0977912187,4.37230897294
 10/19  08:00:00,1650.13443116,31.7870761475,492.663997323,0.0,448.566543614,448.566543614,11.6557994258,0.712675798307,10.9431236275
 10/19  09:00:00,1595.38691134,35.418784855,470.95068298,0.0,448.566543614,448.566543614,8.76435061483,0.0,8.76435061483
 10/19  10:00:00,1539.80067133,40.8193187523,458.852300917,0.0,448.566543614,448.566543614,10.9543192566,0.0,10.9543192566
 10/19  11:00:00,1538.67796246,43.9639801387,454.581723058,0.0,448.566543614,448.566543614,13.1693095977,0.0,13.1693095977
 10/19  12:00:00,1491.79516859,39.6751283058,461.824485844,0.0,448.566543614,398.725816546,15.3982565046,0.0,15.3982565046
 10/19  13:00:00,1539.34363777,45.9260807848,453.282481631,0.0,448.566543614,448.566543614,15.3861011484,0.0,15.3861011484
 10/19  14:00:00,1537.92416333,46.8737274357,450.923389061,0.0,448.566543614,448.566543614,8.75519476099,0.0,8.75519476099
 10/19  15:00:00,1537.91497291,48.979217046,448.809114211,0.0,448.566543614,448.566543614,10.9379826457,0.0,10.9379826457
 10/19  16:00:00,1586.53604386,49.146421576,448.369770869,0.0,448.566543614,448.566543614,10.968780108,0.0,10.968780108
 10/19  17:00:00,1476.08438486,40.3579949306,459.569356698,0.0,348.885089477,398.725816546,6.55919611698,0.0,6.55919611698
 10/19  18:00:00,1305.19879582,30.5052263321,489.357786192,0.0,249.203635341,299.044362409,6.55152754975,0.0,6.55152754975
 10/19  19:00:00,1330.64388742,29.4525330776,497.584041918,0.0,249.203635341,299.044362409,4.36697802003,0.0,4.36697802003
 10/19  20:00:00,1187.44146836,28.6599886419,504.695545818,0.0,149.522181205,249.203635341,4.36936700157,0.0,4.36936700157
 10/19  21:00:00,1169.48452916,28.3948098389,511.451795302,0.0,149.522181205,249.203635341,4.35982028295,0.0,4.35982028295
 10/19  22:00:00,349.356434379,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/19  23:00:00,299.991676131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826836664,0.0,2.18826836664
 10/19  24:00:00,287.769478423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824934505,0.0,2.18824934505
 10/20  01:00:00,287.769481901,0.0,0.0,0.0,24.9203635341,199.362908273,1.04188092992,0.0,1.04188092992
 10/20  02:00:00,287.769481794,0.0,0.0,0.0,24.9203635341,199.362908273,1.16602748364,0.0,1.16602748364
 10/20  03:00:00,287.769482628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844389139,0.0,2.18844389139
 10/20  04:00:00,299.991680397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843115968,0.0,2.18843115968
 10/20  05:00:00,349.357646548,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009802333,0.0,2.19009802333
 10/20  06:00:00,1048.54955331,34.8996045708,509.089999868,0.0,49.8407270682,199.362908273,2.46775648588,0.278444166319,2.18931231957
 10/20  07:00:00,1138.55244659,28.3120589059,507.180762925,0.0,149.522181205,199.362908273,4.64443911829,0.272978418119,4.37146070017
 10/20  08:00:00,1636.52053271,33.549606172,477.288066755,0.0,448.566543614,448.566543614,10.9439775003,0.0,10.9439775003
 10/20  09:00:00,1588.00499729,39.372732387,459.614792083,0.0,448.566543614,448.566543614,10.951200815,0.0,10.951200815
 10/20  10:00:00,1539.55165329,42.1772258762,457.245341793,0.0,448.566543614,448.566543614,10.9545668596,0.0,10.9545668596
 10/20  11:00:00,1539.95461897,44.8720482573,454.950254994,0.0,448.566543614,448.566543614,13.1629253891,0.0,13.1629253891
 10/20  12:00:00,1491.00399224,38.8946490168,461.813745181,0.0,448.566543614,398.725816546,15.3980991659,0.0,15.3980991659
 10/20  13:00:00,1540.73522957,44.2022674254,456.397841542,0.0,448.566543614,448.566543614,13.1918435766,0.0,13.1918435766
 10/20  14:00:00,1541.13455248,43.1572570879,457.85022576,0.0,448.566543614,448.566543614,10.9414057144,0.0,10.9414057144
 10/20  15:00:00,1540.93403905,43.9652011681,456.842166829,0.0,448.566543614,448.566543614,8.7538963115,0.0,8.7538963115
 10/20  16:00:00,1589.85748876,43.5860693133,457.251531467,0.0,448.566543614,448.566543614,13.1559505643,0.0,13.1559505643
 10/20  17:00:00,1477.38975543,36.4766628982,464.756035705,0.0,348.885089477,398.725816546,6.55968952052,0.0,6.55968952052
 10/20  18:00:00,1297.08508756,29.5254352075,482.223850383,0.0,249.203635341,299.044362409,6.55148759901,0.0,6.55148759901
 10/20  19:00:00,1319.57187803,28.8435393748,487.121013666,0.0,249.203635341,299.044362409,4.36769167759,0.0,4.36769167759
 10/20  20:00:00,1169.05512269,28.3268818581,486.642291742,0.0,149.522181205,249.203635341,4.36976051642,0.0,4.36976051642
 10/20  21:00:00,1146.21198511,28.3120589059,488.261995931,0.0,149.522181205,249.203635341,2.18982623778,0.0,2.18982623778
 10/20  22:00:00,349.35643936,0.0,0.0,0.0,49.8407270682,199.362908273,2.18835714263,0.0,2.18835714263
 10/20  23:00:00,299.991679644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834502548,0.0,2.18834502548
 10/20  24:00:00,287.769481417,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/21  01:00:00,237.928759589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833984618,0.0,2.18833984618
 10/21  02:00:00,237.928759817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833376539,0.0,2.18833376539
 10/21  03:00:00,237.92875913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832801186,0.0,2.18832801186
 10/21  04:00:00,250.150956589,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  05:00:00,274.596563088,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901157321,0.0,2.1901157321
 10/21  06:00:00,1054.00265671,35.2740872936,514.168719328,0.0,49.8407270682,199.362908273,2.32655617263,0.136993275833,2.1895628968
 10/21  07:00:00,1024.40762458,28.3120589059,492.720477961,0.0,49.8407270682,199.362908273,4.80886902059,0.44548973845,4.36337928214
 10/21  08:00:00,1242.75682953,28.3127001228,487.495123075,0.0,249.203635341,249.203635341,4.3672997771,0.0,4.3672997771
 10/21  09:00:00,1201.02200615,28.331221431,482.405952353,0.0,249.203635341,249.203635341,6.5513267817,0.0,6.5513267817
 10/21  10:00:00,1150.96654923,28.9526199539,480.618693804,0.0,249.203635341,249.203635341,4.37240229953,0.0,4.37240229953
 10/21  11:00:00,1149.41440261,30.1552393042,477.862315095,0.0,249.203635341,249.203635341,6.55404760159,0.0,6.55404760159
 10/21  12:00:00,1148.36169506,30.5097222719,476.456333296,0.0,249.203635341,249.203635341,6.5498474148,0.0,6.5498474148
 10/21  13:00:00,1147.20510618,32.4515073736,473.358363933,0.0,249.203635341,249.203635341,4.37210144851,0.0,4.37210144851
 10/21  14:00:00,901.059363073,29.732823948,479.136552914,0.0,74.7610906023,174.442544739,4.36774227986,0.0,4.36774227986
 10/21  15:00:00,901.029780304,30.5575006913,478.283099794,0.0,74.7610906023,174.442544739,4.36548817291,0.0,4.36548817291
 10/21  16:00:00,951.561012186,28.923636511,481.559001557,0.0,74.7610906023,174.442544739,4.36643353804,0.0,4.36643353804
 10/21  17:00:00,915.919365249,28.5106045405,484.427707294,0.0,24.9203635341,149.522181205,2.18944334181,0.0,2.18944334181
 10/21  18:00:00,305.211012859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944146781,0.0,2.18944146781
 10/21  19:00:00,323.484950684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943963544,0.0,2.18943963544
 10/21  20:00:00,323.484950689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943781829,0.0,2.18943781829
 10/21  21:00:00,299.041361443,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904150393,0.0,2.1904150393
 10/21  22:00:00,274.595353222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831249451,0.0,2.18831249451
 10/21  23:00:00,250.150957348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830750808,0.0,2.18830750808
 10/21  24:00:00,237.928758663,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  01:00:00,237.928359709,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877463512,0.0,2.1877463512
 10/22  02:00:00,237.928359896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781653826,0.0,2.18781653826
 10/22  03:00:00,237.928358714,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  04:00:00,250.150557834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788701681,0.0,2.18788701681
 10/22  05:00:00,274.596165644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943483595,0.0,2.18943483595
 10/22  06:00:00,323.483743949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778132017,0.0,2.18778132017
 10/22  07:00:00,322.297139263,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666140275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785257215,0.0,2.18785257215
 10/22  09:00:00,430.680864738,7.5189728294,133.630760985,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,649.808485229,18.1026533826,349.801131516,0.0,24.9203635341,149.522181205,2.18765587,0.0,2.18765587
 10/22  11:00:00,796.146183587,23.6008127128,472.839051011,0.0,24.9203635341,149.522181205,2.18903345126,0.0,2.18903345126
 10/22  12:00:00,687.27889264,19.3147928375,385.976731298,0.0,24.9203635341,149.522181205,2.18902112453,0.0,2.18902112453
 10/22  13:00:00,806.698727747,24.4617304484,482.529465557,0.0,24.9203635341,149.522181205,2.19072571211,0.0,2.19072571211
 10/22  14:00:00,689.781152284,19.1871942053,388.60658953,0.0,24.9203635341,149.522181205,2.18899877737,0.0,2.18899877737
 10/22  15:00:00,814.236521034,22.7969563164,491.734053821,0.0,24.9203635341,149.522181205,2.18791867727,0.0,2.18791867727
 10/22  16:00:00,745.649171049,17.9206138488,396.85320669,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  17:00:00,903.5316822,22.1954402467,496.075345713,0.0,24.9203635341,149.522181205,2.18790561272,0.0,2.18790561272
 10/22  18:00:00,770.507887936,15.2643495253,364.915043452,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  19:00:00,678.917133936,11.1646776671,284.025830664,0.0,24.9203635341,149.522181205,2.18790450967,0.0,2.18790450967
 10/22  20:00:00,702.725110321,11.6597099668,302.404451419,0.0,24.9203635341,149.522181205,2.18790342176,0.0,2.18790342176
 10/22  21:00:00,656.371473585,12.4203284184,291.75373054,0.0,24.9203635341,149.522181205,2.18960046945,0.0,2.18960046945
 10/22  22:00:00,398.530248823,1.03956782958,85.0537433349,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  23:00:00,479.6469755,8.28021894559,185.778296388,0.0,24.9203635341,149.522181205,2.18790686445,0.0,2.18790686445
 10/22  24:00:00,354.884710627,4.14010947279,95.0972906118,0.0,24.9203635341,149.522181205,2.18779674805,0.0,2.18779674805
 10/23  01:00:00,402.95296475,4.21218071879,93.2523384426,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  02:00:00,513.282617633,9.02276739528,181.052452591,0.0,24.9203635341,199.362908273,2.18844794656,0.0,2.18844794656
 10/23  03:00:00,287.769495405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834586819,0.0,2.18834586819
 10/23  04:00:00,299.991692538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835444289,0.0,2.18835444289
 10/23  05:00:00,349.35766732,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901786635,0.0,2.1901786635
 10/23  06:00:00,1072.58187485,36.0103393624,532.011775142,0.0,49.8407270682,199.362908273,2.18936738397,0.0,2.18936738397
 10/23  07:00:00,1120.42810963,28.3120589059,489.056580461,0.0,149.522181205,199.362908273,4.37198035296,0.0,4.37198035296
 10/23  08:00:00,1634.66478589,29.9501368381,479.031700004,0.0,448.566543614,448.566543614,10.9456065841,0.0,10.9456065841
 10/23  09:00:00,1594.4990744,33.4421411456,472.039360392,0.0,448.566543614,448.566543614,10.9532220688,0.0,10.9532220688
 10/23  10:00:00,1550.12878576,37.4032847793,473.383117723,0.0,448.566543614,448.566543614,10.9565065618,0.0,10.9565065618
 10/23  11:00:00,1550.57181836,36.5604621079,475.086754467,0.0,448.566543614,448.566543614,13.166384003,0.0,13.166384003
 10/23  12:00:00,1500.33006561,34.3555690564,476.657147483,0.0,448.566543614,398.725816546,15.4015047717,0.0,15.4015047717
 10/23  13:00:00,1554.11035317,41.8421981875,473.325277046,0.0,448.566543614,448.566543614,15.3906151559,0.0,15.3906151559
 10/23  14:00:00,1554.04253641,44.6507839386,470.92819708,0.0,448.566543614,448.566543614,8.75655631971,0.0,8.75655631971
 10/23  15:00:00,1559.40959459,47.775612315,474.223205697,0.0,448.566543614,448.566543614,10.9387818883,0.0,10.9387818883
 10/23  16:00:00,1606.33176814,46.5717032827,473.502259037,0.0,448.566543614,448.566543614,10.9727464996,0.0,10.9727464996
 10/23  17:00:00,1484.96979547,40.2623043669,469.877604994,0.0,348.885089477,398.725816546,8.73995071931,0.0,8.73995071931
 10/23  18:00:00,1301.02253421,30.4432252106,476.700259373,0.0,249.203635341,299.044362409,4.37413961294,0.0,4.37413961294
 10/23  19:00:00,1314.95016786,29.1771279487,482.165677414,0.0,249.203635341,299.044362409,4.36786048064,0.0,4.36786048064
 10/23  20:00:00,1169.14382654,28.4308628542,486.626970944,0.0,149.522181205,249.203635341,6.54466359687,0.0,6.54466359687
 10/23  21:00:00,1146.15311621,28.3120589059,488.203106149,0.0,149.522181205,249.203635341,2.19002463962,0.0,2.19002463962
 10/23  22:00:00,349.356451643,0.0,0.0,0.0,49.8407270682,199.362908273,2.18833373384,0.0,2.18833373384
 10/23  23:00:00,299.99169228,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  24:00:00,287.769495287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834290953,0.0,2.18834290953
 10/24  01:00:00,287.769499737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836044949,0.0,2.18836044949
 10/24  02:00:00,287.769499074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837572235,0.0,2.18837572235
 10/24  03:00:00,287.769498704,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  04:00:00,299.991697292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839126715,0.0,2.18839126715
 10/24  05:00:00,349.357673861,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011773097,0.0,2.19011773097
 10/24  06:00:00,1055.48757339,36.7714342577,514.156372557,0.0,49.8407270682,199.362908273,2.18962040138,0.0,2.18962040138
 10/24  07:00:00,1126.96422894,28.3120589059,495.59268105,0.0,149.522181205,199.362908273,6.54886361255,0.0,6.54886361255
 10/24  08:00:00,1631.65537525,35.2398691763,470.73252572,0.0,448.566543614,448.566543614,8.75975553034,0.0,8.75975553034
 10/24  09:00:00,1596.80065659,42.4867357678,465.441444461,0.0,448.566543614,448.566543614,10.9537044142,0.0,10.9537044142
 10/24  10:00:00,1552.0249881,46.9117103612,465.869039194,0.0,448.566543614,448.566543614,10.9563465341,0.0,10.9563465341
 10/24  11:00:00,1553.95439732,46.5170255597,468.963353955,0.0,448.566543614,448.566543614,13.1738809775,0.0,13.1738809775
 10/24  12:00:00,1501.93897486,41.7132936343,471.49748974,0.0,448.566543614,398.725816546,17.6025450767,0.0,17.6025450767
 10/24  13:00:00,1556.87247107,48.8411646657,469.579785468,0.0,448.566543614,448.566543614,15.3917146859,0.0,15.3917146859
 10/24  14:00:00,1553.48597956,47.128040452,467.881335536,0.0,448.566543614,448.566543614,8.75871949734,0.0,8.75871949734
 10/24  15:00:00,1557.99550535,48.3687328321,472.061824333,0.0,448.566543614,448.566543614,8.75516375947,0.0,8.75516375947
 10/24  16:00:00,1602.01991955,46.3179789548,468.867306112,0.0,448.566543614,448.566543614,13.1614745476,0.0,13.1614745476
 10/24  17:00:00,1480.41408972,38.186718902,466.304862148,0.0,348.885089477,398.725816546,6.56030298554,0.0,6.56030298554
 10/24  18:00:00,1303.21099355,30.3809476936,478.950505196,0.0,249.203635341,299.044362409,6.5517923034,0.0,6.5517923034
 10/24  19:00:00,1314.68639346,29.2589808467,481.820035289,0.0,249.203635341,299.044362409,4.36837731335,0.0,4.36837731335
 10/24  20:00:00,1166.42704089,28.4889110446,483.852122688,0.0,149.522181205,249.203635341,4.3697923095,0.0,4.3697923095
 10/24  21:00:00,1147.07124831,28.3170633516,489.116226603,0.0,149.522181205,249.203635341,4.36017022069,0.0,4.36017022069
 10/24  22:00:00,349.356455694,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/24  23:00:00,299.99169732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845783067,0.0,2.18845783067
 10/24  24:00:00,287.769499846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847398498,0.0,2.18847398498
 10/25  01:00:00,287.769503695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849998147,0.0,2.18849998147
 10/25  02:00:00,287.769502903,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  03:00:00,287.769503641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852228932,0.0,2.18852228932
 10/25  04:00:00,299.991701834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832373718,0.0,2.18832373718
 10/25  05:00:00,349.357680574,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017791417,0.0,2.19017791417
 10/25  06:00:00,1038.03994808,36.6469990358,496.832890579,0.0,49.8407270682,199.362908273,2.57550993628,0.386061271363,2.18944866491
 10/25  07:00:00,1142.69767936,28.3120589059,511.326006639,0.0,149.522181205,199.362908273,6.69699405055,0.147866492987,6.54912755757
 10/25  08:00:00,1632.41896915,35.4318459756,471.304112413,0.0,448.566543614,448.566543614,8.76097726983,0.0,8.76097726983
 10/25  09:00:00,1586.89534376,43.7204274128,454.15728057,0.0,448.566543614,448.566543614,10.9546315303,0.0,10.9546315303
 10/25  10:00:00,1540.56383922,46.3290201619,454.105565806,0.0,448.566543614,448.566543614,10.9566177081,0.0,10.9566177081
 10/25  11:00:00,1540.05751945,43.0703681266,456.854649331,0.0,448.566543614,448.566543614,13.1738749564,0.0,13.1738749564
 10/25  12:00:00,1490.97792898,37.1626651473,463.519413563,0.0,448.566543614,398.725816546,17.6054786238,0.0,17.6054786238
 10/25  13:00:00,1541.67271368,41.825099122,459.712260562,0.0,448.566543614,448.566543614,15.3926966464,0.0,15.3926966464
 10/25  14:00:00,1540.85280858,42.2673406408,458.458251651,0.0,448.566543614,448.566543614,8.75792115129,0.0,8.75792115129
 10/25  15:00:00,1539.70400642,42.1770612682,457.400133612,0.0,448.566543614,448.566543614,8.75580747959,0.0,8.75580747959
 10/25  16:00:00,1587.86416801,45.5392631355,453.304834116,0.0,448.566543614,448.566543614,13.1629012072,0.0,13.1629012072
 10/25  17:00:00,1476.47253777,40.1691062016,460.146260634,0.0,348.885089477,398.725816546,6.55995820145,0.0,6.55995820145
 10/25  18:00:00,1300.70773404,30.3096468047,476.518527681,0.0,249.203635341,299.044362409,6.55277893235,0.0,6.55277893235
 10/25  19:00:00,1315.35874942,28.8151427747,482.936217864,0.0,249.203635341,299.044362409,4.36765131935,0.0,4.36765131935
 10/25  20:00:00,1167.35535763,28.3120589059,484.957277133,0.0,149.522181205,249.203635341,6.54517038145,0.0,6.54517038145
 10/25  21:00:00,1144.60745176,28.3120589059,486.657427584,0.0,149.522181205,249.203635341,2.1899535461,0.0,2.1899535461
 10/25  22:00:00,349.356460029,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/25  23:00:00,299.991701011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848240577,0.0,2.18848240577
 10/25  24:00:00,287.769503938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850561503,0.0,2.18850561503
 10/26  01:00:00,287.769508234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798032301,0.0,2.18798032301
 10/26  02:00:00,287.76950743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834542397,0.0,2.18834542397
 10/26  03:00:00,287.76950726,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  04:00:00,299.991705798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837524233,0.0,2.18837524233
 10/26  05:00:00,349.357687319,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013261632,0.0,2.19013261632
 10/26  06:00:00,1051.40066452,37.0198819614,509.821004184,0.0,49.8407270682,199.362908273,2.18959540547,0.0,2.18959540547
 10/26  07:00:00,1126.00610809,28.3120589059,494.634528897,0.0,149.522181205,199.362908273,6.54902258928,0.0,6.54902258928
 10/26  08:00:00,1630.51211549,34.3534760354,470.475600495,0.0,448.566543614,448.566543614,8.76231448429,0.0,8.76231448429
 10/26  09:00:00,1591.89591914,42.9794480045,459.898799954,0.0,448.566543614,448.566543614,10.9542599162,0.0,10.9542599162
 10/26  10:00:00,1549.34946326,48.6883260167,460.758478808,0.0,448.566543614,448.566543614,10.957010009,0.0,10.957010009
 10/26  11:00:00,1550.84912307,50.6987302093,460.623222462,0.0,448.566543614,448.566543614,15.3675828238,0.0,15.3675828238
 10/26  12:00:00,1494.54575603,44.8473828408,459.407994788,0.0,448.566543614,398.725816546,15.4055177981,0.0,15.4055177981
 10/26  13:00:00,1546.70884229,50.8553594271,455.723323814,0.0,448.566543614,448.566543614,15.3935423747,0.0,15.3935423747
 10/26  14:00:00,1548.94966127,51.0754879255,457.967202604,0.0,448.566543614,448.566543614,8.75811305072,0.0,8.75811305072
 10/26  15:00:00,1549.95610698,50.9425918315,459.248811131,0.0,448.566543614,448.566543614,10.9399672109,0.0,10.9399672109
 10/26  16:00:00,1600.84314677,51.4206861624,461.685489391,0.0,448.566543614,448.566543614,10.9695076104,0.0,10.9695076104
 10/26  17:00:00,1479.47976433,40.1164765409,463.415551695,0.0,348.885089477,398.725816546,8.74059863304,0.0,8.74059863304
 10/26  18:00:00,1301.78271341,31.3392431414,476.563896178,0.0,249.203635341,299.044362409,6.55210618532,0.0,6.55210618532
 10/26  19:00:00,1314.11557564,29.8395104449,480.668663573,0.0,249.203635341,299.044362409,4.36815602918,0.0,4.36815602918
 10/26  20:00:00,1165.09874454,28.9443018019,482.068406979,0.0,149.522181205,249.203635341,4.3704794631,0.0,4.3704794631
 10/26  21:00:00,1146.37579449,28.6238706137,488.113952859,0.0,149.522181205,249.203635341,2.19010839864,0.0,2.19010839864
 10/26  22:00:00,349.356465022,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852948622,0.0,2.18852948622
 10/26  23:00:00,299.991705687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844807622,0.0,2.18844807622
 10/26  24:00:00,287.769507148,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  01:00:00,287.769511577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848454292,0.0,2.18848454292
 10/27  02:00:00,287.769512281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852083384,0.0,2.18852083384
 10/27  03:00:00,287.769512336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833448486,0.0,2.18833448486
 10/27  04:00:00,299.991709382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837155184,0.0,2.18837155184
 10/27  05:00:00,349.357694388,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026046613,0.0,2.19026046613
 10/27  06:00:00,1051.93168445,38.6793154984,508.700645247,0.0,49.8407270682,199.362908273,2.18946374368,0.0,2.18946374368
 10/27  07:00:00,1120.8732254,28.3120589059,489.501632166,0.0,149.522181205,199.362908273,4.37252487937,0.0,4.37252487937
 10/27  08:00:00,1630.28051789,36.916484161,467.680965935,0.0,448.566543614,448.566543614,10.9473022444,0.0,10.9473022444
 10/27  09:00:00,1588.23804455,40.8332694712,458.387075981,0.0,448.566543614,448.566543614,10.9547754606,0.0,10.9547754606
 10/27  10:00:00,1546.33631764,47.8268174954,458.731104902,0.0,448.566543614,448.566543614,10.9581691871,0.0,10.9581691871
 10/27  11:00:00,1560.84295999,52.3761315039,470.982484917,0.0,448.566543614,448.566543614,13.1735895951,0.0,13.1735895951
 10/27  12:00:00,1503.87727341,45.9636262504,469.963455282,0.0,448.566543614,398.725816546,17.606549073,0.0,17.606549073
 10/27  13:00:00,1553.72275817,51.3035227052,463.274708019,0.0,448.566543614,448.566543614,15.3943469098,0.0,15.3943469098
 10/27  14:00:00,1548.87956241,49.4199775281,459.857758948,0.0,448.566543614,448.566543614,8.75879009288,0.0,8.75879009288
 10/27  15:00:00,1550.25540998,52.4365898824,458.194552985,0.0,448.566543614,448.566543614,8.75691591917,0.0,8.75691591917
 10/27  16:00:00,1596.24604031,48.7974608036,458.879068396,0.0,448.566543614,448.566543614,13.1654687004,0.0,13.1654687004
 10/27  17:00:00,1478.33492741,39.2270080356,462.950706227,0.0,348.885089477,398.725816546,8.74155652462,0.0,8.74155652462
 10/27  18:00:00,1299.54477721,31.2274271265,474.437754876,0.0,249.203635341,299.044362409,4.37488410414,0.0,4.37488410414
 10/27  19:00:00,1310.28766362,29.9166001804,476.763649529,0.0,249.203635341,299.044362409,4.36848523632,0.0,4.36848523632
 10/27  20:00:00,1164.23395739,28.9626566411,481.185251308,0.0,149.522181205,249.203635341,6.54589304461,0.0,6.54589304461
 10/27  21:00:00,1143.30745444,28.6352133837,485.034263352,0.0,149.522181205,249.203635341,2.19006398135,0.0,2.19006398135
 10/27  22:00:00,349.356468954,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848264155,0.0,2.18848264155
 10/27  23:00:00,299.991709154,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  24:00:00,287.769511449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852001677,0.0,2.18852001677
 10/28  01:00:00,237.928789363,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881388513,0.0,2.1881388513
 10/28  02:00:00,237.928789377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838482385,0.0,2.18838482385
 10/28  03:00:00,237.928788746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842874868,0.0,2.18842874868
 10/28  04:00:00,250.150986223,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  05:00:00,274.596610705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998887091,0.0,2.18998887091
 10/28  06:00:00,1053.31798868,35.8489182272,512.909162427,0.0,49.8407270682,199.362908273,4.51819800677,0.159072949259,4.35912505751
 10/28  07:00:00,1031.3114239,28.3120589059,491.080788796,0.0,49.8407270682,199.362908273,2.30920033758,0.117535541395,2.19166479619
 10/28  08:00:00,1246.56243876,28.3120589059,491.301285095,0.0,249.203635341,249.203635341,4.36845799081,0.0,4.36845799081
 10/28  09:00:00,1207.2619553,28.3120589059,488.664937271,0.0,249.203635341,249.203635341,6.55217491151,0.0,6.55217491151
 10/28  10:00:00,1152.88411502,28.4263117815,483.062456496,0.0,249.203635341,249.203635341,6.54879805015,0.0,6.54879805015
 10/28  11:00:00,1149.27245448,29.8411901476,478.034279477,0.0,249.203635341,249.203635341,6.55494992242,0.0,6.55494992242
 10/28  12:00:00,1147.06262027,32.6926054431,472.974257674,0.0,249.203635341,249.203635341,4.37375730867,0.0,4.37375730867
 10/28  13:00:00,1148.26515545,31.5237211119,475.346086358,0.0,249.203635341,249.203635341,6.54932884525,0.0,6.54932884525
 10/28  14:00:00,899.756671436,30.3940445917,477.172552567,0.0,74.7610906023,174.442544739,4.36799594223,0.0,4.36799594223
 10/28  15:00:00,902.391203989,29.8381919801,480.36375473,0.0,74.7610906023,174.442544739,4.36604496142,0.0,4.36604496142
 10/28  16:00:00,949.522426058,30.8345621174,477.60940706,0.0,74.7610906023,174.442544739,4.36732587327,0.0,4.36732587327
 10/28  17:00:00,913.91008746,29.7187407718,481.210251802,0.0,24.9203635341,149.522181205,2.18957362245,0.0,2.18957362245
 10/28  18:00:00,685.577518257,12.1400582839,302.670604049,0.0,24.9203635341,149.522181205,2.18968638144,0.0,2.18968638144
 10/28  19:00:00,323.48499213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967417569,0.0,2.18967417569
 10/28  20:00:00,323.48499225,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897243366,0.0,2.1897243366
 10/28  21:00:00,299.041414668,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086412929,0.0,2.19086412929
 10/28  22:00:00,274.595382776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836589985,0.0,2.18836589985
 10/28  23:00:00,250.150986886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841058772,0.0,2.18841058772
 10/28  24:00:00,237.928788357,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  01:00:00,237.928383061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787994813,0.0,2.18787994813
 10/29  02:00:00,237.928383636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781306065,0.0,2.18781306065
 10/29  03:00:00,237.928382346,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.15058113,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793332463,0.0,2.18793332463
 10/29  05:00:00,274.596206971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946977498,0.0,2.18946977498
 10/29  06:00:00,323.483768029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792438136,0.0,2.18792438136
 10/29  07:00:00,330.840829148,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,615.198058881,13.457712649,251.917328987,0.0,24.9203635341,149.522181205,2.18795236559,0.0,2.18795236559
 10/29  09:00:00,826.940937073,22.6327079374,455.713903107,0.0,24.9203635341,149.522181205,2.18798011856,0.0,2.18798011856
 10/29  10:00:00,685.249065511,18.3873148087,384.875167963,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,802.510191943,23.9404859944,478.863350972,0.0,24.9203635341,149.522181205,2.18887849919,0.0,2.18887849919
 10/29  12:00:00,683.850892578,19.5173489551,382.346139768,0.0,24.9203635341,149.522181205,2.18876123819,0.0,2.18876123819
 10/29  13:00:00,799.324559752,24.8653650793,474.751609757,0.0,24.9203635341,149.522181205,2.1908707394,0.0,2.1908707394
 10/29  14:00:00,683.477600277,19.838460887,381.65173564,0.0,24.9203635341,149.522181205,2.18914376291,0.0,2.18914376291
 10/29  15:00:00,800.195017457,24.602800143,475.886682155,0.0,24.9203635341,149.522181205,2.18791626791,0.0,2.18791626791
 10/29  16:00:00,734.122047428,19.2189992764,384.027673598,0.0,24.9203635341,149.522181205,2.18800084776,0.0,2.18800084776
 10/29  17:00:00,891.347922168,23.2704969055,482.816506418,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,792.453602004,18.1299432802,389.694356724,0.0,24.9203635341,149.522181205,2.18797272574,0.0,2.18797272574
 10/29  19:00:00,923.8187001,22.2086976379,489.531479307,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  20:00:00,801.456266804,16.6654982996,383.029285745,0.0,24.9203635341,149.522181205,2.187906491,0.0,2.187906491
 10/29  21:00:00,769.043005387,14.4386114314,369.118845841,0.0,24.9203635341,149.522181205,2.18963379586,0.0,2.18963379586
 10/29  22:00:00,510.913431932,8.28021894559,192.600333563,0.0,24.9203635341,149.522181205,2.1879615834,0.0,2.1879615834
 10/29  23:00:00,367.45339267,1.11382267455,75.6440170397,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  24:00:00,237.928383177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792712153,0.0,2.18792712153
 10/30  01:00:00,636.124221526,11.2737517592,283.924091296,0.0,24.9203635341,199.362908273,2.18858667823,0.0,2.18858667823
 10/30  02:00:00,287.76952433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853102411,0.0,2.18853102411
 10/30  03:00:00,287.769523767,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/30  04:00:00,299.991722246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858901372,0.0,2.18858901372
 10/30  05:00:00,349.357714151,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006729765,0.0,2.19006729765
 10/30  06:00:00,1063.85106667,34.495362877,524.795902108,0.0,49.8407270682,199.362908273,2.18973912912,0.0,2.18973912912
 10/30  07:00:00,1135.24119952,28.3120589059,495.325891205,0.0,149.522181205,199.362908273,6.54933873905,0.0,6.54933873905
 10/30  08:00:00,1635.77748224,31.0433224913,479.051005624,0.0,448.566543614,448.566543614,10.9482353899,0.0,10.9482353899
 10/30  09:00:00,1590.49519477,37.6988315551,463.778569096,0.0,448.566543614,448.566543614,10.9573475854,0.0,10.9573475854
 10/30  10:00:00,1543.64610327,43.254720531,460.261968716,0.0,448.566543614,448.566543614,10.9599133026,0.0,10.9599133026
 10/30  11:00:00,1545.94517956,45.4922648191,460.320216718,0.0,448.566543614,448.566543614,13.1750352096,0.0,13.1750352096
 10/30  12:00:00,1494.47665201,40.6866293535,463.493930774,0.0,448.566543614,398.725816546,17.6105175557,0.0,17.6105175557
 10/30  13:00:00,1547.99159143,46.0791132888,461.873588884,0.0,448.566543614,448.566543614,15.3967964601,0.0,15.3967964601
 10/30  14:00:00,1551.89121138,47.8763625837,465.048071452,0.0,448.566543614,448.566543614,8.76130655947,0.0,8.76130655947
 10/30  15:00:00,1554.28603257,50.7424605028,465.302185427,0.0,448.566543614,448.566543614,10.9425430766,0.0,10.9425430766
 10/30  16:00:00,1603.80972541,52.5380583059,464.237780303,0.0,448.566543614,448.566543614,13.160321638,0.0,13.160321638
 10/30  17:00:00,1482.89360323,44.1259581383,463.547533328,0.0,348.885089477,398.725816546,6.56157460241,0.0,6.56157460241
 10/30  18:00:00,1298.93111933,32.1095532913,472.941921082,0.0,249.203635341,299.044362409,6.55373065783,0.0,6.55373065783
 10/30  19:00:00,1309.26244072,30.7294063596,474.925583857,0.0,249.203635341,299.044362409,4.36803907676,0.0,4.36803907676
 10/30  20:00:00,1161.7239801,29.7119138014,477.925974437,0.0,149.522181205,249.203635341,4.37037958041,0.0,4.37037958041
 10/30  21:00:00,1139.2904672,29.3024286777,480.350040118,0.0,149.522181205,249.203635341,2.19035432853,0.0,2.19035432853
 10/30  22:00:00,572.247252711,9.02276739528,178.430101949,0.0,49.8407270682,199.362908273,2.18859605864,0.0,2.18859605864
 10/30  23:00:00,490.366650227,5.86355670494,152.249466812,0.0,24.9203635341,199.362908273,2.18856463551,0.0,2.18856463551
 10/30  24:00:00,516.500093805,9.02276739528,184.269899253,0.0,24.9203635341,199.362908273,2.18859300624,0.0,2.18859300624
 10/31  01:00:00,287.769528331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851008749,0.0,2.18851008749
 10/31  02:00:00,287.769527873,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  03:00:00,287.769528536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857500527,0.0,2.18857500527
 10/31  04:00:00,299.991726685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841359823,0.0,2.18841359823
 10/31  05:00:00,349.35772053,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036381801,0.0,2.19036381801
 10/31  06:00:00,1062.13064396,36.9442099165,520.62662691,0.0,49.8407270682,199.362908273,2.18965851539,0.0,2.18965851539
 10/31  07:00:00,1130.8046434,28.3120589059,490.889319063,0.0,149.522181205,199.362908273,6.54947038033,0.0,6.54947038033
 10/31  08:00:00,1630.77478707,34.3408343183,470.750766393,0.0,448.566543614,448.566543614,8.76436358562,0.0,8.76436358562
 10/31  09:00:00,1591.80624194,42.1741398709,460.614277436,0.0,448.566543614,448.566543614,13.1443207333,0.0,13.1443207333
 10/31  10:00:00,1546.45627861,47.5650687555,458.761767184,0.0,448.566543614,448.566543614,10.960562653,0.0,10.960562653
 10/31  11:00:00,1547.52507567,49.8118834727,457.580454645,0.0,448.566543614,448.566543614,13.1743492018,0.0,13.1743492018
 10/31  12:00:00,1494.17674755,43.9356984284,459.944910822,0.0,448.566543614,398.725816546,17.6026034388,0.0,17.6026034388
 10/31  13:00:00,1548.42382059,49.300557061,459.108554629,0.0,448.566543614,448.566543614,15.4090839279,0.0,15.4090839279
 10/31  14:00:00,1548.36996426,45.8879663985,462.862785398,0.0,448.566543614,448.566543614,8.76136336836,0.0,8.76136336836
 10/31  15:00:00,1552.29181186,51.5060147704,461.583829598,0.0,448.566543614,448.566543614,10.9427852157,0.0,10.9427852157
 10/31  16:00:00,1600.60155609,52.4633684384,460.427606658,0.0,448.566543614,448.566543614,13.1610311876,0.0,13.1610311876
 10/31  17:00:00,1479.49206638,40.5335405545,463.03738787,0.0,348.885089477,398.725816546,6.5619049131,0.0,6.5619049131
 10/31  18:00:00,1299.45748657,31.1897902344,474.388033514,0.0,249.203635341,299.044362409,6.55367678092,0.0,6.55367678092
 10/31  19:00:00,1314.21364372,29.8614852038,480.744696501,0.0,249.203635341,299.044362409,4.3682821192,0.0,4.3682821192
 10/31  20:00:00,1168.22957496,29.038756918,485.10471241,0.0,149.522181205,249.203635341,4.37066459864,0.0,4.37066459864
 10/31  21:00:00,1147.25208323,28.6899929819,488.924085274,0.0,149.522181205,249.203635341,4.36024629333,0.0,4.36024629333
 10/31  22:00:00,349.356484947,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/31  23:00:00,299.991726451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851733708,0.0,2.18851733708
 10/31  24:00:00,287.769528949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858313459,0.0,2.18858313459
 11/01  01:00:00,287.769532737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843128111,0.0,2.18843128111
 11/01  02:00:00,287.769532013,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  03:00:00,287.769532329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850342748,0.0,2.18850342748
 11/01  04:00:00,299.991730687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857570192,0.0,2.18857570192
 11/01  05:00:00,349.357726945,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019807967,0.0,2.19019807967
 11/01  06:00:00,1054.32304549,39.4619685111,510.326224012,0.0,49.8407270682,199.362908273,2.18968991648,0.0,2.18968991648
 11/01  07:00:00,1124.4389161,28.3125870655,484.523047981,0.0,149.522181205,199.362908273,6.549387692,0.0,6.549387692
 11/01  08:00:00,1629.94027665,36.5045120065,467.752552571,0.0,448.566543614,448.566543614,10.9493490476,0.0,10.9493490476
 11/01  09:00:00,1593.01245316,38.0094402857,465.985157609,0.0,448.566543614,448.566543614,10.9580145603,0.0,10.9580145603
 11/01  10:00:00,1542.96429534,36.9781309617,465.856686584,0.0,448.566543614,448.566543614,10.9610162924,0.0,10.9610162924
 11/01  11:00:00,1541.87975871,37.1797012771,464.567281885,0.0,448.566543614,448.566543614,13.1771615827,0.0,13.1771615827
 11/01  12:00:00,1493.32571629,34.0771935748,468.952337092,0.0,448.566543614,398.725816546,17.6146804053,0.0,17.6146804053
 11/01  13:00:00,1542.3305957,37.7203569883,464.474574109,0.0,448.566543614,448.566543614,15.3989577734,0.0,15.3989577734
 11/01  14:00:00,1542.18018464,37.6560851591,464.396683807,0.0,448.566543614,448.566543614,10.9455228694,0.0,10.9455228694
 11/01  15:00:00,1544.01382954,37.3892740921,466.497553571,0.0,448.566543614,448.566543614,8.75926648784,0.0,8.75926648784
 11/01  16:00:00,1596.61550248,37.5794895036,470.015686192,0.0,448.566543614,448.566543614,13.1651302721,0.0,13.1651302721
 11/01  17:00:00,1498.24318679,33.0275496925,489.058315032,0.0,348.885089477,398.725816546,6.56185972374,0.0,6.56185972374
 11/01  18:00:00,1333.62344274,28.4105181386,511.332694708,0.0,249.203635341,299.044362409,7.295297675,0.741702201889,6.55359547311
 11/01  19:00:00,1329.8853993,28.3120589059,497.957201106,0.0,249.203635341,299.044362409,16.0585345233,11.690113009,4.36842151435
 11/01  20:00:00,1172.88034213,28.3120589059,490.456141808,0.0,149.522181205,249.203635341,41.6740532895,35.1278863994,6.54616689005
 11/01  21:00:00,1146.40547387,28.3120589059,488.419097452,0.0,149.522181205,249.203635341,51.2357157661,49.0456068819,2.19010888413
 11/01  22:00:00,349.356489634,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852579073,0.0,2.18852579073
 11/01  23:00:00,299.991729909,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
