Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  24:00:00,287.769532134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859864927,0.0,2.18859864927
 11/02  01:00:00,287.769536835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845071962,0.0,2.18845071962
 11/02  02:00:00,287.76953694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852978251,0.0,2.18852978251
 11/02  03:00:00,287.769536621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860899795,0.0,2.18860899795
 11/02  04:00:00,299.991733771,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  05:00:00,349.357733876,0.0,0.0,0.0,49.8407270682,199.362908273,4.36045685487,0.0,4.36045685487
 11/02  06:00:00,974.544638838,31.8189659595,438.085462034,0.0,49.8407270682,199.362908273,110.881777847,108.692030226,2.18974762011
 11/02  07:00:00,1039.300128,28.3120589059,402.947128504,0.0,149.522181205,199.362908273,117.060143943,112.687139911,4.37300403162
 11/02  08:00:00,1557.95200052,29.414180604,405.189748937,0.0,448.566543614,448.566543614,36.267074576,25.3156835841,10.9513909919
 11/02  09:00:00,1547.49903125,31.6439974082,427.033344599,0.0,448.566543614,448.566543614,24.656436667,13.6983843241,10.9580523429
 11/02  10:00:00,1523.3857874,35.0579518589,448.194873561,0.0,448.566543614,448.566543614,15.633025767,4.67347245576,10.9595533112
 11/02  11:00:00,1538.61427304,37.4278521265,461.052770541,0.0,448.566543614,448.566543614,16.4974603096,1.12679971632,15.3706605932
 11/02  12:00:00,1496.6416131,36.3158738743,470.028774981,0.0,448.566543614,398.725816546,16.4269419915,1.01261426172,15.4143277298
 11/02  13:00:00,1559.09281618,41.0194728601,477.937615913,0.0,448.566543614,448.566543614,17.3103851378,0.0190342612307,17.2913508766
 11/02  14:00:00,1554.72982376,41.791887077,472.810494943,0.0,448.566543614,448.566543614,9.0673874112,0.0,9.0673874112
 11/02  15:00:00,1549.29584498,43.064505634,466.104311275,0.0,448.566543614,448.566543614,10.9429006733,0.0,10.9429006733
 11/02  16:00:00,1595.91584005,44.9142141089,461.981247135,0.0,448.566543614,448.566543614,13.1620163947,0.0,13.1620163947
 11/02  17:00:00,1495.74278365,37.547879205,482.037572519,0.0,348.885089477,398.725816546,6.56233806523,0.0,6.56233806523
 11/02  18:00:00,1317.29478782,29.8166960125,493.598395719,0.0,249.203635341,299.044362409,6.5537568873,0.0,6.5537568873
 11/02  19:00:00,1318.13848766,28.7908802421,485.740121101,0.0,249.203635341,299.044362409,4.36862353099,0.0,4.36862353099
 11/02  20:00:00,1146.0959667,28.3120589059,463.713093076,0.0,149.522181205,249.203635341,6.33734084365,1.96625151544,4.37108932822
 11/02  21:00:00,1105.40746843,28.3120589059,448.051719089,0.0,149.522181205,249.203635341,22.6243666893,18.2637336208,4.36063306848
 11/02  22:00:00,349.356492962,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/02  23:00:00,299.991734253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848751503,0.0,2.18848751503
 11/02  24:00:00,287.76953692,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885675559,0.0,2.1885675559
 11/03  01:00:00,287.769541024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842720792,0.0,2.18842720792
 11/03  02:00:00,287.769540387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851351451,0.0,2.18851351451
 11/03  03:00:00,287.769540063,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  04:00:00,299.991738468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859991187,0.0,2.18859991187
 11/03  05:00:00,349.357740133,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013402263,0.0,2.19013402263
 11/03  06:00:00,1035.20942093,32.5692973908,498.070813738,0.0,49.8407270682,199.362908273,15.0463250506,12.8564967231,2.18982832753
 11/03  07:00:00,1160.83622192,28.3120589059,520.899256973,0.0,149.522181205,199.362908273,35.829731797,29.2799692055,6.54976259148
 11/03  08:00:00,1666.63939343,29.7108802883,511.244828988,0.0,448.566543614,448.566543614,11.5146634384,0.564527071934,10.9501363665
 11/03  09:00:00,1615.70702279,31.150412431,495.538644678,0.0,448.566543614,448.566543614,11.0244450011,0.0647795824874,10.9596654186
 11/03  10:00:00,1560.03976811,33.3843985573,486.525824508,0.0,448.566543614,448.566543614,10.9614769839,0.0,10.9614769839
 11/03  11:00:00,1552.91058819,37.227065824,475.550662189,0.0,448.566543614,448.566543614,15.3763744671,0.0,15.3763744671
 11/03  12:00:00,1513.94331649,33.2383813935,490.408675895,0.0,448.566543614,398.725816546,15.4137699877,0.0,15.4137699877
 11/03  13:00:00,1559.88977014,37.1741951804,482.579820134,0.0,448.566543614,448.566543614,15.4025260654,0.0,15.4025260654
 11/03  14:00:00,1553.0402567,37.7751508172,475.137634879,0.0,448.566543614,448.566543614,10.9472993354,0.0,10.9472993354
 11/03  15:00:00,1543.53788725,40.1017879858,463.309043469,0.0,448.566543614,448.566543614,10.9428133592,0.0,10.9428133592
 11/03  16:00:00,1596.44185764,39.1441091442,468.277333622,0.0,448.566543614,448.566543614,10.9737556971,0.0,10.9737556971
 11/03  17:00:00,1496.31212259,33.1875325704,486.967238561,0.0,348.885089477,398.725816546,8.74368919874,0.0,8.74368919874
 11/03  18:00:00,1337.40987559,28.7827112655,506.203784386,0.0,249.203635341,299.044362409,6.55305450114,0.0,6.55305450114
 11/03  19:00:00,1346.44946299,28.3929724904,514.448992472,0.0,249.203635341,299.044362409,4.36874750009,0.0,4.36874750009
 11/03  20:00:00,1196.7862321,28.3120589059,514.388025904,0.0,149.522181205,249.203635341,4.37125515912,0.0,4.37125515912
 11/03  21:00:00,1176.44630806,28.3120589059,518.495830306,0.0,149.522181205,249.203635341,4.89566881904,0.534888361604,4.36078045743
 11/03  22:00:00,349.356496964,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/03  23:00:00,299.991738078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856310309,0.0,2.18856310309
 11/03  24:00:00,287.769540904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865004883,0.0,2.18865004883
 11/04  01:00:00,237.928817846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851590211,0.0,2.18851590211
 11/04  02:00:00,237.928817467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860907057,0.0,2.18860907057
 11/04  03:00:00,237.92881692,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/04  04:00:00,250.151015232,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884722809,0.0,2.1884722809
 11/04  05:00:00,274.596655892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025077014,0.0,2.19025077014
 11/04  06:00:00,1038.44832255,32.0113384539,501.868025608,0.0,49.8407270682,199.362908273,14.5706507296,12.380822661,2.18982806858
 11/04  07:00:00,1054.72732531,28.3120589059,514.474448259,0.0,49.8407270682,199.362908273,34.573421268,30.2090259,4.36439536803
 11/04  08:00:00,1257.35853482,28.3120589059,502.087941149,0.0,249.203635341,249.203635341,17.0646423587,12.6956148881,4.36902747064
 11/04  09:00:00,1209.04737698,28.3120589059,490.442191944,0.0,249.203635341,249.203635341,17.4783012239,10.9254165258,6.55288469812
 11/04  10:00:00,1163.25534678,28.3145109799,493.539829503,0.0,249.203635341,249.203635341,14.0838677871,7.53387861831,6.54998916877
 11/04  11:00:00,1166.31294388,29.6642189076,495.250525247,0.0,249.203635341,249.203635341,8.03090608714,1.4732854228,6.55762066434
 11/04  12:00:00,1168.98398777,29.3672871233,498.220301959,0.0,249.203635341,249.203635341,7.26934409118,0.717198918395,6.55214517279
 11/04  13:00:00,1164.01562747,31.1424967715,491.477454511,0.0,249.203635341,249.203635341,4.67114248998,0.297563621568,4.37357886841
 11/04  14:00:00,916.139400697,31.7736871479,492.175551074,0.0,74.7610906023,174.442544739,6.54503626983,0.00190746369238,6.54312880614
 11/04  15:00:00,919.349661647,31.2734625489,496.145045299,0.0,74.7610906023,174.442544739,2.64392347849,0.450554654347,2.19336882414
 11/04  16:00:00,947.813328462,30.161373235,477.6572125,0.0,74.7610906023,174.442544739,10.6894706194,6.32178109115,4.36768952824
 11/04  17:00:00,897.876885335,28.7685524881,467.593509897,0.0,24.9203635341,149.522181205,20.0123712169,17.8227377062,2.18963351067
 11/04  18:00:00,322.298427933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986192872,0.0,2.18986192872
 11/04  19:00:00,323.485032197,0.0,0.0,0.0,24.9203635341,149.522181205,4.35946989745,0.0,4.35946989745
 11/04  20:00:00,323.485032137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973404983,0.0,2.18973404983
 11/04  21:00:00,299.041466341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104102326,0.0,2.19104102326
 11/04  22:00:00,274.595410952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858598928,0.0,2.18858598928
 11/04  23:00:00,250.15101484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844972274,0.0,2.18844972274
 11/04  24:00:00,237.928816971,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  01:00:00,237.928406039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791090589,0.0,2.18791090589
 11/05  02:00:00,237.928405894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788858128,0.0,2.18788858128
 11/05  03:00:00,237.928404969,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  04:00:00,250.150603909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805829927,0.0,2.18805829927
 11/05  05:00:00,274.59624634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981192329,0.0,2.18981192329
 11/05  06:00:00,323.483790538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795380476,0.0,2.18795380476
 11/05  07:00:00,330.840851812,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  08:00:00,296.66618625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804831625,0.0,2.18804831625
 11/05  09:00:00,259.99959271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791124043,0.0,2.18791124043
 11/05  10:00:00,211.110800557,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  11:00:00,211.111632826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917372824,0.0,2.18917372824
 11/05  12:00:00,211.111632865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904660432,0.0,2.18904660432
 11/05  13:00:00,211.112880279,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084631444,0.0,2.19084631444
 11/05  14:00:00,291.620833336,1.11382267455,39.1635289886,0.0,24.9203635341,149.522181205,2.18923235261,0.0,2.18923235261
 11/05  15:00:00,211.11080154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803002979,0.0,2.18803002979
 11/05  16:00:00,259.999593093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807220217,0.0,2.18807220217
 11/05  17:00:00,296.666185308,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,322.297186126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805115416,0.0,2.18805115416
 11/05  19:00:00,323.483790747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803008793,0.0,2.18803008793
 11/05  20:00:00,323.483789629,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  21:00:00,299.040642096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962330439,0.0,2.18962330439
 11/05  22:00:00,274.59499919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792704446,0.0,2.18792704446
 11/05  23:00:00,250.150604034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790609135,0.0,2.18790609135
 11/05  24:00:00,237.928405079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/06  01:00:00,287.769552403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849288675,0.0,2.18849288675
 11/06  02:00:00,287.769552752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860007405,0.0,2.18860007405
 11/06  03:00:00,287.769552801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847544179,0.0,2.18847544179
 11/06  04:00:00,287.769552262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858320948,0.0,2.18858320948
 11/06  05:00:00,299.991749695,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  06:00:00,349.357759364,0.0,0.0,0.0,49.8407270682,199.362908273,4.36054830078,0.0,4.36054830078
 11/06  07:00:00,872.588360045,30.3000354971,356.891304207,0.0,49.8407270682,199.362908273,344.676786736,342.486959856,2.18982687913
 11/06  08:00:00,945.866135783,28.3120589059,347.35155009,0.0,149.522181205,199.362908273,315.414603331,311.041101356,4.37350197417
 11/06  09:00:00,1504.39736424,28.3120589059,357.485776605,0.0,448.566543614,448.566543614,153.289499542,142.338327406,10.9511721368
 11/06  10:00:00,1483.3676201,28.3120589059,373.112157285,0.0,448.566543614,448.566543614,122.576271829,111.616172309,10.96009952
 11/06  11:00:00,1452.7643979,28.3120589059,388.699230726,0.0,448.566543614,448.566543614,102.734574575,89.5824094596,13.1521651156
 11/06  12:00:00,1469.34260941,28.3120589059,403.326575512,0.0,448.566543614,448.566543614,89.986957516,76.807380721,13.179576795
 11/06  13:00:00,1439.2801424,28.3120589059,422.2240118,0.0,448.566543614,398.725816546,100.160325179,82.541384347,17.6189408317
 11/06  14:00:00,1502.18275896,28.3248614172,435.278138607,0.0,448.566543614,448.566543614,75.7180686838,60.313770408,15.4042982757
 11/06  15:00:00,1517.12509884,28.5754991425,448.777860814,0.0,448.566543614,448.566543614,65.6454198622,54.6974794894,10.9479403728
 11/06  16:00:00,1531.85402086,28.8387087019,462.85052721,0.0,448.566543614,448.566543614,59.8321083262,51.0720581631,8.76005016308
 11/06  17:00:00,1589.20267196,29.0469095558,471.095259692,0.0,448.566543614,448.566543614,67.4537835042,54.2791508916,13.1746326126
 11/06  18:00:00,1501.69845088,28.3120589059,471.541729338,0.0,348.885089477,398.725816546,85.1506892309,76.4062366042,8.74445262661
 11/06  19:00:00,1329.73207697,28.3120589059,473.487314136,0.0,249.203635341,299.044362409,113.079557843,106.526703674,6.552854169
 11/06  20:00:00,1310.37527727,28.3120589059,479.14579435,0.0,249.203635341,299.044362409,113.922915127,109.553693073,4.36922205371
 11/06  21:00:00,1169.4220716,28.3120589059,487.927704165,0.0,149.522181205,249.203635341,150.636090876,144.089540775,6.54655010086
 11/06  22:00:00,1151.46085435,28.3120589059,494.888247474,0.0,149.522181205,249.203635341,146.480989861,144.290682508,2.19030735246
 11/06  23:00:00,349.356509214,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860377302,0.0,2.18860377302
 11/06  24:00:00,299.991749686,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  01:00:00,287.769556352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848567468,0.0,2.18848567468
 11/07  02:00:00,287.769556638,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885999104,0.0,2.1885999104
 11/07  03:00:00,287.76955669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848138213,0.0,2.18848138213
 11/07  04:00:00,287.769556148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859616132,0.0,2.18859616132
 11/07  05:00:00,299.991753591,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  06:00:00,349.35776558,0.0,0.0,0.0,49.8407270682,199.362908273,4.36060951915,0.0,4.36060951915
 11/07  07:00:00,1039.21122715,29.7112716458,521.958759607,0.0,49.8407270682,199.362908273,95.8147394531,93.6248736745,2.18986577858
 11/07  08:00:00,1119.71550712,28.3120589059,513.905845716,0.0,149.522181205,199.362908273,98.3493490523,93.9756847241,4.37366432814
 11/07  09:00:00,1656.97688775,28.3120589059,502.958728255,0.0,448.566543614,448.566543614,41.9582166166,31.0062920138,10.9519246028
 11/07  10:00:00,1613.25152466,28.3120589059,495.911903038,0.0,448.566543614,448.566543614,23.9592070127,12.9997097507,10.959497262
 11/07  11:00:00,1560.25477519,28.3120589059,491.811531555,0.0,448.566543614,448.566543614,15.2385634841,2.08492912152,13.1536343626
 11/07  12:00:00,1557.73980407,28.3120589059,489.293584214,0.0,448.566543614,448.566543614,14.7644732356,1.58301093669,13.1814622989
 11/07  13:00:00,1510.29225001,28.3120589059,491.680030994,0.0,448.566543614,398.725816546,22.6811702266,5.06146312803,17.6197070986
 11/07  14:00:00,1565.01575004,28.3120589059,496.567683431,0.0,448.566543614,448.566543614,15.5224916302,0.115077931422,15.4074136988
 11/07  15:00:00,1565.51790599,28.5273322982,496.862995053,0.0,448.566543614,448.566543614,10.9486916212,0.0,10.9486916212
 11/07  16:00:00,1566.64122963,28.9315795062,497.582368258,0.0,448.566543614,448.566543614,11.1140537437,0.168781300111,10.9452724436
 11/07  17:00:00,1620.05502029,29.2366164347,501.797483547,0.0,448.566543614,448.566543614,13.6809385793,0.514018184287,13.166920395
 11/07  18:00:00,1543.16286712,28.3120589059,513.054964457,0.0,348.885089477,398.725816546,16.6697335246,10.1072105187,6.56252300591
 11/07  19:00:00,1374.5541246,28.3120589059,518.15744074,0.0,249.203635341,299.044362409,47.7735442448,41.2190845074,6.55445973736
 11/07  20:00:00,1353.4749628,28.3120589059,521.519562067,0.0,249.203635341,299.044362409,53.2807913564,48.9117619155,4.36902944094
 11/07  21:00:00,1207.03841045,28.3120589059,524.589044909,0.0,149.522181205,249.203635341,76.420110728,69.8725919836,6.54751874443
 11/07  22:00:00,1180.3731817,28.3120589059,522.386512563,0.0,149.522181205,249.203635341,79.8843838886,77.6938821911,2.19050169752
 11/07  23:00:00,349.356513442,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868279581,0.0,2.18868279581
 11/07  24:00:00,299.991754105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856493473,0.0,2.18856493473
 11/08  01:00:00,287.769559728,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  02:00:00,287.769559757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869025907,0.0,2.18869025907
 11/08  03:00:00,287.769560259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857779203,0.0,2.18857779203
 11/08  04:00:00,287.769560534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869924895,0.0,2.18869924895
 11/08  05:00:00,299.991758078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858714331,0.0,2.18858714331
 11/08  06:00:00,349.357771328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991970959,0.0,2.18991970959
 11/08  07:00:00,1012.9671678,30.0938096987,495.336710589,0.0,49.8407270682,199.362908273,89.96743684,87.7776001397,2.18983670032
 11/08  08:00:00,1096.12815077,28.3120589059,491.164060257,0.0,149.522181205,199.362908273,81.8457283597,75.2947564613,6.55097189843
 11/08  09:00:00,1659.21929753,28.3863230101,505.363359964,0.0,448.566543614,448.566543614,23.4386419877,12.4849584724,10.9536835154
 11/08  10:00:00,1625.9169828,30.0012684633,506.896249919,0.0,448.566543614,448.566543614,12.8815010456,1.91923541817,10.9622656274
 11/08  11:00:00,1570.23197401,30.3529934618,499.749125909,0.0,448.566543614,448.566543614,11.1752283523,0.211689158898,10.9635391934
 11/08  12:00:00,1567.50635124,30.422035215,496.951274062,0.0,448.566543614,448.566543614,15.3777870268,0.0,15.3777870268
 11/08  13:00:00,1521.18903203,28.8715085697,502.021035534,0.0,448.566543614,398.725816546,15.4196564467,0.0,15.4196564467
 11/08  14:00:00,1569.50277579,29.6203433434,499.746467583,0.0,448.566543614,448.566543614,17.6071840227,0.0,17.6071840227
 11/08  15:00:00,1565.41958119,30.1824243649,495.109554596,0.0,448.566543614,448.566543614,10.9489667011,0.0,10.9489667011
 11/08  16:00:00,1563.22732585,30.7318432842,492.368295855,0.0,448.566543614,448.566543614,8.76161977932,0.0,8.76161977932
 11/08  17:00:00,1613.05264886,30.8320532988,493.200022596,0.0,448.566543614,448.566543614,13.1736108418,0.0,13.1736108418
 11/08  18:00:00,1535.95717293,28.3604499533,505.806209061,0.0,348.885089477,398.725816546,11.5549512457,2.81008089098,8.74487035474
 11/08  19:00:00,1363.77145513,28.3120589059,507.391837788,0.0,249.203635341,299.044362409,24.4965992131,17.941551209,6.55504800414
 11/08  20:00:00,1339.15151266,28.3120589059,507.215917884,0.0,249.203635341,299.044362409,26.2648828375,21.8959438429,4.36893899464
 11/08  21:00:00,1188.89352441,28.3120589059,506.463977177,0.0,149.522181205,249.203635341,47.2429184107,42.8712661161,4.3716522946
 11/08  22:00:00,1165.86734801,28.3120589059,507.878239452,0.0,149.522181205,249.203635341,57.8364504081,53.4760044342,4.3604459739
 11/08  23:00:00,349.356516783,0.0,0.0,0.0,49.8407270682,199.362908273,2.18849293384,0.0,2.18849293384
 11/08  24:00:00,299.991757595,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  01:00:00,287.769564126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862175521,0.0,2.18862175521
 11/09  02:00:00,287.769564408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851514609,0.0,2.18851514609
 11/09  03:00:00,287.769564199,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886436139,0.0,2.1886436139
 11/09  04:00:00,287.769563716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853745186,0.0,2.18853745186
 11/09  05:00:00,299.99176137,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  06:00:00,349.357778003,0.0,0.0,0.0,49.8407270682,199.362908273,4.36056250567,0.0,4.36056250567
 11/09  07:00:00,1040.86341868,31.369390042,521.994576009,0.0,49.8407270682,199.362908273,39.1338140547,36.9439550166,2.1898590381
 11/09  08:00:00,1107.42679916,28.3120589059,501.664795305,0.0,149.522181205,199.362908273,33.4831576863,29.1089306616,4.37422702468
 11/09  09:00:00,1641.90148665,29.3317138032,486.885633442,0.0,448.566543614,448.566543614,11.9204579295,0.96744666192,10.9530112676
 11/09  10:00:00,1595.58031757,31.0612161846,475.501005744,0.0,448.566543614,448.566543614,13.148585027,0.0,13.148585027
 11/09  11:00:00,1542.87394254,34.9337346435,467.810488576,0.0,448.566543614,448.566543614,10.9662452593,0.0,10.9662452593
 11/09  12:00:00,1543.14510276,35.6866533302,467.325371233,0.0,448.566543614,448.566543614,13.1847073894,0.0,13.1847073894
 11/09  13:00:00,1495.39579758,31.3742525441,473.725011097,0.0,448.566543614,398.725816546,17.6228011459,0.0,17.6228011459
 11/09  14:00:00,1543.88203549,35.2034552516,468.542569435,0.0,448.566543614,448.566543614,17.6098402993,0.0,17.6098402993
 11/09  15:00:00,1542.02771341,37.4398664705,464.460218375,0.0,448.566543614,448.566543614,8.76408882352,0.0,8.76408882352
 11/09  16:00:00,1542.05658113,36.2655068987,465.66386459,0.0,448.566543614,448.566543614,10.9466622721,0.0,10.9466622721
 11/09  17:00:00,1590.86220083,35.3025650649,466.539032422,0.0,448.566543614,448.566543614,13.1727324369,0.0,13.1727324369
 11/09  18:00:00,1507.37628276,30.8980969447,474.689700722,0.0,348.885089477,398.725816546,8.74428710952,0.0,8.74428710952
 11/09  19:00:00,1339.10172716,28.4970209784,482.550226694,0.0,249.203635341,299.044362409,6.55464685528,0.0,6.55464685528
 11/09  20:00:00,1316.67081109,28.335239196,484.728000507,0.0,249.203635341,299.044362409,4.3686794741,0.0,4.3686794741
 11/09  21:00:00,1168.33247992,28.3120589059,485.934048118,0.0,149.522181205,249.203635341,4.57145192246,0.200020008766,4.37143191369
 11/09  22:00:00,1147.046366,28.3120589059,489.090786489,0.0,149.522181205,249.203635341,11.8528539831,7.49200246072,4.36085152243
 11/09  23:00:00,349.356520557,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/09  24:00:00,299.991761685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861127291,0.0,2.18861127291
 11/10  01:00:00,287.769568201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851205466,0.0,2.18851205466
 11/10  02:00:00,287.76956818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864722825,0.0,2.18864722825
 11/10  03:00:00,287.769567954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854695192,0.0,2.18854695192
 11/10  04:00:00,287.7695674,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/10  05:00:00,299.991765304,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886825157,0.0,2.1886825157
 11/10  06:00:00,349.357784162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054950031,0.0,2.19054950031
 11/10  07:00:00,1038.53423571,34.1140730176,516.94702041,0.0,49.8407270682,199.362908273,5.20122482045,0.841463575004,4.35976124544
 11/10  08:00:00,1125.03052558,28.3120589059,519.281744139,0.0,149.522181205,199.362908273,15.32173887,10.9471636997,4.37457517035
 11/10  09:00:00,1621.50733926,29.3221347846,467.606037189,0.0,448.566543614,448.566543614,11.5935416493,0.640326403137,10.9532152462
 11/10  10:00:00,1521.02892786,30.6509389666,402.840674938,0.0,448.566543614,448.566543614,14.3130142709,1.16387859745,13.1491356734
 11/10  11:00:00,1470.15977893,31.3895059953,399.721578182,0.0,448.566543614,448.566543614,11.0325040424,0.0655650088825,10.9669390335
 11/10  12:00:00,1480.27143782,34.6286464718,407.72034076,0.0,448.566543614,448.566543614,13.1859342373,0.0,13.1859342373
 11/10  13:00:00,1440.1048393,33.7543235558,416.976544035,0.0,448.566543614,398.725816546,17.6250189625,0.0,17.6250189625
 11/10  14:00:00,1501.51594168,37.4224290909,423.957462318,0.0,448.566543614,448.566543614,17.6079672965,0.0,17.6079672965
 11/10  15:00:00,1510.60970081,39.4411023912,431.040944939,0.0,448.566543614,448.566543614,10.9493958784,0.0,10.9493958784
 11/10  16:00:00,1503.59749036,39.6062841723,423.863969603,0.0,448.566543614,448.566543614,8.7622217962,0.0,8.7622217962
 11/10  17:00:00,1538.47017649,37.4512786252,411.998256313,0.0,448.566543614,448.566543614,13.1753534694,0.0,13.1753534694
 11/10  18:00:00,1431.94769934,31.6538495712,398.505347738,0.0,348.885089477,398.725816546,8.74595817907,0.0,8.74595817907
 11/10  19:00:00,1247.29848027,28.3135578297,391.110798651,0.0,249.203635341,299.044362409,10.0569869663,3.50372960063,6.55325736567
 11/10  20:00:00,1222.53677493,28.3120589059,392.996473145,0.0,249.203635341,299.044362409,17.0592153507,12.6896882825,4.36952706819
 11/10  21:00:00,1071.67026497,28.3120589059,393.379845164,0.0,149.522181205,249.203635341,46.3087580221,39.7614814491,6.54727657302
 11/10  22:00:00,1039.40600579,28.3120589059,385.42704377,0.0,149.522181205,249.203635341,56.9909900296,54.800476153,2.19051387657
 11/10  23:00:00,349.356524757,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857075429,0.0,2.18857075429
 11/10  24:00:00,299.991765155,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/11  01:00:00,237.928423929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809614482,0.0,2.18809614482
 11/11  02:00:00,237.928424675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811120806,0.0,2.18811120806
 11/11  03:00:00,237.92842387,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928423835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812663167,0.0,2.18812663167
 11/11  05:00:00,250.150622458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794645734,0.0,2.18794645734
 11/11  06:00:00,274.596278561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978697287,0.0,2.18978697287
 11/11  07:00:00,314.940142174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811612567,0.0,2.18811612567
 11/11  08:00:00,296.666203642,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  09:00:00,296.666204721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813212534,0.0,2.18813212534
 11/11  10:00:00,259.999611103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795195937,0.0,2.18795195937
 11/11  11:00:00,211.110819021,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  12:00:00,211.111660376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928493901,0.0,2.18928493901
 11/11  13:00:00,211.111660421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919643589,0.0,2.18919643589
 11/11  14:00:00,211.112922002,0.0,0.0,0.0,24.9203635341,149.522181205,4.36201047702,0.0,4.36201047702
 11/11  15:00:00,211.111660505,0.0,0.0,0.0,24.9203635341,149.522181205,1.76510209686,0.0,1.76510209686
 11/11  16:00:00,211.110819588,0.0,0.0,0.0,24.9203635341,149.522181205,0.443524939023,0.0,0.443524939023
 11/11  17:00:00,259.999611583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796246645,0.0,2.18796246645
 11/11  18:00:00,322.297204248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797907339,0.0,2.18797907339
 11/11  19:00:00,347.928204016,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  20:00:00,323.483809267,0.0,0.0,0.0,24.9203635341,149.522181205,2.187995644,0.0,2.187995644
 11/11  21:00:00,323.483808647,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880121834,0.0,2.1880121834
 11/11  22:00:00,299.040674254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990003721,0.0,2.18990003721
 11/11  23:00:00,274.595016837,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.150622236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798571508,0.0,2.18798571508
 11/12  01:00:00,237.928427355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800886748,0.0,2.18800886748
 11/12  02:00:00,237.928426426,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  03:00:00,237.928427362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803037915,0.0,2.18803037915
 11/12  04:00:00,237.928427389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805219171,0.0,2.18805219171
 11/12  05:00:00,250.150624224,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  06:00:00,274.596283998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973800133,0.0,2.18973800133
 11/12  07:00:00,314.940145007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803783489,0.0,2.18803783489
 11/12  08:00:00,296.666207822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806018757,0.0,2.18806018757
 11/12  09:00:00,296.666206937,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  10:00:00,259.999613735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808260095,0.0,2.18808260095
 11/12  11:00:00,465.890174664,11.6359909831,209.822379092,0.0,24.9203635341,149.522181205,2.18814519544,0.0,2.18814519544
 11/12  12:00:00,211.111664986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929967254,0.0,2.18929967254
 11/12  13:00:00,211.111665046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935748432,0.0,2.18935748432
 11/12  14:00:00,652.347760632,16.7078620215,356.7965901,0.0,24.9203635341,149.522181205,2.1912499043,0.0,2.1912499043
 11/12  15:00:00,376.37990151,4.89357591737,129.131368358,0.0,24.9203635341,149.522181205,2.18908341332,0.0,2.18908341332
 11/12  16:00:00,211.110823018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813305272,0.0,2.18813305272
 11/12  17:00:00,259.999613195,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,322.297207352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795891184,0.0,2.18795891184
 11/12  19:00:00,347.928207691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798163435,0.0,2.18798163435
 11/12  20:00:00,323.48381108,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  21:00:00,323.48381164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800432833,0.0,2.18800432833
 11/12  22:00:00,299.040679367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993599804,0.0,2.18993599804
 11/12  23:00:00,274.59502095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799075698,0.0,2.18799075698
 11/12  24:00:00,250.150624713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801345604,0.0,2.18801345604
 11/13  01:00:00,287.769578447,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/13  02:00:00,287.769578929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875417297,0.0,2.18875417297
 11/13  03:00:00,287.769579154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867180605,0.0,2.18867180605
 11/13  04:00:00,287.769579198,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885896075,0.0,2.1885896075
 11/13  05:00:00,299.991776703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874580311,0.0,2.18874580311
 11/13  06:00:00,349.357801226,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054598344,0.0,2.19054598344
 11/13  07:00:00,1018.69727873,32.4385743473,490.201779455,0.0,49.8407270682,199.362908273,58.144361537,55.9545104225,2.18985111444
 11/13  08:00:00,1098.01716742,28.3120589059,492.25378127,0.0,149.522181205,199.362908273,37.5349398567,30.9832445613,6.55169529539
 11/13  09:00:00,1653.03303718,31.0756339971,496.268898284,0.0,448.566543614,448.566543614,17.7860601012,6.83116218945,10.9548979117
 11/13  10:00:00,1621.15527031,32.1527565222,499.98289737,0.0,448.566543614,448.566543614,12.8975957071,1.93277313899,10.9648225681
 11/13  11:00:00,1575.37299362,32.3687067355,502.872403072,0.0,448.566543614,448.566543614,15.9618271553,2.80788448059,13.1539426747
 11/13  12:00:00,1574.13967423,32.4384348442,501.565282969,0.0,448.566543614,448.566543614,16.9606706009,3.77658223994,13.184088361
 11/13  13:00:00,1516.28076104,30.1972843707,495.774063869,0.0,448.566543614,398.725816546,35.0991230534,17.4702315786,17.6288914749
 11/13  14:00:00,1565.4311542,32.2291351417,493.058212217,0.0,448.566543614,448.566543614,28.114757198,10.5020748232,17.6126823748
 11/13  15:00:00,1561.9901606,32.3215021979,489.532568554,0.0,448.566543614,448.566543614,21.3955581527,11.497388831,9.89816932175
 11/13  16:00:00,1555.92313804,32.293497842,483.495063305,0.0,448.566543614,448.566543614,19.8150765746,9.99832999425,9.81674658033
 11/13  17:00:00,1596.32826657,32.3456735291,474.952536486,0.0,448.566543614,448.566543614,25.9939339655,12.8162476076,13.1776863579
 11/13  18:00:00,1497.21619269,29.6445741277,465.743355165,0.0,348.885089477,398.725816546,63.3873046174,54.6405173314,8.74678728604
 11/13  19:00:00,1312.28948939,28.3120589059,455.864186218,0.0,249.203635341,299.044362409,92.1084903942,85.5541047665,6.55438562772
 11/13  20:00:00,1278.42259563,28.3120589059,447.232919956,0.0,249.203635341,299.044362409,100.812429066,96.4434156259,4.36901343979
 11/13  21:00:00,1117.4720403,28.3120589059,436.781374433,0.0,149.522181205,249.203635341,141.720905633,135.172981061,6.54792457186
 11/13  22:00:00,1088.90201842,28.3120589059,433.58077526,0.0,149.522181205,249.203635341,130.890373791,128.699789753,2.19058403765
 11/13  23:00:00,349.35653607,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875781496,0.0,2.18875781496
 11/13  24:00:00,299.99177678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867608056,0.0,2.18867608056
 11/14  01:00:00,287.769582265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860353049,0.0,2.18860353049
 11/14  02:00:00,287.769582142,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  03:00:00,287.769582611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876687387,0.0,2.18876687387
 11/14  04:00:00,287.769582806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868991642,0.0,2.18868991642
 11/14  05:00:00,299.991780645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861377083,0.0,2.18861377083
 11/14  06:00:00,349.357806852,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054472574,0.0,2.19054472574
 11/14  07:00:00,954.927925692,30.3888982059,428.508128021,0.0,49.8407270682,199.362908273,335.7079262,333.518031716,2.1898944837
 11/14  08:00:00,1008.68626157,28.3120589059,407.648849446,0.0,149.522181205,199.362908273,316.211029523,309.659732719,6.55129680397
 11/14  09:00:00,1551.50695806,28.3120589059,401.867967698,0.0,448.566543614,448.566543614,200.372472693,189.416644771,10.9558279221
 11/14  10:00:00,1520.07267008,28.3120589059,405.177863285,0.0,448.566543614,448.566543614,126.11721429,115.15424929,10.9629650004
 11/14  11:00:00,1477.25659488,28.3120589059,410.460389857,0.0,448.566543614,448.566543614,95.9914923997,82.8341618282,13.1573305715
 11/14  12:00:00,1481.31632352,28.3120589059,414.041825554,0.0,448.566543614,448.566543614,142.637550647,129.44852438,13.1890262667
 11/14  13:00:00,1441.60170766,28.3120589059,423.867681274,0.0,448.566543614,398.725816546,168.126179018,150.495851847,17.6303271709
 11/14  14:00:00,1503.67527898,28.3305462453,436.1820049,0.0,448.566543614,448.566543614,84.0863443048,66.4736802875,17.6126640173
 11/14  15:00:00,1514.10366385,28.619141133,445.416428831,0.0,448.566543614,448.566543614,63.2253857977,52.2732218152,10.9521639824
 11/14  16:00:00,1520.22800678,28.9105237058,451.157949481,0.0,448.566543614,448.566543614,55.0788517688,44.1303619439,10.948489825
 11/14  17:00:00,1576.11268303,29.1466336843,457.915456646,0.0,448.566543614,448.566543614,54.0581664175,40.8862280681,13.1719383494
 11/14  18:00:00,1484.43425449,28.3120589059,454.360090425,0.0,348.885089477,398.725816546,75.5779258667,66.8321359746,8.74578989217
 11/14  19:00:00,1301.78460163,28.3120589059,446.286388059,0.0,249.203635341,299.044362409,110.804091595,104.249780817,6.55431077818
 11/14  20:00:00,1273.28954542,28.3120589059,443.306432235,0.0,249.203635341,299.044362409,121.609051325,117.239274188,4.36977713655
 11/14  21:00:00,1121.85166108,28.3120589059,441.998220916,0.0,149.522181205,249.203635341,167.290206141,162.918043365,4.3721627761
 11/14  22:00:00,1100.85415319,28.3120589059,445.956088857,0.0,149.522181205,249.203635341,180.488969386,176.128209269,4.3607601166
 11/14  23:00:00,349.356539065,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/14  24:00:00,299.991780389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857645557,0.0,2.18857645557
 11/15  01:00:00,287.769586478,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887468999,0.0,2.1887468999
 11/15  02:00:00,287.769586483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867620591,0.0,2.18867620591
 11/15  03:00:00,287.7695863,0.0,0.0,0.0,24.9203635341,199.362908273,2.188605738,0.0,2.188605738
 11/15  04:00:00,287.76958584,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/15  05:00:00,299.99178367,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887754073,0.0,2.1887754073
 11/15  06:00:00,349.357813594,0.0,0.0,0.0,49.8407270682,199.362908273,4.36076551658,0.0,4.36076551658
 11/15  07:00:00,980.031032903,29.3986592205,454.809214756,0.0,49.8407270682,199.362908273,212.851427704,210.661418235,2.19000946945
 11/15  08:00:00,1045.06378442,28.3120589059,443.018420293,0.0,149.522181205,199.362908273,194.551192832,190.177403953,4.37378887923
 11/15  09:00:00,1594.01733925,28.3120589059,443.130176399,0.0,448.566543614,448.566543614,59.0176957073,48.0621837383,10.9555119689
 11/15  10:00:00,1571.58895605,28.3157253081,454.820288887,0.0,448.566543614,448.566543614,37.4992415926,24.3441033549,13.1551382377
 11/15  11:00:00,1535.34300598,28.3489353337,466.851053763,0.0,448.566543614,448.566543614,28.9661391806,17.9996838467,10.9664553339
 11/15  12:00:00,1551.97309297,30.6486002133,481.18510751,0.0,448.566543614,448.566543614,23.7630737769,8.38250522307,15.3805685538
 11/15  13:00:00,1518.78368175,31.7315880159,496.751269785,0.0,448.566543614,398.725816546,23.1668850344,5.53594308062,17.6309419538
 11/15  14:00:00,1574.93657499,30.6835589766,504.11674989,0.0,448.566543614,448.566543614,17.6387431096,0.0231412060699,17.6156019035
 11/15  15:00:00,1576.9639914,29.1877776008,507.64839562,0.0,448.566543614,448.566543614,11.0051550005,0.0539961722961,10.9511588282
 11/15  16:00:00,1581.81711692,29.5824301486,512.10732787,0.0,448.566543614,448.566543614,8.76285212425,0.0,8.76285212425
 11/15  17:00:00,1631.23727413,29.5013807873,512.715006051,0.0,448.566543614,448.566543614,15.4769294044,0.104135572907,15.3727938315
 11/15  18:00:00,1545.18477012,28.3120589059,515.079687415,0.0,348.885089477,398.725816546,12.6511222203,6.08647653489,6.56464568539
 11/15  19:00:00,1364.09291068,28.3120589059,507.703595266,0.0,249.203635341,299.044362409,37.7069956291,31.1512680903,6.5557275388
 11/15  20:00:00,1321.38128076,28.3120589059,489.436565992,0.0,249.203635341,299.044362409,49.7799128998,43.2353994715,6.54451342823
 11/15  21:00:00,1158.89150159,28.3120589059,477.153961012,0.0,149.522181205,249.203635341,73.8063105602,69.4341503357,4.37216022445
 11/15  22:00:00,1124.68872139,28.3120589059,468.498127673,0.0,149.522181205,249.203635341,82.6055983497,80.4154596331,2.19013871664
 11/15  23:00:00,349.356543135,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875355542,0.0,2.18875355542
 11/15  24:00:00,299.991784192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868288616,0.0,2.18868288616
 11/16  01:00:00,287.769590037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862062635,0.0,2.18862062635
 11/16  02:00:00,287.76958978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879659078,0.0,2.18879659078
 11/16  03:00:00,287.769589317,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/16  04:00:00,287.769589475,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887320304,0.0,2.1887320304
 11/16  05:00:00,299.991787671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866761901,0.0,2.18866761901
 11/16  06:00:00,349.357818842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037924668,0.0,2.19037924668
 11/16  07:00:00,969.852473954,30.1050452624,443.721657424,0.0,49.8407270682,199.362908273,126.159371414,123.969290304,2.19008110933
 11/16  08:00:00,1016.99099281,28.3120589059,415.181626221,0.0,149.522181205,199.362908273,79.5423993946,72.9899430652,6.55245632932
 11/16  09:00:00,1594.15200889,29.1123950443,441.089996603,0.0,448.566543614,448.566543614,31.5808582027,20.6243517892,10.9565064135
 11/16  10:00:00,1591.82348057,31.9358948005,470.863545921,0.0,448.566543614,448.566543614,21.0703325546,7.91634338424,13.1539891704
 11/16  11:00:00,1566.86154871,33.6506234245,493.07978026,0.0,448.566543614,448.566543614,12.6360246323,1.66832478013,10.9676998522
 11/16  12:00:00,1563.4383022,35.5392542476,487.765421997,0.0,448.566543614,448.566543614,15.8157443002,0.432911517365,15.3828327829
 11/16  13:00:00,1509.59543674,34.9207728553,484.37775835,0.0,448.566543614,398.725816546,17.7352674517,0.10436289379,17.6309045579
 11/16  14:00:00,1554.98710788,37.1008526382,477.749967907,0.0,448.566543614,448.566543614,17.6159858077,0.0,17.6159858077
 11/16  15:00:00,1551.7096514,38.2597055952,473.322142188,0.0,448.566543614,448.566543614,10.952841244,0.0,10.952841244
 11/16  16:00:00,1547.51565686,39.1706046895,468.217669851,0.0,448.566543614,448.566543614,8.7631382141,0.0,8.7631382141
 11/16  17:00:00,1599.77667019,36.915801253,473.84002649,0.0,448.566543614,448.566543614,15.3732161038,0.0,15.3732161038
 11/16  18:00:00,1535.26048163,31.0062865148,502.465586036,0.0,348.885089477,398.725816546,6.56505807929,0.0,6.56505807929
 11/16  19:00:00,1361.17278874,28.8071836743,504.311019098,0.0,249.203635341,299.044362409,6.55614458254,0.0,6.55614458254
 11/16  20:00:00,1329.20550252,28.4391800284,497.158674848,0.0,249.203635341,299.044362409,6.54428393773,0.0,6.54428393773
 11/16  21:00:00,1174.17749526,28.3120589059,491.762336259,0.0,149.522181205,249.203635341,27.470192115,23.097699977,4.372492138
 11/16  22:00:00,1145.56498424,28.3120589059,487.612191973,0.0,149.522181205,249.203635341,41.674640887,39.4841557408,2.19048514621
 11/16  23:00:00,349.356546593,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880867359,0.0,2.18880867359
 11/16  24:00:00,299.991787782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859888221,0.0,2.18859888221
 11/17  01:00:00,287.769593604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878337996,0.0,2.18878337996
 11/17  02:00:00,287.76959342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872441329,0.0,2.18872441329
 11/17  03:00:00,287.769593044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866566721,0.0,2.18866566721
 11/17  04:00:00,287.769592875,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/17  05:00:00,299.991791086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860709251,0.0,2.18860709251
 11/17  06:00:00,349.357824647,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057392687,0.0,2.19057392687
 11/17  07:00:00,994.062319672,31.47466064,466.504760404,0.0,49.8407270682,199.362908273,96.148472289,91.7884969071,4.35997538195
 11/17  08:00:00,1078.66446652,28.3120589059,473.43203386,0.0,149.522181205,199.362908273,53.070219887,48.695681712,4.37453817502
 11/17  09:00:00,1655.02940829,29.8590389733,499.482101302,0.0,448.566543614,448.566543614,17.3312743324,6.37454365497,10.9567306774
 11/17  10:00:00,1601.38214812,33.8781381694,478.485090959,0.0,448.566543614,448.566543614,13.9920399298,0.83583549507,13.1562044347
 11/17  11:00:00,1546.99192899,36.5041769067,470.3577491,0.0,448.566543614,448.566543614,11.024116664,0.0580443835218,10.9660722805
 11/17  12:00:00,1542.18603674,38.3848589176,463.667836119,0.0,448.566543614,448.566543614,15.3840996394,0.0,15.3840996394
 11/17  13:00:00,1494.01404862,36.1447540538,467.572422026,0.0,448.566543614,398.725816546,17.6304649789,0.0,17.6304649789
 11/17  14:00:00,1543.28796137,39.8458391464,463.305798378,0.0,448.566543614,448.566543614,17.6161544388,0.0,17.6161544388
 11/17  15:00:00,1542.02505843,40.9253802782,460.971851111,0.0,448.566543614,448.566543614,10.9528846059,0.0,10.9528846059
 11/17  16:00:00,1539.55124145,42.2597801385,457.164056822,0.0,448.566543614,448.566543614,10.9497031232,0.0,10.9497031232
 11/17  17:00:00,1588.55756026,40.4417082753,459.094987323,0.0,448.566543614,448.566543614,13.1745741142,0.0,13.1745741142
 11/17  18:00:00,1512.76198035,33.0048376011,477.968506005,0.0,348.885089477,398.725816546,8.74746798694,0.0,8.74746798694
 11/17  19:00:00,1357.44131218,29.273216288,500.11349442,0.0,249.203635341,299.044362409,6.55563868867,0.0,6.55563868867
 11/17  20:00:00,1339.24100462,28.9115997854,506.721746044,0.0,249.203635341,299.044362409,4.36936325853,0.0,4.36936325853
 11/17  21:00:00,1193.26353756,28.3589686199,510.818230716,0.0,149.522181205,249.203635341,6.56371276674,0.0154785082759,6.54823425847
 11/17  22:00:00,1172.05012633,28.3120589059,514.095730482,0.0,149.522181205,249.203635341,8.01457317612,5.82404747524,2.19052570088
 11/17  23:00:00,349.356550299,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881244858,0.0,2.18881244858
 11/17  24:00:00,299.991790724,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/18  01:00:00,237.928869506,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887596869,0.0,2.1887596869
 11/18  02:00:00,237.928869854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870641731,0.0,2.18870641731
 11/18  03:00:00,237.928870038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865340315,0.0,2.18865340315
 11/18  04:00:00,237.928870027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884300097,0.0,2.18884300097
 11/18  05:00:00,250.151067447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879026602,0.0,2.18879026602
 11/18  06:00:00,274.596739229,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066013545,0.0,2.19066013545
 11/18  07:00:00,1023.07633441,31.5367749047,495.49143352,0.0,49.8407270682,199.362908273,46.1248361562,43.9348528299,2.1899833263
 11/18  08:00:00,1011.18621071,28.3120589059,505.106441267,0.0,49.8407270682,199.362908273,37.0381219999,32.6734089415,4.36471305837
 11/18  09:00:00,1263.38269275,28.9565277842,507.467331837,0.0,249.203635341,249.203635341,17.4571733752,13.0874615484,4.3697118268
 11/18  10:00:00,1213.37427304,31.2310156798,491.856326988,0.0,249.203635341,249.203635341,8.80726056922,2.25024476717,6.55701580204
 11/18  11:00:00,1159.16365328,32.6739379285,485.093766771,0.0,249.203635341,249.203635341,6.95952009629,0.406592552778,6.55292754351
 11/18  12:00:00,1154.51237688,34.299575962,478.815386018,0.0,249.203635341,249.203635341,6.64045853069,0.0813187092708,6.55913982141
 11/18  13:00:00,1153.02180517,34.9227508293,476.702975876,0.0,249.203635341,249.203635341,6.5536386559,0.0,6.5536386559
 11/18  14:00:00,1154.08650955,34.8849735928,477.805880248,0.0,249.203635341,249.203635341,6.55124383463,0.0,6.55124383463
 11/18  15:00:00,905.873985742,34.0140966066,479.669572477,0.0,74.7610906023,174.442544739,4.37015919849,0.0,4.37015919849
 11/18  16:00:00,909.417359697,32.5776043555,484.650288937,0.0,74.7610906023,174.442544739,4.36691335304,0.0,4.36691335304
 11/18  17:00:00,965.022362477,30.5512932878,493.392386281,0.0,74.7610906023,174.442544739,4.36820002372,0.0,4.36820002372
 11/18  18:00:00,961.18817123,28.6490560576,503.923820148,0.0,24.9203635341,149.522181205,6.44517085837,4.2550612219,2.19010963648
 11/18  19:00:00,347.929500999,0.0,0.0,0.0,24.9203635341,149.522181205,4.35998076494,0.0,4.35998076494
 11/18  20:00:00,323.485105341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006584362,0.0,2.19006584362
 11/18  21:00:00,323.485105037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994291709,0.0,2.18994291709
 11/18  22:00:00,299.041559826,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134386218,0.0,2.19134386218
 11/18  23:00:00,274.595463246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875625441,0.0,2.18875625441
 11/18  24:00:00,250.151067685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870382769,0.0,2.18870382769
 11/19  01:00:00,237.92844682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805686792,0.0,2.18805686792
 11/19  02:00:00,237.928446617,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  03:00:00,237.928447424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812069674,0.0,2.18812069674
 11/19  04:00:00,237.92844711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818470519,0.0,2.18818470519
