Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  05:00:00,250.150644241,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  06:00:00,274.59631892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008776613,0.0,2.19008776613
 11/19  07:00:00,314.940165071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805547931,0.0,2.18805547931
 11/19  08:00:00,349.388243125,2.06459573896,41.7979440084,0.0,24.9203635341,149.522181205,2.18822127612,0.0,2.18822127612
 11/19  09:00:00,890.520466466,22.314223679,469.42091053,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  10:00:00,815.668136314,18.3639451209,439.380081826,0.0,24.9203635341,149.522181205,2.18818561699,0.0,2.18818561699
 11/19  11:00:00,849.275495127,23.8780942744,512.167468172,0.0,24.9203635341,149.522181205,2.18820999162,0.0,2.18820999162
 11/19  12:00:00,774.265144353,19.8367385805,445.400969074,0.0,24.9203635341,149.522181205,2.18942900114,0.0,2.18942900114
 11/19  13:00:00,850.428311846,24.7687719393,512.438319046,0.0,24.9203635341,149.522181205,2.18948421592,0.0,2.18948421592
 11/19  14:00:00,776.375539291,19.690265328,447.662547575,0.0,24.9203635341,149.522181205,2.19137304861,0.0,2.19137304861
 11/19  15:00:00,849.496273734,24.6220191882,511.645642078,0.0,24.9203635341,149.522181205,2.18948835323,0.0,2.18948835323
 11/19  16:00:00,774.422840278,19.4518381387,445.935837239,0.0,24.9203635341,149.522181205,2.18821912598,0.0,2.18821912598
 11/19  17:00:00,898.507163331,23.1835073795,513.206379055,0.0,24.9203635341,149.522181205,2.18816280331,0.0,2.18816280331
 11/19  18:00:00,867.533034617,17.7833786,429.999746536,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  19:00:00,963.686760053,20.6594820848,497.192165518,0.0,24.9203635341,149.522181205,2.18816067873,0.0,2.18816067873
 11/19  20:00:00,714.480286385,10.7614998203,295.476022537,0.0,24.9203635341,149.522181205,2.18821214901,0.0,2.18821214901
 11/19  21:00:00,635.925759052,9.40119362709,247.684864433,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  22:00:00,378.859621432,0.764384439449,52.0058576931,0.0,24.9203635341,149.522181205,2.19003495396,0.0,2.19003495396
 11/19  23:00:00,274.595040329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816375225,0.0,2.18816375225
 11/19  24:00:00,250.150645415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802709498,0.0,2.18802709498
 11/20  01:00:00,287.769603847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870414312,0.0,2.18870414312
 11/20  02:00:00,287.769603464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866253584,0.0,2.18866253584
 11/20  03:00:00,287.769603344,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  04:00:00,287.769603709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886523499,0.0,2.18886523499
 11/20  05:00:00,299.991801677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882390968,0.0,2.18882390968
 11/20  06:00:00,349.357840824,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071401166,0.0,2.19071401166
 11/20  07:00:00,1039.45834428,33.1099274568,510.332087487,0.0,49.8407270682,199.362908273,2.30475512106,0.114625409081,2.19012971198
 11/20  08:00:00,1101.82301295,28.3120589059,496.081561282,0.0,149.522181205,199.362908273,7.25551508343,0.702593100237,6.55292198319
 11/20  09:00:00,1644.78567967,28.7269340198,490.375031873,0.0,448.566543614,448.566543614,10.9564678201,0.0,10.9564678201
 11/20  10:00:00,1620.15898619,29.4675761761,501.673019663,0.0,448.566543614,448.566543614,13.1576414955,0.0,13.1576414955
 11/20  11:00:00,1576.15324492,29.8091125735,506.213900336,0.0,448.566543614,448.566543614,13.4232289304,0.265267171237,13.1579617592
 11/20  12:00:00,1553.54110107,30.0729412371,483.334133124,0.0,448.566543614,448.566543614,13.995410605,0.80548684479,13.1899237602
 11/20  13:00:00,1506.16193874,28.3470790864,487.513720592,0.0,448.566543614,398.725816546,25.556436168,5.71818665121,19.8382495168
 11/20  14:00:00,1557.44368806,31.1529236428,486.154331818,0.0,448.566543614,448.566543614,15.4185703254,0.0,15.4185703254
 11/20  15:00:00,1557.5690534,32.9881122654,484.453039604,0.0,448.566543614,448.566543614,10.9544649101,0.0,10.9544649101
 11/20  16:00:00,1549.35098774,32.2982849745,476.925231732,0.0,448.566543614,448.566543614,10.9518135914,0.0,10.9518135914
 11/20  17:00:00,1585.93288793,31.9087619109,465.003160876,0.0,448.566543614,448.566543614,13.189582146,0.00774551113256,13.1818366348
 11/20  18:00:00,1474.48921329,29.2034612052,443.509133402,0.0,348.885089477,398.725816546,17.4866659443,8.73915827746,8.74750766688
 11/20  19:00:00,1282.82963288,28.3120589059,427.061818657,0.0,249.203635341,299.044362409,49.4910215188,42.9345961404,6.55642537842
 11/20  20:00:00,1250.95270356,28.3120589059,420.733358926,0.0,249.203635341,299.044362409,60.2593523607,53.7147341399,6.54461822082
 11/20  21:00:00,1093.79148025,28.3120589059,413.984197244,0.0,149.522181205,249.203635341,80.7067139857,76.3338174584,4.37289652732
 11/20  22:00:00,1061.45904206,28.3120589059,407.356869779,0.0,149.522181205,249.203635341,89.9953160883,87.8046822883,2.19063379995
 11/20  23:00:00,349.356560374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885754247,0.0,2.18885754247
 11/20  24:00:00,299.991801507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876650267,0.0,2.18876650267
 11/21  01:00:00,287.769607284,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887321973,0.0,2.1887321973
 11/21  02:00:00,287.76960728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869617641,0.0,2.18869617641
 11/21  03:00:00,287.7696071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866039352,0.0,2.18866039352
 11/21  04:00:00,287.769606704,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/21  05:00:00,299.991804489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886974243,0.0,2.18886974243
 11/21  06:00:00,349.357846785,0.0,0.0,0.0,49.8407270682,199.362908273,4.36114433794,0.0,4.36114433794
 11/21  07:00:00,921.571383766,30.9858190922,395.801555016,0.0,49.8407270682,199.362908273,197.833765778,195.643849437,2.18991634085
 11/21  08:00:00,975.056931053,28.3120589059,376.178992888,0.0,149.522181205,199.362908273,214.092530311,207.540585615,6.55194469579
 11/21  09:00:00,1517.28280628,28.3120589059,370.643963575,0.0,448.566543614,448.566543614,103.825349661,92.8668038173,10.9585458439
 11/21  10:00:00,1479.64530788,28.3120589059,368.52632212,0.0,448.566543614,448.566543614,87.8523656108,76.8842801517,10.9680854591
 11/21  11:00:00,1434.04810527,28.4143028414,370.852048102,0.0,448.566543614,448.566543614,65.2982768635,52.1366141103,13.1616627533
 11/21  12:00:00,1450.33953743,28.8786298495,385.429195216,0.0,448.566543614,448.566543614,49.28099894,33.8915500722,15.3894488678
 11/21  13:00:00,1410.78008638,28.3120589059,395.251108161,0.0,448.566543614,398.725816546,58.4450850849,40.8082092184,17.6368758665
 11/21  14:00:00,1468.07385331,29.2777682444,401.365398362,0.0,448.566543614,448.566543614,41.7244092079,24.1029852365,17.6214239713
 11/21  15:00:00,1471.88897374,29.6664051607,403.93736026,0.0,448.566543614,448.566543614,35.1666605721,24.212066106,10.9545944661
 11/21  16:00:00,1473.38005931,29.9025736534,405.012272507,0.0,448.566543614,448.566543614,34.7202185459,23.7696497394,10.9505688065
 11/21  17:00:00,1523.02911355,30.0936821683,405.555218634,0.0,448.566543614,448.566543614,43.3003600094,30.1232100445,13.1771499649
 11/21  18:00:00,1438.35698053,28.3120589059,401.698351965,0.0,348.885089477,398.725816546,66.3016926882,57.5549521581,8.74674053011
 11/21  19:00:00,1250.24898211,28.3120589059,396.802835168,0.0,249.203635341,299.044362409,93.5516774803,86.9947205848,6.55695689545
 11/21  20:00:00,1223.47757947,28.3120589059,395.513110706,0.0,249.203635341,299.044362409,98.7137978554,94.3435528451,4.3702450103
 11/21  21:00:00,1075.25194527,28.3120589059,397.224324133,0.0,149.522181205,249.203635341,129.32700709,122.777940256,6.54906683438
 11/21  22:00:00,1051.14216181,28.3120589059,398.491884732,0.0,149.522181205,249.203635341,144.227095286,142.036451782,2.19064350475
 11/21  23:00:00,349.356564096,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880812651,0.0,2.18880812651
 11/21  24:00:00,299.991804857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877281988,0.0,2.18877281988
 11/22  01:00:00,287.76961011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874616507,0.0,2.18874616507
 11/22  02:00:00,287.769609932,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/22  03:00:00,287.769610204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871586678,0.0,2.18871586678
 11/22  04:00:00,287.769610499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868577736,0.0,2.18868577736
 11/22  05:00:00,299.991808439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865584572,0.0,2.18865584572
 11/22  06:00:00,349.357851278,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057225563,0.0,2.19057225563
 11/22  07:00:00,924.844323927,29.7122971576,400.947648306,0.0,49.8407270682,199.362908273,295.190603943,293.000442687,2.19016125636
 11/22  08:00:00,989.471508606,28.3120589059,390.309602163,0.0,149.522181205,199.362908273,262.314924976,255.762157698,6.55276727815
 11/22  09:00:00,1540.85664391,28.3120589059,392.499308186,0.0,448.566543614,448.566543614,94.8308133072,83.8719054163,10.9589078908
 11/22  10:00:00,1520.56846302,28.3120589059,406.24693796,0.0,448.566543614,448.566543614,65.0143793365,51.8557362305,13.158643106
 11/22  11:00:00,1494.51283759,28.3120589059,427.579123953,0.0,448.566543614,448.566543614,42.6409228469,29.4823474364,13.1585754106
 11/22  12:00:00,1519.25515149,28.3120589059,451.05576838,0.0,448.566543614,448.566543614,29.6621173482,16.4699214229,13.1921959253
 11/22  13:00:00,1495.68365749,28.3120589059,477.051220119,0.0,448.566543614,398.725816546,51.9078013166,32.0667787388,19.8410225778
 11/22  14:00:00,1549.21942741,28.3120589059,480.761758979,0.0,448.566543614,448.566543614,28.5482548752,12.5211495016,16.0271053736
 11/22  15:00:00,1557.62445801,28.3537566652,489.139885238,0.0,448.566543614,448.566543614,14.3067411013,3.95353807441,10.3532030269
 11/22  16:00:00,1576.09216701,29.6480735406,506.316302087,0.0,448.566543614,448.566543614,11.326585345,0.374357281821,10.9522280632
 11/22  17:00:00,1631.82405073,29.5915241994,513.210797108,0.0,448.566543614,448.566543614,16.3543485148,0.978853018092,15.3754954967
 11/22  18:00:00,1543.16599385,28.3120589059,504.51039167,0.0,348.885089477,398.725816546,24.1000844056,15.3515268131,8.74855759253
 11/22  19:00:00,1351.70153883,28.3120589059,495.296809883,0.0,249.203635341,299.044362409,58.853677766,52.2974806252,6.55619714081
 11/22  20:00:00,1319.98960457,28.3120589059,488.095933642,0.0,249.203635341,299.044362409,71.2369492448,66.8671999207,4.36974932403
 11/22  21:00:00,1167.75874257,28.3120589059,485.945343693,0.0,149.522181205,249.203635341,99.5693933311,93.0202494201,6.54914391092
 11/22  22:00:00,1147.06678493,28.3120589059,490.233017525,0.0,149.522181205,249.203635341,107.843505064,105.652722809,2.19078225567
 11/22  23:00:00,349.356567389,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881860306,0.0,2.18881860306
 11/22  24:00:00,299.99180797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878893015,0.0,2.18878893015
 11/23  01:00:00,237.928457291,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928458157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807115966,0.0,2.18807115966
 11/23  03:00:00,237.928458047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815841889,0.0,2.18815841889
 11/23  04:00:00,237.928457198,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  05:00:00,250.150655696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824573337,0.0,2.18824573337
 11/23  06:00:00,274.59633749,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012455984,0.0,2.19012455984
 11/23  07:00:00,314.940176101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816171698,0.0,2.18816171698
 11/23  08:00:00,296.666238126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824943882,0.0,2.18824943882
 11/23  09:00:00,296.666237385,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  10:00:00,259.999644795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813326712,0.0,2.18813326712
 11/23  11:00:00,744.529361032,17.8029351622,424.00029149,0.0,24.9203635341,149.522181205,2.18782601537,0.0,2.18782601537
 11/23  12:00:00,790.182348351,20.0420598107,459.829253209,0.0,24.9203635341,149.522181205,2.18952700304,0.0,2.18952700304
 11/23  13:00:00,739.232801097,18.6855619263,412.111118281,0.0,24.9203635341,149.522181205,2.1895489724,0.0,2.1895489724
 11/23  14:00:00,825.478981052,22.286056315,491.001387699,0.0,24.9203635341,149.522181205,2.19150984253,0.0,2.19150984253
 11/23  15:00:00,755.010513439,18.624338082,427.95207811,0.0,24.9203635341,149.522181205,2.18942743143,0.0,2.18942743143
 11/23  16:00:00,832.417868646,21.6017997921,501.768459377,0.0,24.9203635341,149.522181205,2.18822783472,0.0,2.18822783472
 11/23  17:00:00,300.419830005,0.382192219725,26.5136632166,0.0,24.9203635341,149.522181205,2.18807004629,0.0,2.18807004629
 11/23  18:00:00,330.840904236,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  19:00:00,347.928238301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815821899,0.0,2.18815821899
 11/23  20:00:00,323.483842451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824618431,0.0,2.18824618431
 11/23  21:00:00,323.483841738,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  22:00:00,299.040733364,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902033418,0.0,2.1902033418
 11/23  23:00:00,274.595051061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816298446,0.0,2.18816298446
 11/23  24:00:00,250.150656059,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882509814,0.0,2.1882509814
 11/24  01:00:00,287.769617012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875659726,0.0,2.18875659726
 11/24  02:00:00,287.769616676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873741547,0.0,2.18873741547
 11/24  03:00:00,287.769616538,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/24  04:00:00,287.769616806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871843892,0.0,2.18871843892
 11/24  05:00:00,299.991814855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869961488,0.0,2.18869961488
 11/24  06:00:00,349.357862227,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905141079,0.0,2.1905141079
 11/24  07:00:00,1051.58412682,30.7641645864,516.232795521,0.0,49.8407270682,199.362908273,41.8942054481,37.5341186511,4.36008679708
 11/24  08:00:00,1122.87116136,28.3120589059,517.102390699,0.0,149.522181205,199.362908273,42.6686250042,38.2926840738,4.37594093036
 11/24  09:00:00,1656.85770335,29.1054713089,502.067956112,0.0,448.566543614,448.566543614,13.7993161213,0.652556828659,13.1467592926
 11/24  10:00:00,1612.62141144,28.804237173,494.798676124,0.0,448.566543614,448.566543614,10.9718112227,0.0,10.9718112227
 11/24  11:00:00,1556.84480788,29.5830567872,487.13162143,0.0,448.566543614,448.566543614,13.1628213027,0.0,13.1628213027
 11/24  12:00:00,1544.93994637,33.1134206128,471.692947073,0.0,448.566543614,448.566543614,15.390480999,0.0,15.390480999
 11/24  13:00:00,1500.66964642,30.7416015822,479.630909305,0.0,448.566543614,398.725816546,17.6392002018,0.0,17.6392002018
 11/24  14:00:00,1549.15709208,32.9141316605,476.106382491,0.0,448.566543614,448.566543614,17.6249755373,0.0,17.6249755373
 11/24  15:00:00,1542.68160782,37.7712218998,464.782397351,0.0,448.566543614,448.566543614,10.9582532282,0.0,10.9582532282
 11/24  16:00:00,1541.05109875,38.6149822936,462.308557793,0.0,448.566543614,448.566543614,10.9531430281,0.0,10.9531430281
 11/24  17:00:00,1591.57185821,36.2404352114,466.310348995,0.0,448.566543614,448.566543614,13.1832059138,0.0,13.1832059138
 11/24  18:00:00,1522.52074756,30.6751472025,481.513176014,0.0,348.885089477,398.725816546,8.74885294435,0.0,8.74885294435
 11/24  19:00:00,1349.66369771,28.4565886741,493.152407908,0.0,249.203635341,299.044362409,6.55711233657,0.0,6.55711233657
 11/24  20:00:00,1333.16209446,28.3120589059,501.242306252,0.0,249.203635341,299.044362409,6.54535155846,0.0,6.54535155846
 11/24  21:00:00,1187.60886171,28.3120589059,505.207199716,0.0,149.522181205,249.203635341,8.7797483969,4.40695039499,4.3727980019
 11/24  22:00:00,1164.17240325,28.3120589059,506.211259458,0.0,149.522181205,249.203635341,19.4439399086,15.0827389735,4.36120093509
 11/24  23:00:00,349.356573408,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/24  24:00:00,299.991814432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881616698,0.0,2.18881616698
 11/25  01:00:00,237.92889308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880333228,0.0,2.18880333228
 11/25  02:00:00,237.928893215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878950116,0.0,2.18878950116
 11/25  03:00:00,237.92889321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877589916,0.0,2.18877589916
 11/25  04:00:00,237.928893057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876246548,0.0,2.18876246548
 11/25  05:00:00,250.151090549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874915634,0.0,2.18874915634
 11/25  06:00:00,274.596776572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071228764,0.0,2.19071228764
 11/25  07:00:00,1045.67224069,31.264145105,509.823556153,0.0,49.8407270682,199.362908273,36.1231347821,33.9330748542,2.19005992792
 11/25  08:00:00,1016.4181479,28.3120589059,510.33310448,0.0,49.8407270682,199.362908273,44.2783755994,39.9132492227,4.36512637671
 11/25  09:00:00,1249.05891824,28.6565368405,493.447153848,0.0,249.203635341,249.203635341,12.4019417039,8.03150204381,4.37043966011
 11/25  10:00:00,1203.38986025,30.0551554163,483.048521659,0.0,249.203635341,249.203635341,7.64472242356,1.08876075141,6.55596167215
 11/25  11:00:00,1157.62722972,28.5310618825,487.699947068,0.0,249.203635341,249.203635341,7.21186513319,0.65898117301,6.55288396017
 11/25  12:00:00,1157.94939197,28.3440814232,488.207743463,0.0,249.203635341,249.203635341,8.88400119857,0.143425848506,8.74057535006
 11/25  13:00:00,1157.18225325,28.3668090884,487.418156088,0.0,249.203635341,249.203635341,8.09202075156,1.53808163307,6.55393911849
 11/25  14:00:00,1160.06913563,28.3120589059,490.354697128,0.0,249.203635341,249.203635341,13.5321320962,9.15670418298,4.3754279132
 11/25  15:00:00,910.73192322,28.3120589059,490.215643979,0.0,74.7610906023,174.442544739,25.6375621336,19.0918686111,6.54569352257
 11/25  16:00:00,913.08134161,28.3120589059,492.571030212,0.0,74.7610906023,174.442544739,16.4118232349,12.0436816925,4.36814154243
 11/25  17:00:00,963.862579569,28.3209555965,494.45489287,0.0,74.7610906023,174.442544739,15.3878841832,11.0193438161,4.36854036708
 11/25  18:00:00,960.520326485,28.3120589059,495.023224799,0.0,24.9203635341,149.522181205,42.4158041581,40.2258679559,2.1899362022
 11/25  19:00:00,347.929533014,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018852201,0.0,2.19018852201
 11/25  20:00:00,323.485137611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010345934,0.0,2.19010345934
 11/25  21:00:00,323.485137966,0.0,0.0,0.0,24.9203635341,149.522181205,4.35995627051,0.0,4.35995627051
 11/25  22:00:00,299.041602262,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150363748,0.0,2.19150363748
 11/25  23:00:00,274.595486406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871750308,0.0,2.18871750308
 11/25  24:00:00,250.151090673,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887044893,0.0,2.1887044893
 11/26  01:00:00,237.928464761,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  02:00:00,237.928465491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824311027,0.0,2.18824311027
 11/26  03:00:00,237.928465755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814122095,0.0,2.18814122095
 11/26  04:00:00,237.928465028,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  05:00:00,250.150662935,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882455086,0.0,2.1882455086
 11/26  06:00:00,274.596350918,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003289773,0.0,2.19003289773
 11/26  07:00:00,323.483850255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819447057,0.0,2.18819447057
 11/26  08:00:00,296.666246067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809318967,0.0,2.18809318967
 11/26  09:00:00,296.666245212,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  10:00:00,259.999652077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819814872,0.0,2.18819814872
 11/26  11:00:00,211.110861481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809696955,0.0,2.18809696955
 11/26  12:00:00,211.111722525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935833802,0.0,2.18935833802
 11/26  13:00:00,573.162345415,11.4258771346,292.344432558,0.0,24.9203635341,149.522181205,2.18959404453,0.0,2.18959404453
 11/26  14:00:00,862.095433717,22.4841318409,526.009691283,0.0,24.9203635341,149.522181205,2.1915077912,0.0,2.1915077912
 11/26  15:00:00,815.350361079,19.3065073111,486.666296652,0.0,24.9203635341,149.522181205,2.1891277552,0.0,2.1891277552
 11/26  16:00:00,866.259882828,22.1219105374,531.637985114,0.0,24.9203635341,149.522181205,2.18827249473,0.0,2.18827249473
 11/26  17:00:00,852.16415186,18.0474504819,476.665440351,0.0,24.9203635341,149.522181205,2.18825393847,0.0,2.18825393847
 11/26  18:00:00,364.978632343,0.371274224849,20.3278807727,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  19:00:00,347.928245583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815204284,0.0,2.18815204284
 11/26  20:00:00,323.483850472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825701102,0.0,2.18825701102
 11/26  21:00:00,323.483849886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815598552,0.0,2.18815598552
 11/26  22:00:00,299.040746706,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902531044,0.0,2.1902531044
 11/26  23:00:00,274.595058159,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150663177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810514605,0.0,2.18810514605
 11/27  01:00:00,287.769626515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875172125,0.0,2.18875172125
 11/27  02:00:00,287.769626491,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887488061,0.0,2.1887488061
 11/27  03:00:00,287.769626328,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887461014,0.0,2.1887461014
 11/27  04:00:00,287.769626019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874354835,0.0,2.18874354835
 11/27  05:00:00,299.991823753,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/27  06:00:00,349.35787764,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157313115,0.0,4.36157313115
 11/27  07:00:00,1048.5068762,31.7986102786,512.131146704,0.0,49.8407270682,199.362908273,25.9073158935,23.7171470748,2.19016881877
 11/27  08:00:00,1112.5832705,28.3120589059,506.82278057,0.0,149.522181205,199.362908273,33.4323709389,26.8784999296,6.55387100938
 11/27  09:00:00,1647.72366421,30.1027915921,491.936958355,0.0,448.566543614,448.566543614,11.0286015992,0.0659677527821,10.9626338464
 11/27  10:00:00,1599.45537771,34.8166139602,475.620192633,0.0,448.566543614,448.566543614,13.1580036704,0.0,13.1580036704
 11/27  11:00:00,1544.17487395,38.1730838798,465.871570957,0.0,448.566543614,448.566543614,10.9711565141,0.0,10.9711565141
 11/27  12:00:00,1544.02300993,38.9970262766,464.892332452,0.0,448.566543614,448.566543614,15.3930751781,0.0,15.3930751781
 11/27  13:00:00,1497.92715488,36.75353208,470.87637574,0.0,448.566543614,398.725816546,19.8477477424,0.0,19.8477477424
 11/27  14:00:00,1542.19451393,40.9648942522,461.092939488,0.0,448.566543614,448.566543614,17.6289241243,0.0,17.6289241243
 11/27  15:00:00,1540.17341363,40.7778161803,459.267547138,0.0,448.566543614,448.566543614,10.9575808408,0.0,10.9575808408
 11/27  16:00:00,1542.12559803,39.6597462151,462.338230247,0.0,448.566543614,448.566543614,10.9544245644,0.0,10.9544245644
 11/27  17:00:00,1591.62232863,37.8090834815,464.792089228,0.0,448.566543614,448.566543614,13.1840556461,0.0,13.1840556461
 11/27  18:00:00,1521.76498036,32.5599509569,478.87255407,0.0,348.885089477,398.725816546,8.74871038188,0.0,8.74871038188
 11/27  19:00:00,1352.86041419,29.1025945053,495.703078892,0.0,249.203635341,299.044362409,6.55754049246,0.0,6.55754049246
 11/27  20:00:00,1333.18999803,28.7345930894,500.847647378,0.0,249.203635341,299.044362409,6.54581618182,0.0,6.54581618182
 11/27  21:00:00,1187.87678662,28.3120611887,505.476454737,0.0,149.522181205,249.203635341,6.9021213745,2.52977505659,4.37234631791
 11/27  22:00:00,1165.87733653,28.3120589059,507.919106847,0.0,149.522181205,249.203635341,15.4254230797,11.0638481047,4.36157497507
 11/27  23:00:00,349.356582912,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875832384,0.0,2.18875832384
 11/27  24:00:00,299.991823727,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/28  01:00:00,287.769629279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876102279,0.0,2.18876102279
 11/28  02:00:00,287.769629488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876337726,0.0,2.18876337726
 11/28  03:00:00,287.76962958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876595292,0.0,2.18876595292
 11/28  04:00:00,287.76962955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876868625,0.0,2.18876868625
 11/28  05:00:00,299.991827195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877153169,0.0,2.18877153169
 11/28  06:00:00,349.357881801,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064336021,0.0,2.19064336021
 11/28  07:00:00,1051.26319393,32.8456144043,513.850789192,0.0,49.8407270682,199.362908273,11.6424603471,9.45241593088,2.19004441627
 11/28  08:00:00,1110.02742742,28.3120589059,504.272547764,0.0,149.522181205,199.362908273,25.6725442037,19.1199174557,6.552626748
 11/28  09:00:00,1642.80853596,30.3811025626,486.743532129,0.0,448.566543614,448.566543614,10.9768907031,0.0155270691014,10.961363634
 11/28  10:00:00,1594.63713916,35.500308632,470.118241968,0.0,448.566543614,448.566543614,13.1622174238,0.0,13.1622174238
 11/28  11:00:00,1539.73342936,40.3320203275,459.271175716,0.0,448.566543614,448.566543614,13.1634920692,0.0,13.1634920692
 11/28  12:00:00,1540.39190136,42.4300569183,457.828149149,0.0,448.566543614,448.566543614,15.394563433,0.0,15.394563433
 11/28  13:00:00,1491.84359127,39.2367344904,462.30957795,0.0,448.566543614,398.725816546,17.6442952733,0.0,17.6442952733
 11/28  14:00:00,1541.74021809,43.7917584957,457.811746766,0.0,448.566543614,448.566543614,17.6266395447,0.0,17.6266395447
 11/28  15:00:00,1541.14817047,45.1389418122,455.881152116,0.0,448.566543614,448.566543614,10.9576078876,0.0,10.9576078876
 11/28  16:00:00,1541.33402864,46.5054025357,454.700984502,0.0,448.566543614,448.566543614,10.9546979535,0.0,10.9546979535
 11/28  17:00:00,1588.8241006,43.0743994482,456.728516454,0.0,448.566543614,448.566543614,15.3796456702,0.0,15.3796456702
 11/28  18:00:00,1513.82525661,34.6541488996,468.838620932,0.0,348.885089477,398.725816546,8.75075822083,0.0,8.75075822083
 11/28  19:00:00,1342.10722277,29.6528915909,484.399577931,0.0,249.203635341,299.044362409,6.55801388034,0.0,6.55801388034
 11/28  20:00:00,1320.66939259,29.220837912,487.840788363,0.0,249.203635341,299.044362409,4.37027882653,0.0,4.37027882653
 11/28  21:00:00,1174.08166949,28.5805763898,491.414643476,0.0,149.522181205,249.203635341,6.54980098529,0.0,6.54980098529
 11/28  22:00:00,1156.47140915,28.3351858815,498.498057948,0.0,149.522181205,249.203635341,2.19070003247,0.0,2.19070003247
 11/28  23:00:00,349.35658632,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890466407,0.0,2.18890466407
 11/28  24:00:00,299.991827295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873947361,0.0,2.18873947361
 11/29  01:00:00,287.769632521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874935618,0.0,2.18874935618
 11/29  02:00:00,287.769632358,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887571089,0.0,2.1887571089
 11/29  03:00:00,287.769632066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876504686,0.0,2.18876504686
 11/29  04:00:00,287.769632012,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/29  05:00:00,299.991830057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877311494,0.0,2.18877311494
 11/29  06:00:00,349.357887361,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157231499,0.0,4.36157231499
 11/29  07:00:00,1052.68302838,33.5384694691,514.582750612,0.0,49.8407270682,199.362908273,4.75348987039,2.56349995099,2.1899899194
 11/29  08:00:00,1104.02496843,28.3120589059,498.278003556,0.0,149.522181205,199.362908273,14.7251412379,8.17157523498,6.55356600289
 11/29  09:00:00,1635.09556596,34.3873432473,475.024314134,0.0,448.566543614,448.566543614,10.9627388083,0.0,10.9627388083
 11/29  10:00:00,1588.09780614,40.3762652177,458.702921646,0.0,448.566543614,448.566543614,13.1586017416,0.0,13.1586017416
 11/29  11:00:00,1541.52851113,43.0492273655,458.349017787,0.0,448.566543614,448.566543614,10.9720031143,0.0,10.9720031143
 11/29  12:00:00,1543.97455103,43.9460627973,459.894778944,0.0,448.566543614,448.566543614,15.3950798871,0.0,15.3950798871
 11/29  13:00:00,1493.13075522,39.0920397446,463.741399155,0.0,448.566543614,398.725816546,19.8498497419,0.0,19.8498497419
 11/29  14:00:00,1545.79281181,45.3898090564,460.26625908,0.0,448.566543614,448.566543614,17.6282285208,0.0,17.6282285208
 11/29  15:00:00,1545.77943906,46.8502426937,458.801102208,0.0,448.566543614,448.566543614,10.958611221,0.0,10.958611221
 11/29  16:00:00,1545.53588702,47.757934924,457.650290792,0.0,448.566543614,448.566543614,10.9542713538,0.0,10.9542713538
 11/29  17:00:00,1590.81024029,44.0195117379,457.769512142,0.0,448.566543614,448.566543614,15.3821204384,0.0,15.3821204384
 11/29  18:00:00,1511.75940334,35.3246269217,466.102276188,0.0,348.885089477,398.725816546,8.7494418993,0.0,8.7494418993
 11/29  19:00:00,1337.64333461,29.717013146,479.871556596,0.0,249.203635341,299.044362409,6.55705807029,0.0,6.55705807029
 11/29  20:00:00,1315.6908193,29.2427864055,482.840257627,0.0,249.203635341,299.044362409,4.37034060686,0.0,4.37034060686
 11/29  21:00:00,1168.81723257,28.59397208,486.13680066,0.0,149.522181205,249.203635341,6.54969468439,0.0,6.54969468439
 11/29  22:00:00,1149.6797096,28.3396160633,491.701923018,0.0,149.522181205,249.203635341,2.19078078212,0.0,2.19078078212
 11/29  23:00:00,349.356589497,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893655136,0.0,2.18893655136
 11/29  24:00:00,299.991830327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894478591,0.0,2.18894478591
 11/30  01:00:00,287.769635353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896093646,0.0,2.18896093646
 11/30  02:00:00,287.769635075,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/30  03:00:00,287.769635061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897375883,0.0,2.18897375883
 11/30  04:00:00,287.769635344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898673791,0.0,2.18898673791
 11/30  05:00:00,299.991833308,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887478212,0.0,2.1887478212
 11/30  06:00:00,349.357891775,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063483994,0.0,2.19063483994
 11/30  07:00:00,1051.64003515,34.7214616109,512.358602143,0.0,49.8407270682,199.362908273,4.37975242422,0.0194106213405,4.36034180288
 11/30  08:00:00,1103.24691212,28.3120589059,497.505592043,0.0,149.522181205,199.362908273,4.72828780012,0.353273899975,4.37501390015
 11/30  09:00:00,1635.56664942,32.8254941587,477.05722553,0.0,448.566543614,448.566543614,13.1521735578,0.0,13.1521735578
 11/30  10:00:00,1589.19297462,38.2239172718,461.950412469,0.0,448.566543614,448.566543614,11.6433448866,0.0,11.6433448866
 11/30  11:00:00,1540.70744509,39.627309998,460.94985449,0.0,448.566543614,448.566543614,12.4951844799,0.0,12.4951844799
 11/30  12:00:00,1542.37164198,38.948561158,463.289342335,0.0,448.566543614,448.566543614,15.3947544049,0.0,15.3947544049
 11/30  13:00:00,1493.16551982,35.7555926573,467.112576156,0.0,448.566543614,398.725816546,19.8518610482,0.0,19.8518610482
 11/30  14:00:00,1543.3051646,40.677807799,462.490579794,0.0,448.566543614,448.566543614,17.6287822787,0.0,17.6287822787
 11/30  15:00:00,1542.51848448,40.503840861,461.886529663,0.0,448.566543614,448.566543614,10.9589187514,0.0,10.9589187514
 11/30  16:00:00,1541.47113201,40.5346667637,460.808784238,0.0,448.566543614,448.566543614,10.9547167129,0.0,10.9547167129
 11/30  17:00:00,1589.66076887,39.9877740771,460.651752795,0.0,448.566543614,448.566543614,15.3824741043,0.0,15.3824741043
 11/30  18:00:00,1514.18105373,33.5986395676,470.249898994,0.0,348.885089477,398.725816546,8.74939824689,0.0,8.74939824689
 11/30  19:00:00,1341.54295051,28.6289348127,484.859237985,0.0,249.203635341,299.044362409,6.55751152371,0.0,6.55751152371
 11/30  20:00:00,1323.99394457,28.3292255951,492.056934632,0.0,249.203635341,299.044362409,4.37064269391,0.0,4.37064269391
 11/30  21:00:00,1175.499223,28.3120589059,493.100676682,0.0,149.522181205,249.203635341,6.57349885869,0.0232928235629,6.55020603513
 11/30  22:00:00,1150.52857704,28.3120589059,492.57677532,0.0,149.522181205,249.203635341,4.35731157251,2.16637081105,2.19094076146
 11/30  23:00:00,349.356592392,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896995266,0.0,2.18896995266
 11/30  24:00:00,299.991833219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885664924,0.0,2.18885664924
 12/01  01:00:00,287.769638297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887736403,0.0,2.18887736403
 12/01  02:00:00,287.769638093,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888954029,0.0,2.1888954029
 12/01  03:00:00,287.769637932,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/01  04:00:00,287.769638018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891360169,0.0,2.18891360169
 12/01  05:00:00,299.991836072,0.0,0.0,0.0,24.9203635341,199.362908273,2.188931909,0.0,2.188931909
 12/01  06:00:00,349.357896748,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083071319,0.0,2.19083071319
 12/01  07:00:00,1037.70309425,32.5910511184,500.542877153,0.0,49.8407270682,199.362908273,17.0811449225,12.7205355917,4.36060933082
 12/01  08:00:00,1120.37896338,28.3120589059,514.62658039,0.0,149.522181205,199.362908273,22.1838685867,15.6306777254,6.55319086129
 12/01  09:00:00,1650.71747832,31.6679865918,493.365476924,0.0,448.566543614,448.566543614,11.0518686955,0.0880155483241,10.9638531472
 12/01  10:00:00,1598.45819397,36.9975953644,472.441937173,0.0,448.566543614,448.566543614,13.1598935892,0.0,13.1598935892
 12/01  11:00:00,1541.91164431,39.4058622866,462.375471943,0.0,448.566543614,448.566543614,13.1618733425,0.0,13.1618733425
 12/01  12:00:00,1537.30687295,41.8337929361,455.33931101,0.0,448.566543614,448.566543614,15.3959496167,0.0,15.3959496167
 12/01  13:00:00,1489.50263868,39.9170332907,459.288225905,0.0,448.566543614,398.725816546,17.6477460066,0.0,17.6477460066
 12/01  14:00:00,1538.93862481,44.7063555656,454.095459917,0.0,448.566543614,448.566543614,17.6334008865,0.0,17.6334008865
 12/01  15:00:00,1538.67518166,45.8515376025,452.695506863,0.0,448.566543614,448.566543614,10.9586636614,0.0,10.9586636614
 12/01  16:00:00,1539.27945232,46.24885876,452.902892641,0.0,448.566543614,448.566543614,10.9549247091,0.0,10.9549247091
 12/01  17:00:00,1588.61282799,41.1402111274,458.451357399,0.0,448.566543614,448.566543614,15.380967536,0.0,15.380967536
 12/01  18:00:00,1517.54832295,34.491871371,472.723916461,0.0,348.885089477,398.725816546,8.75022594032,0.0,8.75022594032
 12/01  19:00:00,1353.56393791,29.2773337336,496.231812391,0.0,249.203635341,299.044362409,6.5575464273,0.0,6.5575464273
 12/01  20:00:00,1336.59865155,28.854779414,504.136079031,0.0,249.203635341,299.044362409,6.54560526958,0.0,6.54560526958
 12/01  21:00:00,1195.0081161,28.3317880814,512.589829565,0.0,149.522181205,249.203635341,4.40074128783,0.0271812863803,4.37356000145
 12/01  22:00:00,1177.88736501,28.3120589059,519.932119432,0.0,149.522181205,249.203635341,9.11059443428,6.91976404694,2.19083038734
 12/01  23:00:00,349.356595008,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899502024,0.0,2.18899502024
 12/01  24:00:00,299.991836121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875949298,0.0,2.18875949298
 12/02  01:00:00,237.92891429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878358466,0.0,2.18878358466
 12/02  02:00:00,237.928914323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880678013,0.0,2.18880678013
 12/02  03:00:00,237.928914273,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888301429,0.0,2.1888301429
 12/02  04:00:00,237.928914136,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888536174,0.0,2.1888536174
 12/02  05:00:00,250.151111705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887716397,0.0,2.18887716397
 12/02  06:00:00,274.59681028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092802826,0.0,2.19092802826
 12/02  07:00:00,997.760770649,31.6053134527,461.544315716,0.0,49.8407270682,199.362908273,72.9409789416,70.750680708,2.19029823357
 12/02  08:00:00,941.635575715,28.3120589059,437.264483353,0.0,49.8407270682,199.362908273,76.5522316026,72.1869031108,4.36532849174
 12/02  09:00:00,1219.69916582,28.3120589059,464.901305583,0.0,249.203635341,249.203635341,35.4404406328,31.0696789186,4.37076171422
 12/02  10:00:00,1225.50107762,29.2535616392,505.946536059,0.0,249.203635341,249.203635341,27.9940681693,21.4360074035,6.55806076575
 12/02  11:00:00,1173.50138057,31.1328533318,500.963904656,0.0,249.203635341,249.203635341,18.7271910326,12.1723532909,6.55483774167
 12/02  12:00:00,1161.25184437,32.6577235164,487.191226549,0.0,249.203635341,249.203635341,16.1227191325,7.38022027568,8.74249885678
 12/02  13:00:00,1156.61643116,33.7410229776,481.476632848,0.0,249.203635341,249.203635341,10.0377110529,3.48138832472,6.55632272823
 12/02  14:00:00,1158.59881404,34.3033294749,482.899624339,0.0,249.203635341,249.203635341,6.60327543722,0.0505273232293,6.55274811399
 12/02  15:00:00,912.964124357,33.0427267984,487.730922907,0.0,74.7610906023,174.442544739,4.4062353295,0.0355428312431,4.37069249825
 12/02  16:00:00,917.490187277,31.5401763699,493.75896526,0.0,74.7610906023,174.442544739,6.39432531753,2.02600166163,4.3683236559
 12/02  17:00:00,977.551551042,29.6342362278,506.829484841,0.0,74.7610906023,174.442544739,19.027840666,12.4838244727,6.54401619323
 12/02  18:00:00,988.509624145,28.3479054861,522.974803808,0.0,24.9203635341,149.522181205,45.0588494426,42.8686473153,2.19020212727
 12/02  19:00:00,347.929562585,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015535032,0.0,2.19015535032
 12/02  20:00:00,323.485167058,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010867114,0.0,2.19010867114
 12/02  21:00:00,323.485167286,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006202976,0.0,2.19006202976
 12/02  22:00:00,299.041641009,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267340562,0.0,4.36267340562
 12/02  23:00:00,274.595507466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900962273,0.0,2.18900962273
 12/02  24:00:00,250.151111574,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887797225,0.0,2.1887797225
 12/03  01:00:00,237.928481756,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  02:00:00,237.928482409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829850167,0.0,2.18829850167
 12/03  03:00:00,237.928482269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823000121,0.0,2.18823000121
 12/03  04:00:00,237.928481535,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  05:00:00,250.150679904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816168563,0.0,2.18816168563
 12/03  06:00:00,274.596380153,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900292755,0.0,2.1900292755
 12/03  07:00:00,323.483866949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818380833,0.0,2.18818380833
 12/03  08:00:00,296.666262604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832609945,0.0,2.18832609945
 12/03  09:00:00,296.666261839,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  10:00:00,259.999668697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825819692,0.0,2.18825819692
 12/03  11:00:00,211.110878039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819031954,0.0,2.18819031954
 12/03  12:00:00,211.111747386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951907593,0.0,2.18951907593
 12/03  13:00:00,211.11174736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955664566,0.0,2.18955664566
 12/03  14:00:00,211.113051817,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157699006,0.0,2.19157699006
 12/03  15:00:00,211.111747511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952624771,0.0,2.18952624771
 12/03  16:00:00,211.110877695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822058147,0.0,2.18822058147
 12/03  17:00:00,259.999669392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815284077,0.0,2.18815284077
 12/03  18:00:00,330.840929007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829548745,0.0,2.18829548745
 12/03  19:00:00,347.928261807,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  20:00:00,323.483866907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822773466,0.0,2.18822773466
 12/03  21:00:00,323.483867066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815997277,0.0,2.18815997277
 12/03  22:00:00,299.040775564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008227273,0.0,2.19008227273
 12/03  23:00:00,274.595075559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818250527,0.0,2.18818250527
 12/03  24:00:00,250.150679252,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/04  01:00:00,287.769646712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879067398,0.0,2.18879067398
 12/04  02:00:00,287.769646839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882385517,0.0,2.18882385517
 12/04  03:00:00,287.769646901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885719493,0.0,2.18885719493
 12/04  04:00:00,287.769646893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889063616,0.0,2.18889063616
 12/04  05:00:00,299.991844612,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889241382,0.0,2.1889241382
 12/04  06:00:00,349.357909475,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086648863,0.0,2.19086648863
 12/04  07:00:00,1015.647037,31.9146328497,479.131070273,0.0,49.8407270682,199.362908273,59.4386634323,57.2483762386,2.19028719373
 12/04  08:00:00,1100.39681017,28.3120589059,494.608665561,0.0,149.522181205,199.362908273,71.6736188571,65.1196000535,6.55401880366
 12/04  09:00:00,1659.36445727,30.4295027504,503.24362684,0.0,448.566543614,448.566543614,23.2806665122,10.1292488897,13.1514176226
 12/04  10:00:00,1609.59200617,32.3904060019,488.181774402,0.0,448.566543614,448.566543614,12.4929096601,1.51665925068,10.9762504094
 12/04  11:00:00,1557.19168022,32.6453982048,484.415485439,0.0,448.566543614,448.566543614,13.7663752007,0.595143527365,13.1712316733
 12/04  12:00:00,1556.93869062,33.1088905094,483.695949127,0.0,448.566543614,448.566543614,15.3994489533,0.0,15.3994489533
 12/04  13:00:00,1510.73637696,31.1378975436,489.300864277,0.0,448.566543614,398.725816546,20.0424190002,0.186712271602,19.8557067286
 12/04  14:00:00,1550.15875973,37.3738134143,472.648046998,0.0,448.566543614,448.566543614,17.6351977225,0.0,17.6351977225
 12/04  15:00:00,1550.1190551,36.8695154623,473.121343891,0.0,448.566543614,448.566543614,10.95968767,0.0,10.95968767
 12/04  16:00:00,1555.55452095,34.877058256,480.549706699,0.0,448.566543614,448.566543614,10.956072226,0.0,10.956072226
 12/04  17:00:00,1610.69681765,34.2443627445,487.431121679,0.0,448.566543614,448.566543614,15.3821628262,0.0,15.3821628262
 12/04  18:00:00,1547.58934274,30.4371289518,506.819538825,0.0,348.885089477,398.725816546,8.88142545473,0.130063806558,8.75136164818
 12/04  19:00:00,1347.57954516,28.3120589059,491.200031292,0.0,249.203635341,299.044362409,24.0454253516,17.4874758624,6.55794948922
 12/04  20:00:00,1315.18135608,28.3120589059,483.238653228,0.0,249.203635341,299.044362409,38.1582030636,31.6118923606,6.54631070301
 12/04  21:00:00,1163.14702112,28.3120589059,480.707315241,0.0,149.522181205,249.203635341,61.3617114446,56.988679447,4.3730319976
 12/04  22:00:00,1134.67212047,28.3120589059,476.897875243,0.0,149.522181205,249.203635341,72.6883587758,68.326699628,4.3616591478
 12/04  23:00:00,349.356603606,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900133165,0.0,2.18900133165
 12/04  24:00:00,299.991844294,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/05  01:00:00,287.769649243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903939632,0.0,2.18903939632
 12/05  02:00:00,287.769649432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882162823,0.0,2.18882162823
 12/05  03:00:00,287.769649561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885987685,0.0,2.18885987685
 12/05  04:00:00,287.769649636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889822,0.0,2.18889822
 12/05  05:00:00,299.991847454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893661694,0.0,2.18893661694
 12/05  06:00:00,349.357913987,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075732445,0.0,2.19075732445
 12/05  07:00:00,1002.39326905,31.2921709386,466.463286417,0.0,49.8407270682,199.362908273,110.048660087,107.858260531,2.19039955538
 12/05  08:00:00,1067.09275622,28.3120589059,462.455289904,0.0,149.522181205,199.362908273,97.3819205085,90.8269384514,6.55498205706
 12/05  09:00:00,1636.01482972,28.4795325311,482.042142228,0.0,448.566543614,448.566543614,31.4164950437,18.26375274,13.1527423037
 12/05  10:00:00,1621.02372398,29.4818414057,502.517141525,0.0,448.566543614,448.566543614,21.4584684043,8.29811707413,13.1603513302
 12/05  11:00:00,1573.59838592,30.7172397636,502.749102385,0.0,448.566543614,448.566543614,15.4467379987,2.28360297721,13.1631350215
 12/05  12:00:00,1568.43506091,31.7799902267,496.520375786,0.0,448.566543614,448.566543614,16.5398222862,1.14079416218,15.399028124
 12/05  13:00:00,1519.49747132,31.3249808472,497.874294776,0.0,448.566543614,398.725816546,18.6047112372,0.953913093888,17.6507981433
 12/05  14:00:00,1557.36688816,35.3200802932,481.909877112,0.0,448.566543614,448.566543614,17.635396149,0.0,17.635396149
 12/05  15:00:00,1554.70074552,35.4983134769,479.074223379,0.0,448.566543614,448.566543614,13.1488159698,0.0,13.1488159698
 12/05  16:00:00,1553.02212536,36.7557488312,476.138601521,0.0,448.566543614,448.566543614,10.9564526365,0.0,10.9564526365
 12/05  17:00:00,1604.72755624,35.5419044478,480.164288296,0.0,448.566543614,448.566543614,13.1892852442,0.0,13.1892852442
 12/05  18:00:00,1541.85435158,30.321266409,501.200486778,0.0,348.885089477,398.725816546,8.75887197401,0.00647366799849,8.75239830601
 12/05  19:00:00,1371.52409508,28.3120589059,515.14986043,0.0,249.203635341,299.044362409,18.9080948364,10.1705627576,8.73753207874
 12/05  20:00:00,1348.42415261,28.3120589059,516.490819846,0.0,249.203635341,299.044362409,23.010820779,18.640062391,4.37075838797
 12/05  21:00:00,1199.45732438,28.3120589059,517.028036576,0.0,149.522181205,249.203635341,49.1277551283,42.5770964065,6.55065872183
 12/05  22:00:00,1175.88861703,28.3120589059,517.900628424,0.0,149.522181205,249.203635341,54.5141721937,52.3231221643,2.1910500294
 12/05  23:00:00,349.356606506,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894456855,0.0,2.18894456855
 12/05  24:00:00,299.991847378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898231814,0.0,2.18898231814
 12/06  01:00:00,287.769652311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902756922,0.0,2.18902756922
 12/06  02:00:00,287.769652196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881400205,0.0,2.18881400205
 12/06  03:00:00,287.769651925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885721248,0.0,2.18885721248
 12/06  04:00:00,287.769651878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/06  05:00:00,299.991849813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890047761,0.0,2.18890047761
 12/06  06:00:00,349.357919219,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616383861,0.0,4.3616383861
 12/06  07:00:00,1041.05683212,31.4430914024,505.014424345,0.0,49.8407270682,199.362908273,56.7481023088,54.5578474124,2.19025489642
 12/06  08:00:00,1122.52562701,28.3120589059,516.740665014,0.0,149.522181205,199.362908273,67.3649686483,60.8102699077,6.55469874061
