Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/06  09:00:00,1655.83081334,28.4640287453,501.679880878,0.0,448.566543614,448.566543614,14.9201461219,3.9544271279,10.965718994
 12/06  10:00:00,1598.3297538,30.1704967956,479.140261478,0.0,448.566543614,448.566543614,13.493119424,0.327393937744,13.1657254863
 12/06  11:00:00,1546.08295577,31.3973598387,474.555185431,0.0,448.566543614,448.566543614,13.1687508609,0.0,13.1687508609
 12/06  12:00:00,1549.69978325,32.6887402528,476.877135678,0.0,448.566543614,448.566543614,15.3995363097,0.0,15.3995363097
 12/06  13:00:00,1501.58081437,29.864054197,481.419215683,0.0,448.566543614,398.725816546,19.858684064,0.0,19.858684064
 12/06  14:00:00,1544.07210691,33.2006935238,470.734454442,0.0,448.566543614,448.566543614,17.6344856169,0.0,17.6344856169
 12/06  15:00:00,1543.86356989,33.8153769441,469.919961259,0.0,448.566543614,448.566543614,10.9607480294,0.0,10.9607480294
 12/06  16:00:00,1544.22349205,33.7581179928,470.337581369,0.0,448.566543614,448.566543614,10.9573490897,0.0,10.9573490897
 12/06  17:00:00,1595.19088357,33.6245319927,472.54497019,0.0,448.566543614,448.566543614,15.3846115508,0.0,15.3846115508
 12/06  18:00:00,1522.60545923,30.0083521421,482.264498731,0.0,348.885089477,398.725816546,8.75153770636,0.0,8.75153770636
 12/06  19:00:00,1346.71230186,28.3120589059,490.345264379,0.0,249.203635341,299.044362409,6.73742006087,0.179287487249,6.55813257362
 12/06  20:00:00,1328.64707828,28.3120589059,496.72580414,0.0,249.203635341,299.044362409,8.4608339036,1.91431833963,6.54651556397
 12/06  21:00:00,1184.58906912,28.3120589059,502.173355295,0.0,149.522181205,249.203635341,28.1386616719,23.7654266007,4.37323507119
 12/06  22:00:00,1178.72210569,28.3120589059,520.739055117,0.0,149.522181205,249.203635341,49.8657531476,45.5039215701,4.36183157754
 12/06  23:00:00,349.356609144,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883386576,0.0,2.18883386576
 12/06  24:00:00,299.991849774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887749271,0.0,2.18887749271
 12/07  01:00:00,287.769654584,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/07  02:00:00,287.769654682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892883739,0.0,2.18892883739
 12/07  03:00:00,287.769654868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897656931,0.0,2.18897656931
 12/07  04:00:00,287.769655013,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890243787,0.0,2.1890243787
 12/07  05:00:00,299.9918529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881514393,0.0,2.18881514393
 12/07  06:00:00,349.357922541,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091464411,0.0,2.19091464411
 12/07  07:00:00,1043.5238017,32.0400244962,506.906243936,0.0,49.8407270682,199.362908273,26.5481132216,24.3577222989,2.19039092274
 12/07  08:00:00,1111.04077751,28.3120589059,496.737212705,0.0,149.522181205,199.362908273,32.5981080649,26.0424152148,6.55569285007
 12/07  09:00:00,1637.76858429,28.8214918416,483.262938592,0.0,448.566543614,448.566543614,13.2796330365,0.124799339327,13.1548336972
 12/07  10:00:00,1594.15072755,30.8312367598,474.300702691,0.0,448.566543614,448.566543614,13.1628555551,0.0,13.1628555551
 12/07  11:00:00,1544.23802981,33.6978792081,470.409716428,0.0,448.566543614,448.566543614,13.1660619335,0.0,13.1660619335
 12/07  12:00:00,1546.33987908,34.7489014477,471.457047938,0.0,448.566543614,448.566543614,15.3992879528,0.0,15.3992879528
 12/07  13:00:00,1497.03089739,32.716325839,474.017,0.0,448.566543614,398.725816546,19.8583339922,0.0,19.8583339922
 12/07  14:00:00,1548.93991961,36.1584183317,472.644513024,0.0,448.566543614,448.566543614,17.6371738584,0.0,17.6371738584
 12/07  15:00:00,1549.26519681,37.1867847515,472.107792551,0.0,448.566543614,448.566543614,10.9608346126,0.0,10.9608346126
 12/07  16:00:00,1549.56046487,36.4490049923,473.406888379,0.0,448.566543614,448.566543614,10.9575411088,0.0,10.9575411088
 12/07  17:00:00,1598.37815843,36.3151948535,473.335281352,0.0,448.566543614,448.566543614,15.3852877061,0.0,15.3852877061
 12/07  18:00:00,1518.19784843,31.3080404607,476.60507619,0.0,348.885089477,398.725816546,8.75065249734,0.0,8.75065249734
 12/07  19:00:00,1340.68510842,28.3146922515,484.315555648,0.0,249.203635341,299.044362409,6.55847900528,0.0,6.55847900528
 12/07  20:00:00,1325.64641062,28.3120589059,493.726509009,0.0,249.203635341,299.044362409,6.54659951846,0.0,6.54659951846
 12/07  21:00:00,1179.61794435,28.3120589059,497.213577865,0.0,149.522181205,249.203635341,12.3864795267,8.01282786392,4.3736516628
 12/07  22:00:00,1148.80678021,28.3120589059,490.844728916,0.0,149.522181205,249.203635341,20.7248264894,16.3629987987,4.36182769069
 12/07  23:00:00,349.356611479,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889478461,0.0,2.18889478461
 12/07  24:00:00,299.991852319,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/08  01:00:00,287.769657249,0.0,0.0,0.0,24.9203635341,199.362908273,2.188947318,0.0,2.188947318
 12/08  02:00:00,287.769657447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899956015,0.0,2.18899956015
 12/08  03:00:00,287.769657608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905192001,0.0,2.18905192001
 12/08  04:00:00,287.769657648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884665637,0.0,2.18884665637
 12/08  05:00:00,299.991855381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889949411,0.0,2.18889949411
 12/08  06:00:00,349.357926755,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075157445,0.0,2.19075157445
 12/08  07:00:00,1052.80646992,32.3598996645,515.873614687,0.0,49.8407270682,199.362908273,20.1968641403,18.0064589832,2.19040515709
 12/08  08:00:00,1115.10580621,28.3120589059,500.805472665,0.0,149.522181205,199.362908273,28.1080507377,21.5527396929,6.55531104479
 12/08  09:00:00,1641.42029984,29.9236659033,485.812474105,0.0,448.566543614,448.566543614,13.2597665005,0.105337038921,13.1544294616
 12/08  10:00:00,1594.39282698,32.5217091543,472.852308072,0.0,448.566543614,448.566543614,13.1626631927,0.0,13.1626631927
 12/08  11:00:00,1542.35407556,33.5980186911,468.625602593,0.0,448.566543614,448.566543614,13.1660591474,0.0,13.1660591474
 12/08  12:00:00,1542.56472186,34.2717557478,468.159013662,0.0,448.566543614,448.566543614,15.4014664247,0.0,15.4014664247
 12/08  13:00:00,1496.03948019,33.0631762437,472.678702989,0.0,448.566543614,398.725816546,19.8593741432,0.0,19.8593741432
 12/08  14:00:00,1548.45524238,36.6089824408,471.709243071,0.0,448.566543614,448.566543614,17.6384200052,0.0,17.6384200052
 12/08  15:00:00,1549.57380257,38.5382070364,471.129638013,0.0,448.566543614,448.566543614,10.9615726923,0.0,10.9615726923
 12/08  16:00:00,1547.95316748,38.4660766638,469.431374663,0.0,448.566543614,448.566543614,10.9583979781,0.0,10.9583979781
 12/08  17:00:00,1594.07431765,37.0552535571,467.997634764,0.0,448.566543614,448.566543614,15.3867327663,0.0,15.3867327663
 12/08  18:00:00,1517.33861296,31.7188225044,475.28715606,0.0,348.885089477,398.725816546,8.75150513187,0.0,8.75150513187
 12/08  19:00:00,1343.64020955,28.3358811234,487.24945686,0.0,249.203635341,299.044362409,6.55816047722,0.0,6.55816047722
 12/08  20:00:00,1319.73759038,28.3120589059,487.817680251,0.0,249.203635341,299.044362409,6.54656527476,0.0,6.54656527476
 12/08  21:00:00,1171.13825708,28.3120589059,488.737795369,0.0,149.522181205,249.203635341,6.95328169608,2.57994815268,4.3733335434
 12/08  22:00:00,1148.1976188,28.3120589059,490.241119189,0.0,149.522181205,249.203635341,13.0135930972,8.65169252288,4.36190057434
 12/08  23:00:00,349.356614369,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886995746,0.0,2.18886995746
 12/08  24:00:00,299.991855039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892301688,0.0,2.18892301688
 12/09  01:00:00,237.928932679,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/09  02:00:00,237.928932739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898353496,0.0,2.18898353496
 12/09  03:00:00,237.928932948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904054158,0.0,2.18904054158
 12/09  04:00:00,237.928933101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883919466,0.0,2.18883919466
 12/09  05:00:00,250.151130891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889668582,0.0,2.18889668582
 12/09  06:00:00,274.596840315,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101810549,0.0,2.19101810549
 12/09  07:00:00,1029.13802078,31.9167121256,492.646462776,0.0,49.8407270682,199.362908273,24.9922128072,20.6316431899,4.36056961725
 12/09  08:00:00,981.738556605,28.3120589059,467.865742278,0.0,49.8407270682,199.362908273,58.7261033293,56.5330471117,2.19305621758
 12/09  09:00:00,1173.7669714,28.3120589059,421.223204655,0.0,249.203635341,249.203635341,57.1452513156,50.5986956636,6.54655565204
 12/09  10:00:00,1120.55894615,28.3120589059,404.821514591,0.0,249.203635341,249.203635341,63.0233392187,56.4636561794,6.55968303933
 12/09  11:00:00,1053.44776398,28.3120589059,387.495348052,0.0,249.203635341,249.203635341,69.8385736958,63.2848147772,6.55375891859
 12/09  12:00:00,1036.93382944,28.3120589059,371.717422041,0.0,249.203635341,249.203635341,67.3766344262,58.632676272,8.74395815418
 12/09  13:00:00,1030.91994181,28.3120589059,365.829834585,0.0,249.203635341,249.203635341,70.1000659127,63.5430577545,6.55700815818
 12/09  14:00:00,1031.21399187,28.3120589059,366.45889739,0.0,249.203635341,249.203635341,76.7214986877,70.1660546771,6.55544401063
 12/09  15:00:00,781.085807098,28.3120589059,366.234819269,0.0,74.7610906023,174.442544739,88.4932604958,84.1217614126,4.37149908322
 12/09  16:00:00,772.379482517,28.3120589059,359.496994071,0.0,74.7610906023,174.442544739,104.619441017,100.250931181,4.36850983633
 12/09  17:00:00,808.356060757,28.3120589059,347.254442876,0.0,74.7610906023,174.442544739,170.554182819,164.009577509,6.54460530982
 12/09  18:00:00,741.749154674,28.3120589059,284.262147343,0.0,24.9203635341,149.522181205,273.37603924,271.185668614,2.19037062553
 12/09  19:00:00,347.929588991,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903575913,0.0,2.1903575913
 12/09  20:00:00,323.48519351,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034463129,0.0,2.19034463129
 12/09  21:00:00,323.485193864,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033168368,0.0,2.19033168368
 12/09  22:00:00,299.041674383,0.0,0.0,0.0,24.9203635341,149.522181205,4.36337439258,0.0,4.36337439258
 12/09  23:00:00,274.595526482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884160314,0.0,2.18884160314
 12/09  24:00:00,250.15113071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889935321,0.0,2.18889935321
 12/10  01:00:00,237.928496389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.928496774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826844274,0.0,2.18826844274
 12/10  03:00:00,237.928497236,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882304048,0.0,2.1882304048
 12/10  04:00:00,237.928496985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840660787,0.0,2.18840660787
 12/10  05:00:00,250.150694139,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  06:00:00,274.596406253,0.0,0.0,0.0,24.9203635341,149.522181205,4.36041705982,0.0,4.36041705982
 12/10  07:00:00,323.483881142,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  08:00:00,305.209944061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824188201,0.0,2.18824188201
 12/10  09:00:00,296.666277488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820446314,0.0,2.18820446314
 12/10  10:00:00,259.999683401,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  11:00:00,211.110892234,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883812639,0.0,2.1883812639
 12/10  12:00:00,211.111769625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959192221,0.0,2.18959192221
 12/10  13:00:00,211.111769627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966380582,0.0,2.18966380582
 12/10  14:00:00,211.113086003,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298497783,0.0,4.36298497783
 12/10  15:00:00,211.111769616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977198857,0.0,2.18977198857
 12/10  16:00:00,211.110892328,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883260194,0.0,2.1883260194
 12/10  17:00:00,259.999683148,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  18:00:00,330.840943883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828865409,0.0,2.18828865409
 12/10  19:00:00,347.928277386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825131387,0.0,2.18825131387
 12/10  20:00:00,323.483881223,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882139998,0.0,2.1882139998
 12/10  21:00:00,323.483881137,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  22:00:00,299.040801764,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037086236,0.0,2.19037086236
 12/10  23:00:00,274.595090224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830330513,0.0,2.18830330513
 12/10  24:00:00,250.150695091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826601027,0.0,2.18826601027
 12/11  01:00:00,287.769665296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910066081,0.0,2.18910066081
 12/11  02:00:00,287.769665076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890696581,0.0,2.18890696581
 12/11  03:00:00,287.769664861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897328014,0.0,2.18897328014
 12/11  04:00:00,287.769664771,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/11  05:00:00,299.991862588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903958615,0.0,2.18903958615
 12/11  06:00:00,408.575154001,1.5287688789,4.99243314041,0.0,49.8407270682,199.362908273,12.7614503537,8.39920256917,4.36224778456
 12/11  07:00:00,803.710215042,28.3120589059,271.311005891,0.0,49.8407270682,199.362908273,818.515208207,816.324760288,2.19044791874
 12/11  08:00:00,837.068127371,28.3120589059,226.295641794,0.0,149.522181205,199.362908273,557.922250068,551.366345623,6.55590444501
 12/11  09:00:00,1399.47940477,28.3120589059,245.489311248,0.0,448.566543614,448.566543614,329.64315467,318.677912839,10.9652418311
 12/11  10:00:00,1418.68628672,28.3120589059,301.165867986,0.0,448.566543614,448.566543614,258.055291624,244.884443764,13.1708478605
 12/11  11:00:00,1386.14181256,28.3120589059,317.553584213,0.0,448.566543614,448.566543614,202.163113978,188.988286119,13.1748278597
 12/11  12:00:00,1388.16606297,28.3120589059,319.613850813,0.0,448.566543614,448.566543614,155.792413089,138.190237044,17.6021760448
 12/11  13:00:00,1343.56465146,28.3120589059,324.848334814,0.0,448.566543614,398.725816546,156.85925308,139.201985657,17.6572674239
 12/11  14:00:00,1399.12146757,28.3120589059,330.606929803,0.0,448.566543614,448.566543614,105.468258116,85.6241599589,19.8440981572
 12/11  15:00:00,1398.71556314,28.3120589059,330.227343026,0.0,448.566543614,448.566543614,73.736636271,62.77314867,10.963487601
 12/11  16:00:00,1389.28107354,28.3120589059,320.793999548,0.0,448.566543614,448.566543614,72.8936379871,61.934570036,10.9590679511
 12/11  17:00:00,1428.12729767,28.3120589059,310.714531154,0.0,448.566543614,448.566543614,119.656259055,104.26749,15.3887690552
 12/11  18:00:00,1342.9677966,28.3120589059,304.200973877,0.0,348.885089477,398.725816546,169.825725125,161.07315191,8.75257321425
 12/11  19:00:00,1165.57130375,28.3120589059,309.034212898,0.0,249.203635341,299.044362409,231.531564397,224.972545719,6.55901867751
 12/11  20:00:00,1148.18878988,28.3120589059,316.089387659,0.0,249.203635341,299.044362409,244.361546755,237.8140945,6.54745225511
 12/11  21:00:00,1008.23976709,28.3120589059,325.647932708,0.0,149.522181205,249.203635341,298.062609302,291.511824407,6.55078489506
 12/11  22:00:00,989.101940032,28.3120589059,331.684345684,0.0,149.522181205,249.203635341,304.325660255,302.135032176,2.19062807896
 12/11  23:00:00,349.356622033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892513351,0.0,2.18892513351
 12/11  24:00:00,299.991862827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899180888,0.0,2.18899180888
 12/12  01:00:00,287.769667363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906498798,0.0,2.18906498798
 12/12  02:00:00,287.769667199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887501314,0.0,2.18887501314
 12/12  03:00:00,287.76966716,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/12  04:00:00,287.769667244,0.0,0.0,0.0,24.9203635341,199.362908273,2.188945829,0.0,2.188945829
 12/12  05:00:00,299.991865182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901661379,0.0,2.18901661379
 12/12  06:00:00,349.357943328,0.0,0.0,0.0,49.8407270682,199.362908273,4.36189704407,0.0,4.36189704407
 12/12  07:00:00,908.124360758,28.3120589059,376.73465193,0.0,49.8407270682,199.362908273,337.903248413,335.713030506,2.19021790627
 12/12  08:00:00,1018.75268451,28.3120589059,411.588922909,0.0,149.522181205,199.362908273,303.743923999,297.188732704,6.55519129455
 12/12  09:00:00,1575.65091249,28.3120589059,428.360215202,0.0,448.566543614,448.566543614,136.65262244,125.68612497,10.9664974698
 12/12  10:00:00,1544.89620722,28.3120589059,431.547190986,0.0,448.566543614,448.566543614,110.46319267,97.2933115056,13.1698811642
 12/12  11:00:00,1492.55864349,28.3120589059,427.457600624,0.0,448.566543614,448.566543614,95.0996318437,81.9255498937,13.17408195
 12/12  12:00:00,1497.67269826,28.3120589059,431.546488645,0.0,448.566543614,448.566543614,87.9612457078,70.3574065849,17.603839123
 12/12  13:00:00,1477.18331401,28.3120589059,459.674205565,0.0,448.566543614,398.725816546,62.411901493,44.7521102965,17.6597911966
 12/12  14:00:00,1546.48724755,28.3128857826,478.801882504,0.0,448.566543614,448.566543614,24.55932388,4.71560661768,19.8437172623
 12/12  15:00:00,1562.81264916,28.3163171681,494.366920566,0.0,448.566543614,448.566543614,12.4095118708,1.44594635791,10.9635655128
 12/12  16:00:00,1567.56585286,28.3120589059,499.12221432,0.0,448.566543614,448.566543614,15.8926771992,4.93341546657,10.9592617326
 12/12  17:00:00,1606.36388063,28.3120589059,489.016038067,0.0,448.566543614,448.566543614,34.4968269011,19.1074325793,15.3893943218
 12/12  18:00:00,1518.48288497,28.3120589059,479.893811579,0.0,348.885089477,398.725816546,55.5186125204,46.7657129233,8.75289959704
 12/12  19:00:00,1317.52369785,28.3120589059,462.664266506,0.0,249.203635341,299.044362409,86.0260270265,79.4667447993,6.55928222717
 12/12  20:00:00,1272.46922657,28.3120589059,443.627844828,0.0,249.203635341,299.044362409,98.3949249158,91.8479179336,6.54700698221
 12/12  21:00:00,1123.13062331,28.3120589059,444.023456975,0.0,149.522181205,249.203635341,130.188572404,123.63746222,6.55111018368
 12/12  22:00:00,1110.0838987,28.3120589059,455.716280734,0.0,149.522181205,249.203635341,131.045122805,128.854242271,2.19088053357
 12/12  23:00:00,349.356624463,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902404296,0.0,2.18902404296
 12/12  24:00:00,299.991865361,0.0,0.0,0.0,24.9203635341,199.362908273,2.189094962,0.0,2.189094962
 12/13  01:00:00,287.769669792,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889114221,0.0,2.1889114221
 12/13  02:00:00,287.769669584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898637256,0.0,2.18898637256
 12/13  03:00:00,287.769669517,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/13  04:00:00,287.769669532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906132647,0.0,2.18906132647
 12/13  05:00:00,299.991867543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887523871,0.0,2.18887523871
 12/13  06:00:00,349.357947231,0.0,0.0,0.0,49.8407270682,199.362908273,4.36216064743,0.0,4.36216064743
 12/13  07:00:00,984.538340766,28.4595817146,451.98458221,0.0,49.8407270682,199.362908273,208.518894788,206.328540825,2.19035396306
 12/13  08:00:00,1032.91890908,28.3120589059,423.862206831,0.0,149.522181205,199.362908273,217.509905795,210.954206214,6.55569958123
 12/13  09:00:00,1577.44784789,28.3120589059,427.676009525,0.0,448.566543614,448.566543614,93.8268501616,82.8609124244,10.9659377372
 12/13  10:00:00,1564.8697845,28.3120589059,449.321296714,0.0,448.566543614,448.566543614,79.1874914425,66.0160654481,13.1714259944
 12/13  11:00:00,1533.21233613,28.3120589059,465.14463222,0.0,448.566543614,448.566543614,66.8863360433,53.7105366836,13.1757993597
 12/13  12:00:00,1563.51893368,28.3120589059,495.045421969,0.0,448.566543614,448.566543614,54.6731318568,37.0689121274,17.6042197294
 12/13  13:00:00,1535.52560672,28.3120589059,516.8891442,0.0,448.566543614,398.725816546,55.9739814409,36.1115125929,19.862468848
 12/13  14:00:00,1583.09048573,28.3120589059,514.63271137,0.0,448.566543614,448.566543614,29.2497287344,11.6070573959,17.6426713385
 12/13  15:00:00,1580.03816365,28.3120589059,511.59473936,0.0,448.566543614,448.566543614,15.0491729723,4.08671496839,10.9624580039
 12/13  16:00:00,1576.38655968,28.3120589059,507.945502265,0.0,448.566543614,448.566543614,12.435913313,1.47758614858,10.9583271645
 12/13  17:00:00,1622.86628581,28.3120589059,505.528033191,0.0,448.566543614,448.566543614,21.7021036887,6.31341573144,15.3886879572
 12/13  18:00:00,1554.06736641,28.3120589059,515.395954084,0.0,348.885089477,398.725816546,44.8845290155,36.1321534045,8.75237561093
 12/13  19:00:00,1378.16223044,28.3120589059,521.746221329,0.0,249.203635341,299.044362409,75.2442638916,66.5054151757,8.73884871592
 12/13  20:00:00,1355.84168503,28.3120589059,523.868431307,0.0,249.203635341,299.044362409,76.7420463181,72.3707850165,4.37126130163
 12/13  21:00:00,1174.0274611,28.3120589059,493.249601248,0.0,149.522181205,249.203635341,117.300746652,110.74973753,6.55100912286
 12/13  22:00:00,1098.69934712,28.3120589059,444.536429641,0.0,149.522181205,249.203635341,147.810894313,145.619916786,2.19097752751
 12/13  23:00:00,349.356626629,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891263715,0.0,2.1891263715
 12/13  24:00:00,299.99186755,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890703448,0.0,2.1890703448
 12/14  01:00:00,287.769672177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888929164,0.0,2.18888929164
 12/14  02:00:00,287.769672101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896849853,0.0,2.18896849853
 12/14  03:00:00,287.76967206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904770896,0.0,2.18904770896
 12/14  04:00:00,287.769672044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912688879,0.0,2.18912688879
 12/14  05:00:00,299.991869606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894455219,0.0,2.18894455219
 12/14  06:00:00,349.357950281,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112806186,0.0,2.19112806186
 12/14  07:00:00,1018.31014585,28.8640417144,484.791510638,0.0,49.8407270682,199.362908273,130.918650655,128.728471,2.19017965491
 12/14  08:00:00,1111.11788535,28.3120589059,497.739843406,0.0,149.522181205,199.362908273,142.865939491,136.311257366,6.55468212478
 12/14  09:00:00,1663.61416232,28.3120589059,510.132097709,0.0,448.566543614,448.566543614,60.2605242564,47.1049209961,13.1556032603
 12/14  10:00:00,1630.00725612,28.3120589059,512.660016213,0.0,448.566543614,448.566543614,35.3340934408,22.1695732023,13.1645202385
 12/14  11:00:00,1576.61355014,28.3120589059,508.165982405,0.0,448.566543614,448.566543614,19.912237134,6.74320911081,13.1690280232
 12/14  12:00:00,1571.27892915,28.3120589059,502.832107626,0.0,448.566543614,448.566543614,16.3240140033,0.919169883589,15.4048441198
 12/14  13:00:00,1521.25232178,28.3120589059,502.64183124,0.0,448.566543614,398.725816546,20.7669157098,0.901100293186,19.8658154167
 12/14  14:00:00,1574.5298223,28.3120589059,506.080577061,0.0,448.566543614,448.566543614,17.6620083395,0.0191597815073,17.642848558
 12/14  15:00:00,1573.66157216,28.3120589059,505.22115148,0.0,448.566543614,448.566543614,13.1515133714,0.0,13.1515133714
 12/14  16:00:00,1573.2778991,28.3120589059,504.837888475,0.0,448.566543614,448.566543614,10.998183946,0.0383195791307,10.9598643668
 12/14  17:00:00,1623.64659323,28.3120589059,506.312541056,0.0,448.566543614,448.566543614,15.9755218378,0.584731277987,15.3907905598
 12/14  18:00:00,1554.78724836,28.3120589059,516.129443542,0.0,348.885089477,398.725816546,26.5373304313,17.7836430114,8.75368741985
 12/14  19:00:00,1375.02629668,28.3120589059,518.622174307,0.0,249.203635341,299.044362409,57.226454528,50.6673752335,6.55907929449
 12/14  20:00:00,1343.06146897,28.3120589059,511.098564612,0.0,249.203635341,299.044362409,65.19056152,58.6432967394,6.54726478066
 12/14  21:00:00,1186.13927332,28.3120589059,503.814642978,0.0,149.522181205,249.203635341,84.8968731956,80.5228943996,4.373978796
 12/14  22:00:00,1154.11270055,28.3120589059,497.074713186,0.0,149.522181205,249.203635341,92.9674603842,88.6054743073,4.36198607694
 12/14  23:00:00,349.356628831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891747745,0.0,2.18891747745
 12/14  24:00:00,299.991869557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899717741,0.0,2.18899717741
 12/15  01:00:00,287.769674011,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/15  02:00:00,287.769674039,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890835033,0.0,2.1890835033
 12/15  03:00:00,287.769674232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890445656,0.0,2.18890445656
 12/15  04:00:00,287.769674283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898805055,0.0,2.18898805055
 12/15  05:00:00,299.991872181,0.0,0.0,0.0,24.9203635341,199.362908273,2.189071571,0.0,2.189071571
 12/15  06:00:00,349.357954183,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085480139,0.0,2.19085480139
 12/15  07:00:00,1032.57897687,29.3995923821,498.544875224,0.0,49.8407270682,199.362908273,106.257470184,101.896583906,4.36088627772
 12/15  08:00:00,1117.55723374,28.3120589059,503.721858014,0.0,149.522181205,199.362908273,115.896995806,109.342006747,6.55498905936
 12/15  09:00:00,1662.30690364,28.3120589059,508.37921109,0.0,448.566543614,448.566543614,48.8927501516,37.9242074373,10.9685427143
 12/15  10:00:00,1613.98178556,28.3120589059,496.640737071,0.0,448.566543614,448.566543614,26.9489381415,13.7780149722,13.1709231693
 12/15  11:00:00,1561.97139235,28.3120589059,493.526468728,0.0,448.566543614,448.566543614,16.2967675408,3.12108610771,13.1756814331
 12/15  12:00:00,1560.03804781,28.3120589059,491.591498713,0.0,448.566543614,448.566543614,18.1205225762,0.515666610843,17.6048559654
 12/15  13:00:00,1511.36881829,28.3120589059,492.758412606,0.0,448.566543614,398.725816546,20.6223056424,0.75811270566,19.8641929367
 12/15  14:00:00,1561.43572175,28.3120589059,492.986445568,0.0,448.566543614,448.566543614,17.6691427058,0.026938141045,17.6422045648
 12/15  15:00:00,1558.29563821,28.3154274643,489.851828837,0.0,448.566543614,448.566543614,10.9620879141,0.0,10.9620879141
 12/15  16:00:00,1557.72868784,28.6067451182,488.994006892,0.0,448.566543614,448.566543614,13.1470303441,0.0,13.1470303441
 12/15  17:00:00,1607.15871018,28.9690941537,489.168038025,0.0,448.566543614,448.566543614,13.1929931428,0.0,13.1929931428
 12/15  18:00:00,1537.70291512,28.3120589059,499.053848766,0.0,348.885089477,398.725816546,16.80549682,5.86890491554,10.9365919045
 12/15  19:00:00,1362.16775237,28.3120589059,505.777598712,0.0,249.203635341,299.044362409,38.2808946044,31.7213111544,6.55958345
 12/15  20:00:00,1339.19228267,28.3120589059,507.242170413,0.0,249.203635341,299.044362409,45.697237329,41.3259088401,4.37132848886
 12/15  21:00:00,1190.91716872,28.3120589059,508.472999536,0.0,149.522181205,249.203635341,68.9536988476,62.4022327148,6.55146613274
 12/15  22:00:00,1169.24504519,28.3120589059,511.244371498,0.0,149.522181205,249.203635341,71.3019215021,69.1109356013,2.19098590081
 12/15  23:00:00,349.356631181,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891394613,0.0,2.1891394613
 12/15  24:00:00,299.991872102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895957913,0.0,2.18895957913
 12/16  01:00:00,237.928949536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904756292,0.0,2.18904756292
 12/16  02:00:00,237.928949657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913477632,0.0,2.18913477632
 12/16  03:00:00,237.928949615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895934168,0.0,2.18895934168
 12/16  04:00:00,237.928949583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904698424,0.0,2.18904698424
 12/16  05:00:00,250.15114741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913453469,0.0,2.18913453469
 12/16  06:00:00,274.596866565,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120115072,0.0,2.19120115072
 12/16  07:00:00,1056.9646837,29.512828377,522.851784579,0.0,49.8407270682,199.362908273,57.1678716651,54.9773907759,2.19048088919
 12/16  08:00:00,1020.03258227,28.3120589059,505.381158638,0.0,49.8407270682,199.362908273,75.1132735673,70.747191307,4.36608226029
 12/16  09:00:00,1251.57572186,28.3120589059,496.279077449,0.0,249.203635341,249.203635341,54.6396209738,48.0922683145,6.54735265936
 12/16  10:00:00,1211.65012081,28.3120589059,493.024973206,0.0,249.203635341,249.203635341,44.2924640163,37.7321615867,6.5603024296
 12/16  11:00:00,1164.00817089,28.3120589059,494.27812476,0.0,249.203635341,249.203635341,36.8380672819,30.2835056069,6.55456167499
 12/16  12:00:00,1164.35532233,28.3120589059,494.627447707,0.0,249.203635341,249.203635341,33.6240237859,24.8793930926,8.74463069335
 12/16  13:00:00,1169.7852333,28.3120589059,500.05687015,0.0,249.203635341,249.203635341,33.9343602105,27.3757844552,6.55857575532
 12/16  14:00:00,1190.39381519,28.3120589059,520.68009939,0.0,249.203635341,249.203635341,14.394949783,7.84042013082,6.55452965217
 12/16  15:00:00,924.664008269,28.3120589059,504.686064132,0.0,74.7610906023,174.442544739,23.4591978193,16.9119697904,6.54722802892
 12/16  16:00:00,880.385818318,28.3120589059,463.083735664,0.0,74.7610906023,174.442544739,47.1222510776,42.7534078947,4.36884318295
 12/16  17:00:00,890.865769464,28.3120589059,427.034993803,0.0,74.7610906023,174.442544739,54.5540733016,50.1836732736,4.37040002804
 12/16  18:00:00,848.907100926,28.3120589059,398.650443454,0.0,24.9203635341,149.522181205,112.147157473,109.956760554,2.19039691876
 12/16  19:00:00,347.929612518,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041609471,0.0,2.19041609471
 12/16  20:00:00,323.485217044,0.0,0.0,0.0,24.9203635341,149.522181205,4.36088084234,0.0,4.36088084234
 12/16  21:00:00,323.485216679,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046640054,0.0,2.19046640054
 12/16  22:00:00,299.04170346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170887462,0.0,2.19170887462
 12/16  23:00:00,274.595542835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894362799,0.0,2.18894362799
 12/16  24:00:00,250.151147285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903161082,0.0,2.18903161082
 12/17  01:00:00,237.928510122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833423548,0.0,2.18833423548
 12/17  02:00:00,237.928509964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832334654,0.0,2.18832334654
 12/17  03:00:00,237.928509349,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  04:00:00,237.928509723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831266413,0.0,2.18831266413
 12/17  05:00:00,250.150707929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830213579,0.0,2.18830213579
 12/17  06:00:00,274.596428483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022833983,0.0,2.19022833983
 12/17  07:00:00,323.483894745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845018448,0.0,2.18845018448
 12/17  08:00:00,305.209956702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844035909,0.0,2.18844035909
 12/17  09:00:00,296.666289465,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  10:00:00,259.999696656,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884300679,0.0,2.1884300679
 12/17  11:00:00,211.110905704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841920176,0.0,2.18841920176
 12/17  12:00:00,231.341265194,0.371274224849,6.54988524496,0.0,24.9203635341,149.522181205,2.18964669051,0.0,2.18964669051
 12/17  13:00:00,470.815989072,13.0063648085,159.45756281,0.0,24.9203635341,149.522181205,2.18985390935,0.0,2.18985390935
 12/17  14:00:00,565.767770056,20.2818877481,242.473619889,0.0,24.9203635341,149.522181205,2.19192012635,0.0,2.19192012635
 12/17  15:00:00,531.517956248,16.7983272107,214.144724445,0.0,24.9203635341,149.522181205,4.35967873164,0.0,4.35967873164
 12/17  16:00:00,389.549030453,9.77058485798,128.169533496,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  17:00:00,259.999696898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832324376,0.0,2.18832324376
 12/17  18:00:00,322.297290429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842247028,0.0,2.18842247028
 12/17  19:00:00,347.928289888,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883029919,0.0,2.1883029919
 12/17  20:00:00,323.483894081,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  21:00:00,323.483894665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829288389,0.0,2.18829288389
 12/17  22:00:00,299.040824096,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043836327,0.0,2.19043836327
 12/17  23:00:00,274.595103536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844139089,0.0,2.18844139089
 12/17  24:00:00,250.150707897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843117043,0.0,2.18843117043
 12/18  01:00:00,287.769680805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913714191,0.0,2.18913714191
 12/18  02:00:00,287.769680609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896843776,0.0,2.18896843776
 12/18  03:00:00,287.769680574,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/18  04:00:00,287.769680594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906399785,0.0,2.18906399785
 12/18  05:00:00,299.991878586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915945191,0.0,2.18915945191
 12/18  06:00:00,381.124070516,0.764384439449,4.72607213416,0.0,49.8407270682,199.362908273,7.81961558698,3.45729792977,4.36231765721
 12/18  07:00:00,769.611884232,28.3120589059,245.611506558,0.0,49.8407270682,199.362908273,838.669135066,836.478681278,2.19045378801
 12/18  08:00:00,667.820414088,28.3120589059,83.2614593086,0.0,149.522181205,199.362908273,622.331614044,615.775161046,6.55645299763
 12/18  09:00:00,1228.96422296,28.3120589059,88.6175836003,0.0,448.566543614,448.566543614,324.061068049,313.094975204,10.9660928454
 12/18  10:00:00,1349.89898587,28.3120589059,238.484835934,0.0,448.566543614,448.566543614,222.823159118,207.460574514,15.3625846041
 12/18  11:00:00,1378.40670903,28.3120589059,310.294465636,0.0,448.566543614,448.566543614,150.075936826,136.904493919,13.1714429073
 12/18  12:00:00,1406.24703708,28.5577065337,339.795476948,0.0,448.566543614,448.566543614,125.531695226,110.123830644,15.4078645819
 12/18  13:00:00,1370.88133413,28.5752346833,354.109422459,0.0,448.566543614,398.725816546,139.256437658,119.390264838,19.8661728203
 12/18  14:00:00,1424.37742195,29.5085738344,354.700105016,0.0,448.566543614,448.566543614,69.4935163942,51.8467080224,17.6468083719
 12/18  15:00:00,1437.35253121,29.6875558408,367.518100229,0.0,448.566543614,448.566543614,37.0487630187,23.8936106937,13.155152325
 12/18  16:00:00,1455.72735133,28.863774173,388.154379051,0.0,448.566543614,448.566543614,34.2415661947,23.2813568882,10.9602093065
 12/18  17:00:00,1513.49607057,28.316030831,402.151480373,0.0,448.566543614,448.566543614,52.8629417205,37.4702277934,15.3927139272
 12/18  18:00:00,1409.91729439,28.3120589059,385.921500255,0.0,348.885089477,398.725816546,112.769248575,104.015248137,8.7540004378
 12/18  19:00:00,1205.40440538,28.3120589059,356.870369084,0.0,249.203635341,299.044362409,172.463716164,163.724347404,8.73936876035
 12/18  20:00:00,1167.17488484,28.3120589059,343.800641497,0.0,249.203635341,299.044362409,185.414695398,181.042717079,4.37197831873
 12/18  21:00:00,1007.36212044,28.3120589059,332.368207857,0.0,149.522181205,249.203635341,231.979872928,225.428752035,6.55112089346
 12/18  22:00:00,954.215807955,28.3120589059,302.3163423,0.0,149.522181205,249.203635341,262.847276154,260.656267384,2.19100876962
 12/18  23:00:00,349.356637597,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915402525,0.0,2.18915402525
 12/18  24:00:00,299.991878529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911692142,0.0,2.18911692142
 12/19  01:00:00,287.769682878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895287886,0.0,2.18895287886
 12/19  02:00:00,287.769682841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905214313,0.0,2.18905214313
 12/19  03:00:00,287.769682888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915134167,0.0,2.18915134167
 12/19  04:00:00,287.769682775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898607759,0.0,2.18898607759
 12/19  05:00:00,299.991880463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908559057,0.0,2.18908559057
 12/19  06:00:00,349.357967465,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091345528,0.0,2.19091345528
 12/19  07:00:00,846.026562529,28.3120589059,312.986169659,0.0,49.8407270682,199.362908273,500.304074051,498.113696871,2.19037718007
 12/19  08:00:00,861.441835625,28.3120589059,252.713905483,0.0,149.522181205,199.362908273,428.083375063,421.527665298,6.55570976474
 12/19  09:00:00,1432.518856,28.3120589059,284.106971657,0.0,448.566543614,448.566543614,248.624723159,235.466169539,13.1585536207
 12/19  10:00:00,1464.44302579,28.3120589059,354.668219759,0.0,448.566543614,448.566543614,174.35202338,161.183109197,13.1689141831
 12/19  11:00:00,1456.71576463,28.3120589059,394.817243336,0.0,448.566543614,448.566543614,121.760645901,108.58632569,13.1743202114
 12/19  12:00:00,1484.36263277,28.3120589059,419.265497384,0.0,448.566543614,448.566543614,101.827260873,84.9641199512,16.8631409222
 12/19  13:00:00,1452.60872748,28.3120589059,436.305770951,0.0,448.566543614,398.725816546,106.406505332,87.9941496816,18.4123556501
 12/19  14:00:00,1514.1042528,28.3120589059,448.034754262,0.0,448.566543614,448.566543614,80.91711681,61.0666233906,19.8504934194
 12/19  15:00:00,1515.93010228,28.3120589059,449.166818777,0.0,448.566543614,448.566543614,66.9926290792,56.0291934466,10.9634356326
 12/19  16:00:00,1517.68905839,28.3120589059,450.522683625,0.0,448.566543614,448.566543614,68.841254676,55.6920823957,13.1491722803
 12/19  17:00:00,1566.30487909,28.3120589059,450.272937827,0.0,448.566543614,448.566543614,76.6589646302,61.2658724086,15.3930922216
 12/19  18:00:00,1466.98148834,28.3120589059,438.739369836,0.0,348.885089477,398.725816546,96.7816988337,88.0280287171,8.75367011659
 12/19  19:00:00,1280.65347544,28.3120589059,427.321620646,0.0,249.203635341,299.044362409,144.104739138,137.544565504,6.56017363391
 12/19  20:00:00,1250.29065514,28.3120589059,422.400361226,0.0,249.203635341,299.044362409,158.021158112,151.47377269,6.54738542193
 12/19  21:00:00,1098.34853873,28.3120589059,420.574325194,0.0,149.522181205,249.203635341,201.234993101,196.860452506,4.37454059431
 12/19  22:00:00,1070.00531588,28.3120589059,417.557249092,0.0,149.522181205,249.203635341,211.906367995,207.544232088,4.36213590669
 12/19  23:00:00,349.356639589,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889957407,0.0,2.1889957407
 12/19  24:00:00,299.991880405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909540824,0.0,2.18909540824
 12/20  01:00:00,287.769684587,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889359195,0.0,2.1889359195
 12/20  02:00:00,287.769684577,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/20  03:00:00,287.76968462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903908705,0.0,2.18903908705
 12/20  04:00:00,287.769684778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914214617,0.0,2.18914214617
 12/20  05:00:00,299.991882654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898011619,0.0,2.18898011619
 12/20  06:00:00,349.357971153,0.0,0.0,0.0,49.8407270682,199.362908273,4.36200006355,0.0,4.36200006355
 12/20  07:00:00,960.42075226,28.3162817531,429.432435378,0.0,49.8407270682,199.362908273,229.560022819,227.369719409,2.19030341014
 12/20  08:00:00,1039.18922121,28.3120589059,430.134986627,0.0,149.522181205,199.362908273,228.748283017,222.192120809,6.55616220854
 12/20  09:00:00,1578.6634076,28.3120589059,429.482132276,0.0,448.566543614,448.566543614,94.3733911985,83.4065738891,10.9668173094
 12/20  10:00:00,1551.38615538,28.3120589059,436.797524728,0.0,448.566543614,448.566543614,74.8777319601,61.7021116371,13.175620323
 12/20  11:00:00,1516.17851368,28.3120589059,449.214969622,0.0,448.566543614,448.566543614,62.6694659223,47.3041239026,15.3653420197
 12/20  12:00:00,1534.52584617,28.3120589059,466.458919213,0.0,448.566543614,448.566543614,48.6404927836,33.2325057098,15.4079870737
 12/20  13:00:00,1504.87696299,28.3120589059,486.241852873,0.0,448.566543614,398.725816546,53.6847219505,33.8160461081,19.8686758425
 12/20  14:00:00,1567.01213283,28.3120589059,498.553442728,0.0,448.566543614,448.566543614,32.3958299423,12.5432602205,19.8525697218
 12/20  15:00:00,1574.25151899,28.3120589059,505.809221507,0.0,448.566543614,448.566543614,13.3754990715,2.40836451072,10.9671345608
 12/20  16:00:00,1585.589561,28.3120589059,517.141531993,0.0,448.566543614,448.566543614,21.674428885,10.7140088987,10.9604199863
 12/20  17:00:00,1628.17611309,28.3120589059,510.838810181,0.0,448.566543614,448.566543614,20.2087703025,4.81504242601,15.3937278764
 12/20  18:00:00,1547.46483325,28.3120589059,517.340322776,0.0,348.885089477,398.725816546,40.1908227179,31.4369832619,8.75383945597
 12/20  19:00:00,1375.90087782,28.3120589059,519.489599049,0.0,249.203635341,299.044362409,68.3623511811,59.6222085716,8.74014260957
 12/20  20:00:00,1344.88832527,28.3120589059,512.924538572,0.0,249.203635341,299.044362409,63.4549385829,59.0835228445,4.37141573834
 12/20  21:00:00,1193.7866479,28.3120589059,511.333644566,0.0,149.522181205,249.203635341,79.886564161,73.3347569651,6.55180719594
 12/20  22:00:00,1169.14304219,28.3120589059,511.136121331,0.0,149.522181205,249.203635341,80.8758857326,76.5138977478,4.36198798483
 12/20  23:00:00,349.356641702,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/20  24:00:00,299.991882579,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890498358,0.0,2.1890498358
 12/21  01:00:00,287.769686873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915689664,0.0,2.18915689664
 12/21  02:00:00,287.769686891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899779364,0.0,2.18899779364
 12/21  03:00:00,287.769686907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910458241,0.0,2.18910458241
 12/21  04:00:00,287.769686984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894562346,0.0,2.18894562346
 12/21  05:00:00,299.991884677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905270522,0.0,2.18905270522
 12/21  06:00:00,349.357973599,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102419066,0.0,2.19102419066
 12/21  07:00:00,986.083441009,28.805611435,453.21748525,0.0,49.8407270682,199.362908273,167.63961071,165.449070177,2.19054053295
 12/21  08:00:00,984.178579025,28.3120589059,377.902089797,0.0,149.522181205,199.362908273,169.782763549,161.048805198,8.73395835099
 12/21  09:00:00,1510.61561059,28.3120589059,364.076439004,0.0,448.566543614,448.566543614,50.8556938767,39.8843261879,10.9713676887
 12/21  10:00:00,1485.88640413,29.1932304276,374.028373101,0.0,448.566543614,448.566543614,39.7821863393,26.6088160867,13.1733702526
 12/21  11:00:00,1453.72000114,31.0531784898,388.547456437,0.0,448.566543614,448.566543614,29.4191247415,16.2399878802,13.1791368613
 12/21  12:00:00,1476.72504567,32.9613052329,408.513968879,0.0,448.566543614,448.566543614,25.302349409,7.69324184961,17.6091075594
 12/21  13:00:00,1447.54464697,34.1124435157,426.22741885,0.0,448.566543614,398.725816546,28.1369203484,8.26243384864,19.8744864998
 12/21  14:00:00,1509.65635617,34.9163131476,437.092987361,0.0,448.566543614,448.566543614,17.6629233321,0.0152455281447,17.6476778039
 12/21  15:00:00,1523.71592933,34.4863978972,449.623091045,0.0,448.566543614,448.566543614,13.1557110222,0.0,13.1557110222
 12/21  16:00:00,1522.60610482,33.3702751082,449.12732576,0.0,448.566543614,448.566543614,10.9610450081,0.0,10.9610450081
 12/21  17:00:00,1556.33902372,31.8841347088,435.702044395,0.0,448.566543614,448.566543614,15.3946920177,0.0,15.3946920177
 12/21  18:00:00,1431.76109035,28.993966954,402.595214976,0.0,348.885089477,398.725816546,10.2614637324,1.50702807681,8.75443565562
 12/21  19:00:00,1233.5442556,28.3120589059,380.785929883,0.0,249.203635341,299.044362409,45.8653290965,37.1248282158,8.74050088061
 12/21  20:00:00,1192.74051344,28.3120589059,367.096533751,0.0,249.203635341,299.044362409,60.6399683803,56.2681431534,4.37182522694
 12/21  21:00:00,1036.1929691,28.3120589059,359.856583295,0.0,149.522181205,249.203635341,109.714134384,103.162773435,6.55136094878
 12/21  22:00:00,1006.52198706,28.3120589059,353.377440459,0.0,149.522181205,249.203635341,128.359388974,126.168073327,2.19131564642
 12/21  23:00:00,349.356643597,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916637507,0.0,2.18916637507
 12/21  24:00:00,299.991884544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916571057,0.0,2.18916571057
 12/22  01:00:00,287.7696887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901061889,0.0,2.18901061889
 12/22  02:00:00,287.769688746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912085034,0.0,2.18912085034
 12/22  03:00:00,287.769688818,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889648893,0.0,2.1889648893
 12/22  04:00:00,287.769688742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907546087,0.0,2.18907546087
 12/22  05:00:00,299.991886594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918585211,0.0,2.18918585211
 12/22  06:00:00,349.357976632,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130472931,0.0,2.19130472931
 12/22  07:00:00,873.426070849,29.4425164337,339.235250424,0.0,49.8407270682,199.362908273,258.134017278,255.943420532,2.19059674568
 12/22  08:00:00,924.35676584,28.3120589059,312.608998753,0.0,149.522181205,199.362908273,232.727597846,223.992178771,8.73541907502
 12/22  09:00:00,1452.13152015,28.3120589059,298.070412842,0.0,448.566543614,448.566543614,98.8397611599,87.8681366319,10.971624528
 12/22  10:00:00,1432.19171906,28.8621990457,314.2708018,0.0,448.566543614,448.566543614,67.0426757793,53.8695088388,13.1731669406
 12/22  11:00:00,1412.09162044,30.1900864705,341.82021728,0.0,448.566543614,448.566543614,48.4962842185,35.3171914991,13.1790927194
 12/22  12:00:00,1426.36181192,31.4145795883,355.953470673,0.0,448.566543614,448.566543614,47.7613235215,30.1519340492,17.6093894723
 12/22  13:00:00,1378.60912997,31.8800812452,358.178600712,0.0,448.566543614,398.725816546,58.029501164,38.1542671367,19.8752340274
 12/22  14:00:00,1424.02142087,33.3900131864,351.507828755,0.0,448.566543614,448.566543614,28.8231847279,11.1746195517,17.6485651762
 12/22  15:00:00,1418.8400234,33.746849006,345.387540116,0.0,448.566543614,448.566543614,16.776569982,3.62021837226,13.1563516097
 12/22  16:00:00,1405.53163416,33.5081477784,331.890772515,0.0,448.566543614,448.566543614,17.3205883603,6.35898237824,10.961605982
 12/22  17:00:00,1437.21136452,32.256491758,315.921829632,0.0,448.566543614,448.566543614,30.8183709221,15.4246356876,15.3937352345
 12/22  18:00:00,1342.94272468,28.5770174187,312.532164074,0.0,348.885089477,398.725816546,69.1836010366,60.4291531756,8.75444786107
 12/22  19:00:00,1151.48361475,28.3120589059,296.0712448,0.0,249.203635341,299.044362409,158.11298895,149.372828776,8.74016017423
 12/22  20:00:00,1082.34212506,28.3120589059,253.246925356,0.0,249.203635341,299.044362409,177.449319958,173.077154805,4.37216515291
 12/22  21:00:00,912.554394091,28.3120589059,233.314191627,0.0,149.522181205,249.203635341,220.416918669,213.865015034,6.55190363567
 12/22  22:00:00,851.013308244,28.3120589059,195.781113208,0.0,149.522181205,249.203635341,241.330536427,236.968503156,4.36203327115
 12/22  23:00:00,349.356645547,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/22  24:00:00,299.991886416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907413748,0.0,2.18907413748
 12/23  01:00:00,237.92896355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918824736,0.0,2.18918824736
 12/23  02:00:00,237.928963533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903523784,0.0,2.18903523784
