Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/23  03:00:00,237.928963585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914907473,0.0,2.18914907473
 12/23  04:00:00,237.928963606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899621319,0.0,2.18899621319
 12/23  05:00:00,250.151161362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911030462,0.0,2.18911030462
 12/23  06:00:00,274.596889004,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109750273,0.0,2.19109750273
 12/23  07:00:00,784.730777562,28.4711176434,253.331281397,0.0,49.8407270682,199.362908273,696.869061897,692.508143091,4.36091880577
 12/23  08:00:00,595.225850032,28.3120589059,81.5707110499,0.0,49.8407270682,199.362908273,529.403256725,527.209872941,2.19338378318
 12/23  09:00:00,831.690651845,28.3120589059,89.4435730895,0.0,249.203635341,249.203635341,328.40906133,321.860892082,6.54816924829
 12/23  10:00:00,958.839822872,28.3120589059,240.035668821,0.0,249.203635341,249.203635341,272.284090826,265.723811007,6.56027981971
 12/23  11:00:00,988.910135067,28.3120589059,319.956987367,0.0,249.203635341,249.203635341,192.170264376,185.613503409,6.5567609664
 12/23  12:00:00,1017.47120062,28.3120589059,349.285989991,0.0,249.203635341,249.203635341,172.844617103,164.098711279,8.74590582424
 12/23  13:00:00,1026.247818,28.3120589059,358.64085945,0.0,249.203635341,249.203635341,156.310164503,149.751681415,6.55848308832
 12/23  14:00:00,1029.05521551,28.3120589059,362.097836398,0.0,249.203635341,249.203635341,124.34354534,115.609504974,8.73404036598
 12/23  15:00:00,776.615400594,28.3120589059,359.635649928,0.0,74.7610906023,174.442544739,150.142690256,145.770646178,4.37204407823
 12/23  16:00:00,775.291027967,28.3120589059,358.780680429,0.0,74.7610906023,174.442544739,165.614004603,161.244906593,4.36909801058
 12/23  17:00:00,817.872967522,28.3120589059,353.779514774,0.0,74.7610906023,174.442544739,223.067298132,216.521567598,6.54573053379
 12/23  18:00:00,782.007679694,28.3120589059,332.184855253,0.0,24.9203635341,149.522181205,292.657832493,290.467361494,2.19047099988
 12/23  19:00:00,347.929631681,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051463716,0.0,2.19051463716
 12/23  20:00:00,323.485236276,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905582684,0.0,2.1905582684
 12/23  21:00:00,323.485236878,0.0,0.0,0.0,24.9203635341,149.522181205,4.36088708297,0.0,4.36088708297
 12/23  22:00:00,299.04172903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166762756,0.0,2.19166762756
 12/23  23:00:00,274.59555686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896466071,0.0,2.18896466071
 12/23  24:00:00,250.151161202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907898571,0.0,2.18907898571
 12/24  01:00:00,237.928520728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830212172,0.0,2.18830212172
 12/24  02:00:00,237.928520165,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  03:00:00,237.92852064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831492612,0.0,2.18831492612
 12/24  04:00:00,237.928520974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832787528,0.0,2.18832787528
 12/24  05:00:00,250.150718584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834092624,0.0,2.18834092624
 12/24  06:00:00,274.596447542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060227754,0.0,2.19060227754
 12/24  07:00:00,323.48390531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831936028,0.0,2.18831936028
 12/24  08:00:00,313.753633686,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  09:00:00,296.66630082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844347206,0.0,2.18844347206
 12/24  10:00:00,259.999707758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834581535,0.0,2.18834581535
 12/24  11:00:00,211.110916375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835906382,0.0,2.18835906382
 12/24  12:00:00,211.111805309,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898820503,0.0,2.1898820503
 12/24  13:00:00,211.111805265,0.0,0.0,0.0,24.9203635341,149.522181205,2.189853998,0.0,2.189853998
 12/24  14:00:00,211.113138451,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176691383,0.0,2.19176691383
 12/24  15:00:00,211.111805494,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896909504,0.0,2.1896909504
 12/24  16:00:00,211.110916278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829989445,0.0,2.18829989445
 12/24  17:00:00,259.999707894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841292597,0.0,2.18841292597
 12/24  18:00:00,322.297301152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842565014,0.0,2.18842565014
 12/24  19:00:00,347.9283006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  20:00:00,323.483905136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843891767,0.0,2.18843891767
 12/24  21:00:00,323.483905609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845216848,0.0,2.18845216848
 12/24  22:00:00,299.04084311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043548557,0.0,2.19043548557
 12/24  23:00:00,274.595114413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843145122,0.0,2.18843145122
 12/24  24:00:00,250.150718746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844471338,0.0,2.18844471338
 12/25  01:00:00,237.928521804,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  02:00:00,283.304918965,1.14657665917,4.69837789809,0.0,24.9203635341,149.522181205,6.20518433016,4.01672228887,2.18846204129
 12/25  03:00:00,300.036198516,1.5287688789,7.70298169837,0.0,24.9203635341,149.522181205,8.68824777718,6.49977003056,2.18847774662
 12/25  04:00:00,312.100775327,1.91096109862,6.41680864962,0.0,24.9203635341,149.522181205,11.8652213079,9.67672774048,2.18849356744
 12/25  05:00:00,307.410877238,1.5287688789,3.23113920615,0.0,24.9203635341,149.522181205,11.0441802915,11.0241802915,0.02
 12/25  06:00:00,346.190840018,1.91096109862,4.07201171971,0.0,24.9203635341,149.522181205,18.8073407546,14.4463618795,4.36097887508
 12/25  07:00:00,380.624447104,1.5287688789,3.14565645687,0.0,24.9203635341,149.522181205,13.6308303868,13.6108303868,0.02
 12/25  08:00:00,385.301149595,1.91096109862,4.0603590014,0.0,24.9203635341,149.522181205,15.2555769969,13.0670847715,2.18849222534
 12/25  09:00:00,328.865279412,1.5287688789,3.37804043059,0.0,24.9203635341,149.522181205,8.40729235234,6.21878330327,2.18850904907
 12/25  10:00:00,293.271567773,1.5287688789,4.40031291022,0.0,24.9203635341,149.522181205,6.63841211298,4.4499973736,2.18841473938
 12/25  11:00:00,219.597909979,0.382192219725,1.26191491847,0.0,24.9203635341,149.522181205,3.1233985586,0.935078659778,2.18831989882
 12/25  12:00:00,324.899971145,6.75069855415,74.1472509957,0.0,24.9203635341,149.522181205,2.18991152731,0.0,2.18991152731
 12/25  13:00:00,523.774826006,16.8922187361,202.228324456,0.0,24.9203635341,149.522181205,2.18991799103,0.0,2.18991799103
 12/25  14:00:00,596.280624812,20.3621639544,265.864342979,0.0,24.9203635341,149.522181205,2.19207282834,0.0,2.19207282834
 12/25  15:00:00,551.922078917,16.9308290225,228.207101535,0.0,24.9203635341,149.522181205,2.18988798297,0.0,2.18988798297
 12/25  16:00:00,475.394746943,12.5285871146,173.269839627,0.0,24.9203635341,149.522181205,2.18850857446,0.0,2.18850857446
 12/25  17:00:00,259.999709152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839143874,0.0,2.18839143874
 12/25  18:00:00,322.297302224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840837836,0.0,2.18840837836
 12/25  19:00:00,347.928301867,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  20:00:00,323.4839068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842413067,0.0,2.18842413067
 12/25  21:00:00,323.483907001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844041737,0.0,2.18844041737
 12/25  22:00:00,345.899518208,1.14657665917,6.20593315971,0.0,24.9203635341,149.522181205,4.74276369561,2.55219117894,2.19057251666
 12/25  23:00:00,336.255632994,1.5287688789,7.49564313951,0.0,24.9203635341,149.522181205,6.71717082527,4.52874504324,2.18842578203
 12/25  24:00:00,326.852048312,1.91096109862,9.02602122179,0.0,24.9203635341,149.522181205,8.7367428173,6.54830079639,2.18844202091
 12/26  01:00:00,348.782612533,1.5287688789,6.90495818174,0.0,24.9203635341,199.362908273,7.90910402459,5.71995832158,2.18914570301
 12/26  02:00:00,363.838193119,1.91096109862,8.45343234867,0.0,24.9203635341,199.362908273,8.15617891057,8.13617891057,0.02
 12/26  03:00:00,348.031732164,1.5287688789,6.20249123217,0.0,24.9203635341,199.362908273,9.57505480716,7.38587467285,2.18918013431
 12/26  04:00:00,363.324576721,1.91096109862,7.98099922013,0.0,24.9203635341,199.362908273,11.3565647596,9.16735137898,2.18921338059
 12/26  05:00:00,359.842386719,1.5287688789,5.82044534912,0.0,24.9203635341,199.362908273,10.8407699526,8.65161021225,2.1891597403
 12/26  06:00:00,423.453427311,1.91096109862,6.58098884919,0.0,49.8407270682,199.362908273,17.0540807173,12.6917900105,4.3622907068
 12/26  07:00:00,769.982485111,28.3120589059,237.083992472,0.0,49.8407270682,199.362908273,1007.16155825,1004.97108807,2.19047017464
 12/26  08:00:00,654.049822611,28.3120589059,56.3599688858,0.0,149.522181205,199.362908273,724.329807061,717.772681661,6.55712539965
 12/26  09:00:00,1237.99009914,28.3120589059,125.003362793,0.0,448.566543614,448.566543614,289.312715453,276.151203486,13.1615119668
 12/26  10:00:00,1421.84427455,28.3511435141,317.003494353,0.0,448.566543614,448.566543614,172.603898023,159.431191941,13.1727060822
 12/26  11:00:00,1439.17627527,29.5759492412,375.627831431,0.0,448.566543614,448.566543614,131.282725035,118.107328582,13.1753964524
 12/26  12:00:00,1457.40211624,31.1569276043,393.709861025,0.0,448.566543614,448.566543614,120.21865286,102.608164339,17.6104885203
 12/26  13:00:00,1410.87574973,31.9278389292,396.54146167,0.0,448.566543614,398.725816546,142.541065956,122.668167215,19.8728987404
 12/26  14:00:00,1465.59140667,32.565407721,400.570023823,0.0,448.566543614,448.566543614,82.1210424494,64.4684627877,17.6525796617
 12/26  15:00:00,1475.00412218,32.3926656987,408.168698515,0.0,448.566543614,448.566543614,47.0228671408,33.867500073,13.1553670678
 12/26  16:00:00,1484.76498371,31.6086173046,416.801925048,0.0,448.566543614,448.566543614,42.2028142705,31.2393110378,10.9635032328
 12/26  17:00:00,1533.03467814,29.9854128722,417.439742587,0.0,448.566543614,448.566543614,52.2947150499,36.8984057642,15.3963092857
 12/26  18:00:00,1427.36215612,28.404438765,401.075897471,0.0,348.885089477,398.725816546,98.4547538485,89.6995487415,8.75520510699
 12/26  19:00:00,1244.3892824,28.3120589059,392.952350634,0.0,249.203635341,299.044362409,164.174540714,155.434134585,8.74040612887
 12/26  20:00:00,1216.03711286,28.3120589059,390.006863319,0.0,249.203635341,299.044362409,174.409232102,170.036925443,4.37230665831
 12/26  21:00:00,1063.34215771,28.3120589059,387.514850204,0.0,149.522181205,249.203635341,218.463881338,211.911629263,6.55225207495
 12/26  22:00:00,1034.51966337,28.3120589059,384.051488493,0.0,149.522181205,249.203635341,228.225516572,223.863287496,4.36222907599
 12/26  23:00:00,349.356652634,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/26  24:00:00,299.991893477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917476966,0.0,2.18917476966
 12/27  01:00:00,287.769697395,0.0,0.0,0.0,24.9203635341,199.362908273,2.189033409,0.0,2.189033409
 12/27  02:00:00,287.769697434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916031973,0.0,2.18916031973
 12/27  03:00:00,287.769697497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901859593,0.0,2.18901859593
 12/27  04:00:00,287.769697484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914574714,0.0,2.18914574714
 12/27  05:00:00,299.991895346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900413527,0.0,2.18900413527
 12/27  06:00:00,349.357990843,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128938096,0.0,2.19128938096
 12/27  07:00:00,907.668730469,28.3120589059,378.803296024,0.0,49.8407270682,199.362908273,392.712714962,388.352009385,4.3607055774
 12/27  08:00:00,967.705555086,28.3120589059,354.451979834,0.0,149.522181205,199.362908273,330.576637538,324.020421911,6.55621562609
 12/27  09:00:00,1504.63918609,28.3120589059,359.164709799,0.0,448.566543614,448.566543614,131.749377251,120.777083022,10.972294229
 12/27  10:00:00,1499.85529949,28.5983245108,387.243567157,0.0,448.566543614,448.566543614,100.507871325,85.1413526309,15.3665186944
 12/27  11:00:00,1474.05279352,30.1894342628,407.075061815,0.0,448.566543614,448.566543614,75.2566317366,62.0826516637,13.1739800729
 12/27  12:00:00,1484.78337221,31.668821422,416.026882306,0.0,448.566543614,448.566543614,67.3694091395,51.9572811445,15.412127995
 12/27  13:00:00,1440.17708627,32.3595034579,420.488069713,0.0,448.566543614,398.725816546,89.7520631356,69.8723778783,19.8796852572
 12/27  14:00:00,1498.0007363,32.8951560073,428.013772121,0.0,448.566543614,448.566543614,45.3910729362,25.5329460675,19.8581268687
 12/27  15:00:00,1507.06698944,32.3399291923,436.609936828,0.0,448.566543614,448.566543614,20.3480144224,7.19347007807,13.1545443443
 12/27  16:00:00,1515.71343296,30.8880952702,445.860386607,0.0,448.566543614,448.566543614,18.3073360169,7.34359916406,10.9637368528
 12/27  17:00:00,1569.23896086,29.5267118163,451.395274766,0.0,448.566543614,448.566543614,25.3739174969,9.97818290012,15.3957345968
 12/27  18:00:00,1466.41714187,28.4914264395,437.492958388,0.0,348.885089477,398.725816546,62.5506003491,53.7957549282,8.75484542088
 12/27  19:00:00,1268.36236225,28.3120589059,414.893231586,0.0,249.203635341,299.044362409,130.675800453,121.934707643,8.74109281038
 12/27  20:00:00,1233.26336844,28.3120589059,405.504586238,0.0,249.203635341,299.044362409,140.907648308,136.535504425,4.37214388314
 12/27  21:00:00,1080.84207423,28.3120589059,403.2705694,0.0,149.522181205,249.203635341,180.350433911,173.79839243,6.55204148112
 12/27  22:00:00,1054.54265743,28.3120589059,402.275869521,0.0,149.522181205,249.203635341,187.883341508,183.697997606,4.18534390222
 12/27  23:00:00,349.35665427,0.0,0.0,0.0,49.8407270682,199.362908273,0.196458374902,0.0,0.196458374902
 12/27  24:00:00,299.991895124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910239666,0.0,2.18910239666
 12/28  01:00:00,287.769699061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923262256,0.0,2.18923262256
 12/28  02:00:00,287.769699016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909346786,0.0,2.18909346786
 12/28  03:00:00,287.769699114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922341852,0.0,2.18922341852
 12/28  04:00:00,287.769699059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908441435,0.0,2.18908441435
 12/28  05:00:00,299.991896918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921452695,0.0,2.18921452695
 12/28  06:00:00,349.35799322,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123748733,0.0,2.19123748733
 12/28  07:00:00,933.566732637,28.4311915583,401.802998723,0.0,49.8407270682,199.362908273,273.391733267,269.030643885,4.36108938119
 12/28  08:00:00,985.349391793,28.3120589059,370.895344072,0.0,149.522181205,199.362908273,290.910524349,284.354386872,6.55613747698
 12/28  09:00:00,1513.76195626,28.3120589059,367.544424006,0.0,448.566543614,448.566543614,140.820073487,129.850318542,10.9697549445
 12/28  10:00:00,1529.56416558,28.3120589059,415.358300902,0.0,448.566543614,448.566543614,77.1100861017,61.7419802432,15.3681058585
 12/28  11:00:00,1524.97544446,28.3694997388,457.087153747,0.0,448.566543614,448.566543614,37.2953705584,24.1201102986,13.1752602598
 12/28  12:00:00,1544.77649519,29.3217040481,475.312482415,0.0,448.566543614,448.566543614,25.9796052229,10.5668671024,15.4127381205
 12/28  13:00:00,1494.18592683,30.2496960567,473.87182396,0.0,448.566543614,398.725816546,32.7319659739,10.6449013326,22.0870646414
 12/28  14:00:00,1539.37941754,30.3769866793,469.677889157,0.0,448.566543614,448.566543614,18.1189605943,0.466269840958,17.6526907534
 12/28  15:00:00,1537.73633859,30.4147030424,467.283176897,0.0,448.566543614,448.566543614,13.2112442132,0.0558186034222,13.1554256098
 12/28  16:00:00,1530.58572936,29.4520967611,461.031336927,0.0,448.566543614,448.566543614,11.1196253324,0.155052106298,10.9645732261
 12/28  17:00:00,1564.441588,28.893002191,446.927475498,0.0,448.566543614,448.566543614,18.0438588268,2.64675377571,15.397105051
 12/28  18:00:00,1445.45122135,28.3120589059,417.197487766,0.0,348.885089477,398.725816546,45.9232043083,37.1688864828,8.75431782553
 12/28  19:00:00,1239.00809641,28.3120589059,386.683599406,0.0,249.203635341,299.044362409,102.435827042,93.6949690257,8.7408580167
 12/28  20:00:00,1201.59143343,28.3120589059,375.056162461,0.0,249.203635341,299.044362409,122.866060053,118.494264749,4.37179530345
 12/28  21:00:00,1046.11360517,28.3120589059,369.860058126,0.0,149.522181205,249.203635341,167.3920061,160.839339143,6.55266695709
 12/28  22:00:00,1016.57959767,28.3120589059,365.798627448,0.0,149.522181205,249.203635341,184.160105157,179.797618533,4.36248662406
 12/28  23:00:00,349.356655846,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903530576,0.0,2.18903530576
 12/28  24:00:00,299.991896701,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/29  01:00:00,287.769700414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916830709,0.0,2.18916830709
 12/29  02:00:00,287.769700503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903162277,0.0,2.18903162277
 12/29  03:00:00,287.769700524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916468991,0.0,2.18916468991
 12/29  04:00:00,287.769700598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902816463,0.0,2.18902816463
 12/29  05:00:00,299.991898386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916138339,0.0,2.18916138339
 12/29  06:00:00,349.357996229,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104942294,0.0,2.19104942294
 12/29  07:00:00,851.158066548,28.5638682125,323.157698234,0.0,49.8407270682,199.362908273,459.623795659,455.263077855,4.36071780395
 12/29  08:00:00,817.263555368,28.3120589059,204.047893513,0.0,149.522181205,199.362908273,365.509692512,358.952800505,6.55689200663
 12/29  09:00:00,1352.14734243,28.3120589059,205.32016323,0.0,448.566543614,448.566543614,141.920222547,128.757749998,13.1624725495
 12/29  10:00:00,1420.22428192,28.5064649099,309.677936681,0.0,448.566543614,448.566543614,100.882205059,87.7098396751,13.1723653837
 12/29  11:00:00,1423.29227552,29.8098626668,360.811216926,0.0,448.566543614,448.566543614,69.9362151756,56.7598580066,13.1763571691
 12/29  12:00:00,1465.3583684,32.4234560613,396.935901107,0.0,448.566543614,448.566543614,57.5828665548,39.9702797904,17.6125867644
 12/29  13:00:00,1448.67059988,33.7737832962,426.83811948,0.0,448.566543614,398.725816546,60.8279299908,40.9515640672,19.8763659236
 12/29  14:00:00,1505.84948859,34.6621077712,433.488370799,0.0,448.566543614,448.566543614,26.7957089791,9.14203728302,17.6536716961
 12/29  15:00:00,1502.03610476,34.1660444469,429.662594328,0.0,448.566543614,448.566543614,14.1552106586,0.997175782666,13.158034876
 12/29  16:00:00,1489.43917616,32.36570929,418.773086717,0.0,448.566543614,448.566543614,12.0227973131,1.05917804728,10.9636192659
 12/29  17:00:00,1515.49874344,29.4298995208,399.402744701,0.0,448.566543614,448.566543614,26.0702660343,10.6716184505,15.3986475838
 12/29  18:00:00,1401.87266711,28.3454907384,375.408061177,0.0,348.885089477,398.725816546,74.5451737347,63.6068312858,10.9383424488
 12/29  19:00:00,1205.88655015,28.3120589059,354.999855323,0.0,249.203635341,299.044362409,141.648410256,135.087724515,6.5606857412
 12/29  20:00:00,1171.64721109,28.3120589059,347.403528203,0.0,249.203635341,299.044362409,161.001896968,154.453947736,6.54794923166
 12/29  21:00:00,1014.9323098,28.3120589059,340.736649149,0.0,149.522181205,249.203635341,198.431228345,194.056915885,4.37431245967
 12/29  22:00:00,983.736207368,28.3120589059,332.824916493,0.0,149.522181205,249.203635341,214.896854401,210.534225901,4.36262850032
 12/29  23:00:00,349.356657406,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924699475,0.0,2.18924699475
 12/29  24:00:00,299.99189818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911068329,0.0,2.18911068329
 12/30  01:00:00,237.92897487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924807554,0.0,2.18924807554
 12/30  02:00:00,237.928974696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911394131,0.0,2.18911394131
 12/30  03:00:00,237.928974731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/30  04:00:00,237.928974719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924972121,0.0,2.18924972121
 12/30  05:00:00,250.151172533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911571802,0.0,2.18911571802
 12/30  06:00:00,274.596908269,0.0,0.0,0.0,24.9203635341,149.522181205,4.36216582692,0.0,4.36216582692
 12/30  07:00:00,851.185024795,28.3753314313,320.235809816,0.0,49.8407270682,199.362908273,467.83590245,465.64543482,2.19046762933
 12/30  08:00:00,762.536094026,28.3120589059,246.793079785,0.0,49.8407270682,199.362908273,372.281307705,367.914934043,4.36637366206
 12/30  09:00:00,1018.24079821,28.3120589059,269.179915355,0.0,249.203635341,249.203635341,200.663363026,196.291420232,4.37194279444
 12/30  10:00:00,1047.43863961,28.3120589059,334.707718887,0.0,249.203635341,249.203635341,163.713939673,154.972764042,8.74117563008
 12/30  11:00:00,1016.95461853,28.3199478044,353.819826501,0.0,249.203635341,249.203635341,143.771913348,137.214459861,6.55745348689
 12/30  12:00:00,1035.23539062,30.0121596338,370.946316156,0.0,249.203635341,249.203635341,133.409507041,124.662515205,8.74699183669
 12/30  13:00:00,1060.14849993,30.227501892,395.761897395,0.0,249.203635341,249.203635341,100.186958388,93.6286298601,6.55832852825
 12/30  14:00:00,1089.60137219,31.7351243414,421.439872248,0.0,249.203635341,249.203635341,70.0379522966,63.4813517757,6.55660052091
 12/30  15:00:00,842.412993269,29.5126114812,425.166066704,0.0,74.7610906023,174.442544739,93.0374061005,86.4889912142,6.54841488628
 12/30  16:00:00,854.435424875,30.6701979021,435.988194248,0.0,74.7610906023,174.442544739,87.9007494774,83.5311713502,4.36957812715
 12/30  17:00:00,903.646759461,29.2510737517,438.050650566,0.0,74.7610906023,174.442544739,103.148231372,98.7772725951,4.3709587773
 12/30  18:00:00,871.762067148,28.3120589059,420.435092291,0.0,24.9203635341,149.522181205,171.709881251,167.348673047,4.36120820415
 12/30  19:00:00,347.929648046,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901104099,0.0,2.1901104099
 12/30  20:00:00,323.48525215,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040263265,0.0,2.19040263265
 12/30  21:00:00,323.485252491,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046843264,0.0,2.19046843264
 12/30  22:00:00,299.04174989,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402404619,0.0,4.36402404619
 12/30  23:00:00,274.595568305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914268636,0.0,2.18914268636
 12/30  24:00:00,250.151172781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900875918,0.0,2.18900875918
 12/31  01:00:00,237.92852946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846429125,0.0,2.18846429125
 12/31  02:00:00,237.928529109,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  03:00:00,237.92852962,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884965013,0.0,2.1884965013
 12/31  04:00:00,237.928529888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852879441,0.0,2.18852879441
 12/31  05:00:00,250.15072746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833821771,0.0,2.18833821771
 12/31  06:00:00,274.596463073,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906496184,0.0,2.1906496184
 12/31  07:00:00,323.483914185,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883568667,0.0,2.1883568667
 12/31  08:00:00,313.753642608,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  09:00:00,296.666309643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838957864,0.0,2.18838957864
 12/31  10:00:00,259.999716602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842227201,0.0,2.18842227201
 12/31  11:00:00,211.11092531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845494122,0.0,2.18845494122
 12/31  12:00:00,211.111818652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985935054,0.0,2.18985935054
 12/31  13:00:00,478.073640012,10.3229786948,199.56080656,0.0,24.9203635341,149.522181205,2.18993139326,0.0,2.18993139326
 12/31  14:00:00,211.113158802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19197250529,0.0,2.19197250529
 12/31  15:00:00,211.111818886,0.0,0.0,0.0,24.9203635341,149.522181205,4.35960765771,0.0,4.35960765771
 12/31  16:00:00,211.110924956,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  17:00:00,259.999716634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840691305,0.0,2.18840691305
 12/31  18:00:00,322.297310153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843970023,0.0,2.18843970023
 12/31  19:00:00,347.928309806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847243204,0.0,2.18847243204
 12/31  20:00:00,323.483913814,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  21:00:00,323.483914304,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885051129,0.0,2.1885051129
 12/31  22:00:00,299.040858976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039298628,0.0,2.19039298628
 12/31  23:00:00,274.595123136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852469749,0.0,2.18852469749
 12/31  24:00:00,250.150727786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833435433,0.0,2.18833435433
